Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,258.918613559,20.8574928059,0.0,0.0,24.9203635341,149.522181205,159.560743364,159.540743364,0.02
 01/01  02:00:00,256.06491058,17.9997333162,0.0,0.0,24.9203635341,149.522181205,167.070674674,164.881437917,2.18923675656
 01/01  03:00:00,260.622585297,22.4996666453,0.0,0.0,24.9203635341,149.522181205,237.158331582,234.969031363,2.18930021937
 01/01  04:00:00,256.082794174,17.9997333162,0.0,0.0,24.9203635341,149.522181205,189.313370483,187.124062859,2.18930762379
 01/01  05:00:00,272.878730557,22.4996666453,0.0,0.0,24.9203635341,149.522181205,278.565820855,276.37661727,2.18920358511
 01/01  06:00:00,292.783903704,17.9997333162,0.0,0.0,24.9203635341,149.522181205,230.931265994,226.567576783,4.36368921071
 01/01  07:00:00,346.27151629,22.4996666453,0.0,0.0,24.9203635341,149.522181205,347.158652377,344.969337974,2.18931440297
 01/01  08:00:00,366.151510562,17.9997333162,0.0,0.0,24.9203635341,149.522181205,267.224032101,265.034710202,2.18932189867
 01/01  09:00:00,319.458642835,22.4996666453,0.0,0.0,24.9203635341,149.522181205,344.997975749,342.808664951,2.18931079771
 01/01  10:00:00,278.12479684,17.9997333162,0.0,0.0,24.9203635341,149.522181205,147.595082246,145.405745471,2.18933677541
 01/01  11:00:00,233.72738867,22.4996666453,0.0,0.0,24.9203635341,149.522181205,134.72870371,134.70870371,0.02
 01/01  12:00:00,229.173220716,17.9997333162,0.0,0.0,24.9203635341,149.522181205,75.4995303193,71.1374523741,4.3620779452
 01/01  13:00:00,232.79389241,21.626266251,0.0,0.0,24.9203635341,149.522181205,66.8493590211,64.65818274,2.19117628107
 01/01  14:00:00,216.815574171,5.68342952113,0.0,0.0,24.9203635341,149.522181205,26.1124203324,21.7450203478,4.36739998462
 01/01  15:00:00,214.275463648,3.15181055835,0.0,0.0,24.9203635341,149.522181205,15.7452210462,13.5542820776,2.19093896857
 01/01  16:00:00,212.695290875,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.4554058125,7.26608042162,2.18932539087
 01/01  17:00:00,261.978582624,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.46099407953,7.27166119924,2.18933288029
 01/01  18:00:00,333.843744002,20.0524506154,0.0,0.0,24.9203635341,149.522181205,46.1443271415,43.955069854,2.18925728757
 01/01  19:00:00,366.380058662,18.3942320469,0.0,0.0,24.9203635341,149.522181205,69.6639084303,67.4746158759,2.18929255439
 01/01  20:00:00,345.677644994,22.1051679146,0.0,0.0,24.9203635341,149.522181205,106.711015866,104.521715621,2.18930024474
 01/01  21:00:00,341.961067938,18.3942320469,0.0,0.0,24.9203635341,149.522181205,100.544540687,98.3552467995,2.18929388768
 01/01  22:00:00,321.251927039,22.1051679146,0.0,0.0,24.9203635341,149.522181205,130.531406932,126.167308027,4.36409890588
 01/01  23:00:00,293.084280734,18.3942320469,0.0,0.0,24.9203635341,149.522181205,115.967637094,113.778329867,2.18930722759
 01/01  24:00:00,272.370785936,22.1051679146,0.0,0.0,24.9203635341,149.522181205,140.604198661,138.414883881,2.18931478005
 01/02  01:00:00,306.258851338,18.3942320469,0.0,0.0,24.9203635341,199.362908273,117.010406188,114.820145851,2.19026033681
 01/02  02:00:00,310.003731325,22.1051679146,0.0,0.0,24.9203635341,199.362908273,158.84222275,156.651970583,2.19025216729
 01/02  03:00:00,306.295298058,18.3942320469,0.0,0.0,24.9203635341,199.362908273,162.414584305,160.224340011,2.19024429408
 01/02  04:00:00,310.047337013,22.1051679146,0.0,0.0,24.9203635341,199.362908273,213.065271,210.87503463,2.19023636972
 01/02  05:00:00,318.549756767,18.3942320469,0.0,0.0,24.9203635341,199.362908273,202.357709184,200.167480694,2.1902284893
 01/02  06:00:00,371.655224631,22.1051679146,0.0,0.0,49.8407270682,199.362908273,238.986693114,234.620636018,4.36605709608
 01/02  07:00:00,432.087211788,30.568857996,0.0,0.0,49.8407270682,199.362908273,2727.14324208,2722.77927192,4.36397016593
 01/02  08:00:00,556.962596951,30.568857996,0.0,0.0,149.522181205,199.362908273,2852.89301605,2844.14260474,8.75041131157
 01/02  09:00:00,1052.26605052,30.568857996,0.0,0.0,448.566543614,448.566543614,1401.72335308,1386.32105214,15.4023009391
 01/02  10:00:00,1014.2493128,30.568857996,0.0,0.0,448.566543614,448.566543614,672.742883648,655.118996639,17.6238870094
 01/02  11:00:00,965.059525552,30.8209906929,0.0,0.0,448.566543614,448.566543614,352.042898114,334.410371353,17.632526761
 01/02  12:00:00,967.424534082,33.2774041583,0.0,0.0,448.566543614,448.566543614,310.047731378,290.148892295,19.8988390821
 01/02  13:00:00,919.890645657,35.5604361755,0.0,0.0,448.566543614,398.725816546,359.805407058,333.160870476,26.6445365818
 01/02  14:00:00,971.344306273,37.2987534364,0.0,0.0,448.566543614,448.566543614,249.562490501,225.171334247,24.3911562538
 01/02  15:00:00,982.465456901,37.4148408094,0.656339941963,0.0,448.566543614,448.566543614,189.046340927,173.651747109,15.3945938184
 01/02  16:00:00,1035.14543184,37.1310736691,31.479344912,0.0,448.566543614,448.566543614,110.564720164,95.1752292021,15.3894909619
 01/02  17:00:00,1047.8497777,34.6263998674,14.6851477352,0.0,448.566543614,448.566543614,89.6883522666,69.8120053495,19.8763469171
 01/02  18:00:00,918.084798897,31.0299199245,0.0,0.0,348.885089477,398.725816546,145.905478684,134.940484882,10.964993802
 01/02  19:00:00,752.591532795,30.568857996,0.0,0.0,249.203635341,299.044362409,328.393037564,317.45123881,10.9417987531
 01/02  20:00:00,728.160668988,30.568857996,0.0,0.0,249.203635341,299.044362409,352.067138307,345.509477055,6.55766125256
 01/02  21:00:00,578.723891157,30.568857996,0.0,0.0,149.522181205,249.203635341,464.152284238,455.409769847,8.74251439069
 01/02  22:00:00,554.29778461,30.568857996,0.0,0.0,149.522181205,249.203635341,496.238300075,494.045413916,2.1928861583
 01/02  23:00:00,349.356862886,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025162209,0.0,2.19025162209
 01/02  24:00:00,299.992103701,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027566829,0.0,4.36027566829
 01/03  01:00:00,287.769907381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003008155,0.0,2.19003008155
 01/03  02:00:00,287.769907294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995749669,0.0,2.18995749669
 01/03  03:00:00,287.769907192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022291693,0.0,2.19022291693
 01/03  04:00:00,287.769907178,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015038248,0.0,2.19015038248
 01/03  05:00:00,299.992105099,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007790847,0.0,2.19007790847
 01/03  06:00:00,349.358326932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36534393427,0.0,4.36534393427
 01/03  07:00:00,429.619478559,30.568857996,0.0,0.0,49.8407270682,199.362908273,970.844441788,966.480564966,4.36387682155
 01/03  08:00:00,553.572662628,30.568857996,0.0,0.0,149.522181205,199.362908273,769.537844809,760.787033373,8.75081143593
 01/03  09:00:00,1050.19207353,30.568857996,0.0,0.0,448.566543614,448.566543614,324.319077947,308.915731433,15.403346514
 01/03  10:00:00,1013.41492836,30.5885963442,0.0,0.0,448.566543614,448.566543614,165.418692037,147.794105369,17.6245866675
 01/03  11:00:00,965.378129254,31.4688646632,0.0,0.0,448.566543614,448.566543614,130.309662941,112.677665504,17.6319974368
 01/03  12:00:00,965.507684165,31.5944711548,0.0,0.0,448.566543614,448.566543614,133.377888803,113.266127992,20.1117608102
 01/03  13:00:00,936.857188063,31.0117590662,6.41540824035,0.0,448.566543614,398.725816546,139.555676482,113.119379101,26.4362973804
 01/03  14:00:00,1077.27721562,32.0474707776,60.1553274351,0.0,448.566543614,448.566543614,98.1355369457,73.7432231176,24.3923138281
 01/03  15:00:00,1118.78290306,30.7821278903,92.8082693447,0.0,448.566543614,448.566543614,83.3462380897,67.9493315911,15.3969064986
 01/03  16:00:00,977.822587372,30.568857996,3.54339103508,0.0,448.566543614,448.566543614,118.791466821,103.401577627,15.389889194
 01/03  17:00:00,1013.39767685,30.568857996,0.0,0.0,448.566543614,448.566543614,171.500929107,151.629226234,19.8717028729
 01/03  18:00:00,917.680734931,30.568857996,0.0,0.0,348.885089477,398.725816546,241.823263445,228.671367988,13.151895457
 01/03  19:00:00,752.670397209,30.568857996,0.0,0.0,249.203635341,299.044362409,460.080056958,451.321429587,8.75862737035
 01/03  20:00:00,728.380628468,30.568857996,0.0,0.0,249.203635341,299.044362409,620.509587315,613.952629017,6.55695829849
 01/03  21:00:00,578.982319348,30.568857996,0.0,0.0,149.522181205,249.203635341,713.18356776,704.440469915,8.74309784494
 01/03  22:00:00,554.611871254,30.568857996,0.0,0.0,149.522181205,249.203635341,739.524516455,735.159180808,4.36533564685
 01/03  23:00:00,349.356864506,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024113945,0.0,2.19024113945
 01/03  24:00:00,299.992105128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016876555,0.0,2.19016876555
 01/04  01:00:00,287.769908718,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010092965,0.0,2.19010092965
 01/04  02:00:00,287.769908724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003116787,0.0,2.19003116787
 01/04  03:00:00,287.769908841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996150735,0.0,2.18996150735
 01/04  04:00:00,288.561809812,0.788997461384,0.0,0.0,24.9203635341,199.362908273,5.07094264572,2.88071221146,2.19023043427
 01/04  05:00:00,301.577085014,1.57799492277,0.0,0.0,24.9203635341,199.362908273,11.2955366893,6.93514775279,4.36038893649
 01/04  06:00:00,351.341845435,1.97249365346,0.0,0.0,49.8407270682,199.362908273,13.157215772,10.9642070415,2.19300873045
 01/04  07:00:00,429.701429902,30.568857996,0.0,0.0,49.8407270682,199.362908273,864.255405934,859.891388442,4.36401749188
 01/04  08:00:00,554.447799945,30.568857996,0.0,0.0,149.522181205,199.362908273,1356.8667314,1348.11643088,8.75030051309
 01/04  09:00:00,1051.06801352,30.568857996,0.0,0.0,448.566543614,448.566543614,865.967855422,850.564527371,15.4033280511
 01/04  10:00:00,1014.06706785,30.568857996,0.0,0.0,448.566543614,448.566543614,584.267807465,566.644269322,17.6235381435
 01/04  11:00:00,964.960527069,30.568857996,0.0,0.0,448.566543614,448.566543614,439.995598497,422.362830384,17.6327681134
 01/04  12:00:00,964.784317524,30.568857996,0.0,0.0,448.566543614,448.566543614,327.431625731,305.321531372,22.1100943587
 01/04  13:00:00,914.868987151,30.568857996,0.0,0.0,448.566543614,398.725816546,283.67295191,259.255437821,24.4175140894
 01/04  14:00:00,964.599839658,30.568857996,0.0,0.0,448.566543614,448.566543614,203.599204596,178.479025401,25.1201791948
 01/04  15:00:00,964.527926811,30.568857996,0.0,0.0,448.566543614,448.566543614,146.041656629,129.169556311,16.872100318
 01/04  16:00:00,964.54254386,30.6381883337,0.0,0.0,448.566543614,448.566543614,95.4724618158,82.2768156799,13.195646136
 01/04  17:00:00,1013.48532256,30.7026176462,0.0,0.0,448.566543614,448.566543614,88.740031673,68.8612117431,19.8788199299
 01/04  18:00:00,917.612385525,30.568857996,0.0,0.0,348.885089477,398.725816546,119.938480663,106.781932699,13.156547964
 01/04  19:00:00,752.53573889,30.568857996,0.0,0.0,249.203635341,299.044362409,232.021597872,223.263169608,8.75842826386
 01/04  20:00:00,728.182409174,30.568857996,0.0,0.0,249.203635341,299.044362409,334.555221559,325.818964435,8.73625712426
 01/04  21:00:00,578.758791136,30.568857996,0.0,0.0,149.522181205,249.203635341,439.90844034,433.345884689,6.56255565098
 01/04  22:00:00,554.347968752,30.568857996,0.0,0.0,149.522181205,249.203635341,481.468488903,477.102636709,4.36585219399
 01/04  23:00:00,349.356865453,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900034069,0.0,2.1900034069
 01/04  24:00:00,299.992106483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027237861,0.0,2.19027237861
 01/05  01:00:00,287.769910264,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020624787,0.0,2.19020624787
 01/05  02:00:00,287.76991034,0.0,0.0,0.0,24.9203635341,199.362908273,4.36021141505,0.0,4.36021141505
 01/05  03:00:00,287.769910347,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000536198,0.0,2.19000536198
 01/05  04:00:00,288.562002854,0.788997461384,0.0,0.0,24.9203635341,199.362908273,5.4514141367,3.26113492597,2.19027921073
 01/05  05:00:00,301.576990368,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.45249511718,7.26228424874,2.19021086844
 01/05  06:00:00,351.341296272,1.97249365346,0.0,0.0,49.8407270682,199.362908273,15.4194775096,11.0537468817,4.36573062789
 01/05  07:00:00,429.594594202,30.568857996,0.0,0.0,49.8407270682,199.362908273,799.379844747,797.188003726,2.19184102073
 01/05  08:00:00,553.881517022,30.568857996,0.0,0.0,149.522181205,199.362908273,944.297974211,935.5466989,8.75127531082
 01/05  09:00:00,1050.46735173,30.568857996,0.0,0.0,448.566543614,448.566543614,529.702509967,512.10000731,17.6025026574
 01/05  10:00:00,1013.49441423,30.570369424,0.0,0.0,448.566543614,448.566543614,229.928934885,212.303066579,17.6258683059
 01/05  11:00:00,965.535339912,31.6088754826,0.0,0.0,448.566543614,448.566543614,124.662771168,107.030168853,17.6326023141
 01/05  12:00:00,968.720709961,34.8024453568,0.0,0.0,448.566543614,448.566543614,116.721439784,96.8191419327,19.9022978509
 01/05  13:00:00,921.021814639,36.9308512412,0.0,0.0,448.566543614,398.725816546,134.09893687,107.451785737,26.6471511328
 01/05  14:00:00,971.280566562,37.3830417628,0.0,0.0,448.566543614,448.566543614,99.2737582666,74.881559888,24.3921983787
 01/05  15:00:00,1035.57118641,37.4338874679,15.2186318617,0.0,448.566543614,448.566543614,65.2424453878,49.8457568198,15.396688568
 01/05  16:00:00,1068.85977785,37.335745793,38.0823183157,0.0,448.566543614,448.566543614,38.5043797206,23.1152157079,15.3891640127
 01/05  17:00:00,1041.5423836,35.9759435167,3.32213810433,0.0,448.566543614,448.566543614,45.1973906017,25.324491603,19.8728989987
 01/05  18:00:00,918.843421415,31.8608773387,0.0,0.0,348.885089477,398.725816546,66.5145080752,53.360981474,13.1535266012
 01/05  19:00:00,752.432764148,30.568857996,0.0,0.0,249.203635341,299.044362409,141.188608198,132.429559891,8.75904830687
 01/05  20:00:00,728.011882563,30.568857996,0.0,0.0,249.203635341,299.044362409,170.542380226,163.986062212,6.55631801417
 01/05  21:00:00,578.535184842,30.568857996,0.0,0.0,149.522181205,249.203635341,225.84676139,217.103122396,8.74363899396
 01/05  22:00:00,554.133123282,30.568857996,0.0,0.0,149.522181205,249.203635341,278.299232082,273.933651314,4.36558076724
 01/05  23:00:00,349.356867385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002402351,0.0,2.19002402351
 01/05  24:00:00,299.992108143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992244708,0.0,2.18992244708
 01/06  01:00:00,287.769911603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023418939,0.0,2.19023418939
 01/06  02:00:00,287.769911584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016988259,0.0,2.19016988259
 01/06  03:00:00,287.769911698,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010566509,0.0,2.19010566509
 01/06  04:00:00,287.769911906,0.0,0.0,0.0,24.9203635341,199.362908273,4.36001898966,0.0,4.36001898966
 01/06  05:00:00,299.992109691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025308277,0.0,2.19025308277
 01/06  06:00:00,350.942535689,1.57799492277,0.0,0.0,49.8407270682,199.362908273,9.33725144493,7.14459171043,2.1926597345
 01/06  07:00:00,429.466499014,30.568857996,0.0,0.0,49.8407270682,199.362908273,729.703555534,725.339262898,4.36429263594
 01/06  08:00:00,553.821117529,30.568857996,0.0,0.0,149.522181205,199.362908273,932.996727863,924.245455211,8.75127265212
 01/06  09:00:00,1050.63937545,30.568857996,0.0,0.0,448.566543614,448.566543614,693.070549312,677.664887554,15.4056617578
 01/06  10:00:00,1013.80287638,30.568857996,0.0,0.0,448.566543614,448.566543614,505.280563781,487.656324919,17.6242388617
 01/06  11:00:00,964.813035975,30.568857996,0.0,0.0,448.566543614,448.566543614,411.829018909,394.197601786,17.6314171227
 01/06  12:00:00,964.734017153,30.568857996,0.0,0.0,448.566543614,448.566543614,343.077052813,320.964573363,22.1124794494
 01/06  13:00:00,914.883106884,30.568857996,0.0,0.0,448.566543614,398.725816546,340.921986166,314.279944231,26.6420419353
 01/06  14:00:00,964.681044897,30.568857996,0.0,0.0,448.566543614,448.566543614,304.772589814,280.378079797,24.3945100164
 01/06  15:00:00,964.658281377,30.568857996,0.0,0.0,448.566543614,448.566543614,287.462694557,272.066591914,15.3961026429
 01/06  16:00:00,964.644491686,30.568857996,0.0,0.0,448.566543614,448.566543614,277.965349604,262.573815841,15.3915337626
 01/06  17:00:00,1013.4976173,30.568857996,0.0,0.0,448.566543614,448.566543614,244.243315468,224.365413129,19.8779023386
 01/06  18:00:00,917.72970632,30.568857996,0.0,0.0,348.885089477,398.725816546,249.416922032,238.452814939,10.9641070927
 01/06  19:00:00,752.604397092,30.568857996,0.0,0.0,249.203635341,299.044362409,324.440029023,313.497378402,10.9426506212
 01/06  20:00:00,728.210500635,30.568857996,0.0,0.0,249.203635341,299.044362409,383.920680427,377.362467216,6.55821321012
 01/06  21:00:00,578.824458122,30.568857996,0.0,0.0,149.522181205,249.203635341,534.074554526,525.331086318,8.74346820718
 01/06  22:00:00,554.442485761,30.568857996,0.0,0.0,149.522181205,249.203635341,589.942754965,587.750182275,2.19257268976
 01/06  23:00:00,349.356868825,0.0,0.0,0.0,49.8407270682,199.362908273,4.36030168499,0.0,4.36030168499
 01/06  24:00:00,299.992109647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998617502,0.0,2.18998617502
 01/07  01:00:00,237.929185951,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902665091,0.0,2.1902665091
 01/07  02:00:00,238.325497753,0.394498730692,0.0,0.0,24.9203635341,149.522181205,4.11332866742,1.9231238272,2.19020484021
 01/07  03:00:00,239.911362788,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.4695632564,10.2793333954,2.19022986099
 01/07  04:00:00,239.517555229,1.57799492277,0.0,0.0,24.9203635341,149.522181205,13.2170933481,11.0268399362,2.19025341185
 01/07  05:00:00,252.138206311,1.97249365346,0.0,0.0,24.9203635341,149.522181205,17.4406829432,15.250662545,2.19002039816
 01/07  06:00:00,276.188957407,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.9854385709,14.6194516295,4.36598694147
 01/07  07:00:00,429.676054757,30.568857996,0.0,0.0,49.8407270682,199.362908273,880.785360846,876.421364165,4.3639966804
 01/07  08:00:00,454.362455779,30.568857996,0.0,0.0,49.8407270682,199.362908273,1075.16542239,1070.79417074,4.37125165009
 01/07  09:00:00,652.113908916,30.568857996,0.0,0.0,249.203635341,249.203635341,830.555826784,823.997869457,6.55795732763
 01/07  10:00:00,615.147177577,30.568857996,0.0,0.0,249.203635341,249.203635341,540.858248924,529.913424759,10.944824165
 01/07  11:00:00,565.94863235,30.5837951233,0.0,0.0,249.203635341,249.203635341,257.277806201,248.525811037,8.75199516411
 01/07  12:00:00,567.386958073,32.0842683064,0.0,0.0,249.203635341,249.203635341,212.705333507,201.751887901,10.9534456056
 01/07  13:00:00,569.858692195,34.5727136959,0.0,0.0,249.203635341,249.203635341,204.846449746,196.091983284,8.75446646152
 01/07  14:00:00,571.663414101,36.3902087376,0.0,0.0,249.203635341,249.203635341,199.890591921,191.138709028,8.75188289263
 01/07  15:00:00,321.866928598,35.7660081594,0.0,0.0,74.7610906023,174.442544739,238.908057886,232.350278972,6.55777891377
 01/07  16:00:00,320.630800833,34.5501793693,0.0,0.0,74.7610906023,174.442544739,225.358357664,218.806213146,6.55214451725
 01/07  17:00:00,367.13292892,32.1764182285,0.0,0.0,74.7610906023,174.442544739,215.998346829,209.44403569,6.55431113965
 01/07  18:00:00,349.458433609,30.568857996,0.000136319168621,0.0,24.9203635341,149.522181205,329.3204656,324.956257417,4.36420818336
 01/07  19:00:00,347.929943379,0.0,0.0,0.0,24.9203635341,149.522181205,2.19200112625,0.0,2.19200112625
 01/07  20:00:00,323.485548185,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379215699,0.0,4.36379215699
 01/07  21:00:00,323.485547931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202454492,0.0,2.19202454492
 01/07  22:00:00,299.833574484,0.788997461384,0.0,0.0,24.9203635341,149.522181205,7.15819191471,2.79025885151,4.3679330632
 01/07  23:00:00,276.179917148,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.3666595361,7.00613155752,4.36052797861
 01/07  24:00:00,252.134432805,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.2361355443,12.0458608066,2.19027473767
 01/08  01:00:00,239.517676207,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.7284543028,12.5392419485,2.18921235432
 01/08  02:00:00,239.922813103,1.97249365346,0.0,0.0,24.9203635341,149.522181205,26.8654366456,24.6760847025,2.18935194319
 01/08  03:00:00,239.526870452,1.57799492277,0.0,0.0,24.9203635341,149.522181205,25.1833587975,22.9939797747,2.18937902287
 01/08  04:00:00,251.466134096,13.4677105289,0.0,0.0,24.9203635341,149.522181205,81.4120899232,79.2228521717,2.18923775151
 01/08  05:00:00,268.240138941,17.9997333162,0.0,0.0,24.9203635341,149.522181205,103.965838353,101.776460829,2.18937752381
 01/08  06:00:00,297.244841428,22.4996666453,0.0,0.0,24.9203635341,149.522181205,170.22663324,168.03449994,2.19213330041
 01/08  07:00:00,341.63371057,17.9997333162,0.0,0.0,24.9203635341,149.522181205,170.23666025,168.047303588,2.18935666182
 01/08  08:00:00,370.663077491,22.4996666453,0.0,0.0,24.9203635341,149.522181205,260.799311117,258.609927193,2.18938392333
 01/08  09:00:00,314.854834346,17.9997333162,0.0,0.0,24.9203635341,149.522181205,205.129914425,202.940559398,2.18935502719
 01/08  10:00:00,285.542995233,22.4996666453,0.000117000732845,0.0,24.9203635341,149.522181205,152.554877397,150.365494697,2.18938270048
 01/08  11:00:00,212.721506862,1.57799492277,0.0,0.0,24.9203635341,149.522181205,35.6429381106,33.4536121346,2.18932597593
 01/08  12:00:00,213.10462493,1.97249365346,0.0,0.0,24.9203635341,149.522181205,22.7817755587,20.5906452593,2.19113029935
 01/08  13:00:00,225.966606952,14.8455945749,0.0,0.0,24.9203635341,149.522181205,13.5429291911,9.18057072519,4.36235846591
 01/08  14:00:00,235.541115373,24.4194304819,0.0,0.0,24.9203635341,149.522181205,12.7431638623,8.37520964676,4.36795421551
 01/08  15:00:00,231.714210363,20.59781155,0.0,0.0,24.9203635341,149.522181205,6.64418434133,4.45293555199,2.19124878934
 01/08  16:00:00,245.088323306,24.4026786384,0.000551576435893,0.0,24.9203635341,149.522181205,4.77194502484,2.58256818622,2.18937683863
 01/08  17:00:00,277.816646883,17.8147052205,0.0,0.0,24.9203635341,149.522181205,4.30739758091,2.11808949285,2.18930808806
 01/08  18:00:00,315.731068024,1.97249365346,0.0,0.0,24.9203635341,149.522181205,7.09680424001,4.90742838688,2.18937585313
 01/08  19:00:00,349.513119354,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.04217807428,6.85288750491,2.18929056938
 01/08  20:00:00,325.469163633,1.97249365346,0.0,0.0,24.9203635341,149.522181205,15.1797410574,12.9903663117,2.18937474567
 01/08  21:00:00,325.073154955,1.57799492277,0.0,0.0,24.9203635341,149.522181205,13.6318489713,11.44272701,2.18912196135
 01/08  22:00:00,301.030123088,1.97249365346,0.0,0.0,24.9203635341,149.522181205,19.2260871127,17.0339820436,2.19210506912
 01/08  23:00:00,292.552742779,13.0732117982,0.000315645969626,0.0,24.9203635341,149.522181205,40.4317440294,38.2423620382,2.18938199123
 01/08  24:00:00,272.725522257,22.4996666453,0.0,0.0,24.9203635341,149.522181205,80.4526666282,78.2635374352,2.18912919293
 01/09  01:00:00,310.851266839,17.9997333162,0.000427464690193,0.0,24.9203635341,199.362908273,64.8252636557,62.6349498674,2.19031378831
 01/09  02:00:00,310.356134716,22.4996666453,0.0,0.0,24.9203635341,199.362908273,94.0833339488,91.8933173641,2.19001658474
 01/09  03:00:00,305.840866164,17.9997333162,0.0,0.0,24.9203635341,199.362908273,80.5843971087,76.2238488599,4.36054824881
 01/09  04:00:00,310.363512803,22.4996666453,0.0,0.0,24.9203635341,199.362908273,103.485077836,101.294785228,2.19029260819
 01/09  05:00:00,318.070310835,17.9997333162,0.0,0.0,24.9203635341,199.362908273,87.4367932371,85.2466950251,2.19009821208
 01/09  06:00:00,371.974926024,22.4996666453,0.0,0.0,49.8407270682,199.362908273,132.162233731,127.79653118,4.36570255109
 01/09  07:00:00,430.53055224,30.568857996,0.0,0.0,49.8407270682,199.362908273,1622.28857636,1620.09649125,2.19208510743
 01/09  08:00:00,554.74099878,30.568857996,0.0,0.0,149.522181205,199.362908273,1659.9102125,1651.15879435,8.7514181563
 01/09  09:00:00,1050.94056942,30.568857996,0.0,0.0,448.566543614,448.566543614,870.013431093,852.408895033,17.6045360606
 01/09  10:00:00,1013.85071773,30.568857996,0.0,0.0,448.566543614,448.566543614,504.529500911,486.904000853,17.6255000577
 01/09  11:00:00,964.638133975,30.568857996,0.0,0.0,448.566543614,448.566543614,235.36774382,217.732941256,17.6348025641
 01/09  12:00:00,965.886224616,31.8826176068,0.0,0.0,448.566543614,448.566543614,186.787758294,165.64268327,21.1450750242
 01/09  13:00:00,918.825800692,34.6418176678,0.0,0.0,448.566543614,398.725816546,213.837644575,188.428532744,25.4091118314
 01/09  14:00:00,970.812755522,36.8154544302,0.0,0.0,448.566543614,448.566543614,194.164254185,169.769173066,24.3950811193
 01/09  15:00:00,970.501504386,36.5043533269,0.0,0.0,448.566543614,448.566543614,201.957967,184.362065091,17.595901909
 01/09  16:00:00,968.017464677,33.820926872,0.0,0.0,448.566543614,448.566543614,399.235764093,386.041929545,13.1938345485
 01/09  17:00:00,1014.45827504,30.7645657265,0.0,0.0,448.566543614,448.566543614,878.22150276,856.135553704,22.0859490556
 01/09  18:00:00,918.991338227,30.568857996,0.0,0.0,348.885089477,398.725816546,978.491767315,967.52308368,10.9686836351
 01/09  19:00:00,754.53033649,30.568857996,0.0,0.0,249.203635341,299.044362409,1026.7450885,1015.80228002,10.942808476
 01/09  20:00:00,730.500603298,30.568857996,0.0,0.0,249.203635341,299.044362409,902.575390559,896.018269478,6.55712108008
 01/09  21:00:00,581.831871342,30.568857996,0.0,0.0,149.522181205,249.203635341,1022.45144089,1015.88848811,6.56295278225
 01/09  22:00:00,558.11900578,30.568857996,0.0,0.0,149.522181205,249.203635341,1035.20697131,1030.84125383,4.36571748052
 01/09  23:00:00,349.356872624,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902881985,0.0,2.1902881985
 01/09  24:00:00,299.99211366,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006342793,0.0,4.36006342793
 01/10  01:00:00,289.750236774,1.97249365346,0.0,0.0,24.9203635341,199.362908273,4.06669187299,1.87639876573,2.19029310726
 01/10  02:00:00,289.356381958,1.57799492277,0.0,0.0,24.9203635341,199.362908273,4.25745653416,2.06721767644,2.19023885772
 01/10  03:00:00,289.759746287,1.97249365346,0.0,0.0,24.9203635341,199.362908273,6.524095534,4.33377269435,2.19032283964
 01/10  04:00:00,289.365415162,1.57799492277,0.0,0.0,24.9203635341,199.362908273,6.69124050436,4.50097144899,2.19026905537
 01/10  05:00:00,301.999426496,1.97249365346,0.0,0.0,24.9203635341,199.362908273,11.4459046442,9.25582786464,2.19007677957
 01/10  06:00:00,355.087309942,5.68342952113,0.0,0.0,49.8407270682,199.362908273,17.0106033539,12.6451392172,4.36546413677
 01/10  07:00:00,430.129357827,30.568857996,0.0,0.0,49.8407270682,199.362908273,567.079368982,562.715310634,4.36405834742
 01/10  08:00:00,556.508831426,30.568857996,0.0,0.0,149.522181205,199.362908273,1715.78226939,1707.03031223,8.75195716567
 01/10  09:00:00,1052.968824,30.568857996,0.0,0.0,448.566543614,448.566543614,1113.77721622,1098.37124966,15.405966561
 01/10  10:00:00,1015.60083749,30.568857996,0.0,0.0,448.566543614,448.566543614,833.322918278,815.695203952,17.6277143258
 01/10  11:00:00,965.869888421,30.568857996,0.0,0.0,448.566543614,448.566543614,608.358812077,590.72295305,17.6358590266
 01/10  12:00:00,965.374178911,30.568857996,0.0,0.0,448.566543614,448.566543614,463.303504935,441.18743915,22.1160657856
 01/10  13:00:00,915.254677063,30.568857996,0.0,0.0,448.566543614,398.725816546,379.610542989,352.965172338,26.6453706514
 01/10  14:00:00,964.749176324,30.5695388055,0.0,0.0,448.566543614,448.566543614,225.144583027,200.745732971,24.398850056
 01/10  15:00:00,965.249142661,31.2922395535,0.0,0.0,448.566543614,448.566543614,104.053685398,88.6539195052,15.3997658932
 01/10  16:00:00,964.53745291,30.6190510572,0.0,0.0,448.566543614,448.566543614,84.7622149706,69.3696586589,15.3925563117
 01/10  17:00:00,1013.38466339,30.568857996,0.0,0.0,448.566543614,448.566543614,95.4627777404,75.5832441509,19.8795335895
 01/10  18:00:00,917.635611777,30.568857996,0.0,0.0,348.885089477,398.725816546,114.191288254,101.03745501,13.1538332445
 01/10  19:00:00,752.576979014,30.568857996,0.0,0.0,249.203635341,299.044362409,223.832293653,215.073483526,8.75881012674
 01/10  20:00:00,728.372481341,30.568857996,0.0,0.0,249.203635341,299.044362409,439.422292041,432.865148196,6.55714384504
 01/10  21:00:00,579.115974123,30.568857996,0.0,0.0,149.522181205,249.203635341,665.043399432,656.29946836,8.74393107288
 01/10  22:00:00,554.92554341,30.568857996,0.0,0.0,149.522181205,249.203635341,826.156798485,821.791112074,4.36568641167
 01/10  23:00:00,349.3568738,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999467452,0.0,2.18999467452
 01/10  24:00:00,299.992114569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028257802,0.0,2.19028257802
 01/11  01:00:00,287.769917989,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902318674,0.0,2.1902318674
 01/11  02:00:00,288.561876284,0.788997461384,0.0,0.0,24.9203635341,199.362908273,4.43021195249,2.24003194778,2.19018000471
 01/11  03:00:00,289.354916466,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.67022239208,5.30981079924,4.36041159284
 01/11  04:00:00,289.753491581,1.97249365346,0.0,0.0,24.9203635341,199.362908273,10.6210005189,8.43071752958,2.19028298929
 01/11  05:00:00,301.580135716,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.84948229493,7.65916703774,2.19031525719
 01/11  06:00:00,351.346971843,1.97249365346,0.0,0.0,49.8407270682,199.362908273,16.7468647548,12.3808533408,4.366011414
 01/11  07:00:00,429.74390458,30.568857996,0.0,0.0,49.8407270682,199.362908273,729.461880213,727.269746809,2.19213340458
 01/11  08:00:00,554.677691679,30.568857996,0.0,0.0,149.522181205,199.362908273,1330.26483251,1321.51364842,8.7511840874
 01/11  09:00:00,1051.30606377,30.568857996,0.0,0.0,448.566543614,448.566543614,895.934276416,878.329917355,17.604359061
 01/11  10:00:00,1014.27311011,30.568857996,0.0,0.0,448.566543614,448.566543614,612.30304137,594.676307362,17.6267340081
 01/11  11:00:00,965.089958601,30.568857996,0.0,0.0,448.566543614,448.566543614,443.983749219,426.348606888,17.6351423312
 01/11  12:00:00,964.874905591,30.568857996,0.0,0.0,448.566543614,448.566543614,335.145991257,313.030386537,22.1156047204
 01/11  13:00:00,914.919591069,30.568857996,0.0,0.0,448.566543614,398.725816546,277.435974042,253.002212118,24.4337619248
 01/11  14:00:00,966.071030011,32.0835639599,0.0,0.0,448.566543614,448.566543614,145.226220235,119.554035531,25.6721847035
 01/11  15:00:00,968.83818519,34.9191275368,0.0,0.0,448.566543614,448.566543614,96.5297980511,80.1960065936,16.3337914576
 01/11  16:00:00,968.908664284,35.0368153377,0.0,0.0,448.566543614,448.566543614,60.5232003489,45.1304502501,15.3927500989
 01/11  17:00:00,1016.13819309,33.377523031,0.0,0.0,448.566543614,448.566543614,61.522872404,41.6443094168,19.8785629871
 01/11  18:00:00,917.806839116,30.797385895,0.0,0.0,348.885089477,398.725816546,75.2844939976,64.3186072463,10.9658867513
 01/11  19:00:00,752.469975872,30.568857996,0.0,0.0,249.203635341,299.044362409,149.470084204,138.527063072,10.9430211324
 01/11  20:00:00,728.10577669,30.568857996,0.0,0.0,249.203635341,299.044362409,227.21343987,220.654969165,6.55847070529
 01/11  21:00:00,578.754900759,30.568857996,0.0,0.0,149.522181205,249.203635341,396.997180808,388.253123737,8.74405707063
 01/11  22:00:00,554.381134749,30.568857996,0.0,0.0,149.522181205,249.203635341,467.49179146,465.299105941,2.19268551881
 01/11  23:00:00,349.35687529,0.0,0.0,0.0,49.8407270682,199.362908273,4.36045818729,0.0,4.36045818729
 01/11  24:00:00,299.992115987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011671542,0.0,2.19011671542
 01/12  01:00:00,287.769919224,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006872382,0.0,2.19006872382
 01/12  02:00:00,287.769919211,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001924496,0.0,2.19001924496
 01/12  03:00:00,288.561427896,0.788997461384,0.0,0.0,24.9203635341,199.362908273,4.59844955758,2.40813714735,2.19031241023
 01/12  04:00:00,289.353182845,1.57799492277,0.0,0.0,24.9203635341,199.362908273,7.24684013931,5.05657558051,2.1902645588
 01/12  05:00:00,301.97323533,1.97249365346,0.0,0.0,24.9203635341,199.362908273,12.6501614497,8.28969642809,4.36046502163
 01/12  06:00:00,350.944788679,1.57799492277,0.0,0.0,49.8407270682,199.362908273,10.3272283997,8.13408973989,2.19313865985
 01/12  07:00:00,429.56768582,30.568857996,0.0,0.0,49.8407270682,199.362908273,715.142310104,710.777987534,4.3643225701
 01/12  08:00:00,553.804583412,30.568857996,0.0,0.0,149.522181205,199.362908273,827.177830731,818.426074226,8.75175650521
 01/12  09:00:00,1050.40006357,30.568857996,0.0,0.0,448.566543614,448.566543614,450.460866506,435.05339712,15.4074693862
 01/12  10:00:00,1013.41458272,30.568857996,0.0,0.0,448.566543614,448.566543614,152.359924004,134.730175554,17.62974845
 01/12  11:00:00,964.603107438,30.7004402677,0.0,0.0,448.566543614,448.566543614,103.102858948,83.2641028758,19.8387560723
 01/12  12:00:00,965.237191096,31.32958908,0.0,0.0,448.566543614,448.566543614,105.615405462,85.7093526313,19.906052831
 01/12  13:00:00,914.747330286,30.6293890862,0.0,0.0,448.566543614,398.725816546,161.569591072,134.913447874,26.6561431977
 01/12  14:00:00,965.550091543,31.5803108433,0.0,0.0,448.566543614,448.566543614,174.299390727,149.900627264,24.3987634633
 01/12  15:00:00,964.559173339,30.568857996,0.0,0.0,448.566543614,448.566543614,198.802065718,183.401794801,15.4002709164
 01/12  16:00:00,964.67999924,30.568857996,0.0,0.0,448.566543614,448.566543614,325.734025326,310.341056208,15.3929691184
 01/12  17:00:00,1013.65389056,30.568857996,0.0,0.0,448.566543614,448.566543614,404.46688523,382.378584102,22.0883011282
 01/12  18:00:00,909.431148794,30.568857996,0.0,0.0,348.885089477,398.725816546,473.727798685,462.759877424,10.9679212614
 01/12  19:00:00,752.940326011,30.568857996,0.0,0.0,249.203635341,299.044362409,591.885790686,580.942038837,10.9437518494
 01/12  20:00:00,728.656219276,30.568857996,0.0,0.0,249.203635341,299.044362409,689.248278007,682.690572241,6.55770576673
 01/12  21:00:00,579.315785949,30.568857996,0.0,0.0,149.522181205,249.203635341,768.880724276,762.317088868,6.56363540851
 01/12  22:00:00,554.928147962,30.568857996,0.0,0.0,149.522181205,249.203635341,750.994273474,746.628141297,4.36613217674
 01/12  23:00:00,349.356876387,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032257899,0.0,2.19032257899
 01/12  24:00:00,299.992117222,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049454823,0.0,4.36049454823
 01/13  01:00:00,287.769920393,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017704275,0.0,2.19017704275
 01/13  02:00:00,288.56220853,0.788997461384,0.0,0.0,24.9203635341,199.362908273,4.49168531314,2.30155562456,2.19012968858
 01/13  03:00:00,289.355260156,1.57799492277,0.0,0.0,24.9203635341,199.362908273,7.3407000211,5.1503590187,2.1903410024
 01/13  04:00:00,289.754346319,1.97249365346,0.0,0.0,24.9203635341,199.362908273,10.5949893603,8.40495427823,2.19003508205
 01/13  05:00:00,301.581371063,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.1604637115,7.970131132,2.19033257955
 01/13  06:00:00,351.348315394,1.97249365346,0.0,0.0,49.8407270682,199.362908273,16.8066007861,12.440362426,4.3662383601
 01/13  07:00:00,429.659084652,30.568857996,0.0,0.0,49.8407270682,199.362908273,627.037253087,622.673177609,4.36407547829
 01/13  08:00:00,554.426359965,30.568857996,0.0,0.0,149.522181205,199.362908273,1116.62907944,1107.87810941,8.75097002654
 01/13  09:00:00,1051.16403991,30.568857996,0.0,0.0,448.566543614,448.566543614,834.522178207,819.115122952,15.4070552554
 01/13  10:00:00,1014.26866294,30.568857996,0.0,0.0,448.566543614,448.566543614,649.038772827,631.411531007,17.6272418205
 01/13  11:00:00,965.212216222,30.568857996,0.0,0.0,448.566543614,448.566543614,551.470676113,533.834917871,17.6357582415
 01/13  12:00:00,965.026974497,30.568857996,0.0,0.0,448.566543614,448.566543614,449.496291947,427.378779318,22.1175126293
 01/13  13:00:00,915.072074966,30.568857996,0.0,0.0,448.566543614,398.725816546,401.455244877,374.799679449,26.6555654285
 01/13  14:00:00,964.757942896,30.568857996,0.0,0.0,448.566543614,448.566543614,306.19374725,281.794947438,24.3987998117
 01/13  15:00:00,964.557859083,30.568857996,0.0,0.0,448.566543614,448.566543614,156.298271576,140.89619604,15.4020755366
 01/13  16:00:00,964.768891346,30.8743532625,0.0,0.0,448.566543614,448.566543614,81.8976381168,66.5033887057,15.3942494111
 01/13  17:00:00,1013.80179811,31.034486582,0.0,0.0,448.566543614,448.566543614,71.5691751549,49.4805838981,22.0885912568
 01/13  18:00:00,909.036153812,30.568857996,0.0,0.0,348.885089477,398.725816546,79.7710784757,68.8013898933,10.9696885823
 01/13  19:00:00,752.470858853,30.568857996,0.0,0.0,249.203635341,299.044362409,156.526247428,145.582359066,10.9438883621
 01/13  20:00:00,728.061626879,30.568857996,0.0,0.0,249.203635341,299.044362409,194.742869679,188.18507515,6.55779452919
 01/13  21:00:00,578.624052379,30.568857996,0.0,0.0,149.522181205,249.203635341,288.581507603,279.837162461,8.74434514227
 01/13  22:00:00,554.272149746,30.568857996,0.0,0.0,149.522181205,249.203635341,391.057476202,388.86447345,2.19300275269
 01/13  23:00:00,349.356877538,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034952087,0.0,2.19034952087
 01/13  24:00:00,299.992118349,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055502472,0.0,4.36055502472
 01/14  01:00:00,237.929194375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021037943,0.0,2.19021037943
 01/14  02:00:00,237.929194253,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901651106,0.0,2.1901651106
 01/14  03:00:00,237.929194263,0.0,0.0,0.0,24.9203635341,149.522181205,2.190119919,0.0,2.190119919
 01/14  04:00:00,239.514020539,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.28544265452,7.09510881726,2.19033383726
 01/14  05:00:00,252.135450428,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.2170470484,12.02701739,2.1900296584
 01/14  06:00:00,276.187461121,1.57799492277,0.0,0.0,24.9203635341,149.522181205,17.0808743286,12.7147533581,4.36612097057
 01/14  07:00:00,429.61151175,30.568857996,0.0,0.0,49.8407270682,199.362908273,804.224759904,799.860580567,4.36417933698
 01/14  08:00:00,454.236426435,30.568857996,0.0,0.0,49.8407270682,199.362908273,958.882912355,954.511328091,4.37158426313
 01/14  09:00:00,651.813535561,30.568857996,0.0,0.0,249.203635341,249.203635341,591.312130361,582.574510143,8.73762021767
 01/14  10:00:00,614.857255607,30.568857996,0.0,0.0,249.203635341,249.203635341,321.421274114,312.662116554,8.75915756056
 01/14  11:00:00,565.92947415,30.568857996,0.0,0.0,249.203635341,249.203635341,294.978540314,286.225975871,8.75256444332
 01/14  12:00:00,565.886243346,30.568857996,0.0,0.0,249.203635341,249.203635341,258.772016633,247.818635977,10.9533806568
 01/14  13:00:00,566.112431201,30.8463601592,0.0,0.0,249.203635341,249.203635341,208.431037598,199.674895739,8.75614185921
 01/14  14:00:00,566.09032158,30.8427316269,0.0,0.0,249.203635341,249.203635341,192.483393747,183.731175456,8.75221829089
 01/14  15:00:00,316.6635866,30.568857996,0.0,0.0,74.7610906023,174.442544739,256.295552192,247.558393562,8.73715862986
 01/14  16:00:00,316.751546529,30.6643235569,0.0,0.0,74.7610906023,174.442544739,251.549596027,244.998009173,6.55158685349
 01/14  17:00:00,365.627559918,30.6734251661,0.0,0.0,74.7610906023,174.442544739,229.191692087,222.637563445,6.55412864257
 01/14  18:00:00,341.075174883,30.568857996,0.000491297656469,0.0,24.9203635341,149.522181205,329.519279133,327.327530906,2.19174822684
 01/14  19:00:00,347.929955713,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432669543,0.0,4.36432669543
 01/14  20:00:00,323.485559369,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918499034,0.0,2.1918499034
 01/14  21:00:00,323.485559781,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401200147,0.0,4.36401200147
 01/14  22:00:00,299.042144816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36740527998,0.0,4.36740527998
 01/14  23:00:00,274.99162567,0.394498730692,0.0,0.0,24.9203635341,149.522181205,3.81145124363,1.62140466803,2.19004657561
 01/14  24:00:00,252.131431004,1.97249365346,0.0,0.0,24.9203635341,149.522181205,11.328330297,9.13798370516,2.1903465918
 01/15  01:00:00,239.51594463,1.57799492277,0.0,0.0,24.9203635341,149.522181205,13.3894996242,11.2001267172,2.18937290707
 01/15  02:00:00,239.914634155,1.97249365346,0.0,0.0,24.9203635341,149.522181205,18.4712230079,16.2819909807,2.18923202714
 01/15  03:00:00,239.521910636,1.57799492277,0.0,0.0,24.9203635341,149.522181205,20.6213058701,18.431916893,2.18938897704
 01/15  04:00:00,239.921504963,1.97249365346,0.0,0.0,24.9203635341,149.522181205,26.7801807692,24.590804686,2.18937608322
 01/15  05:00:00,251.754781331,1.57799492277,0.0,0.0,24.9203635341,149.522181205,33.4676072798,31.2783015698,2.18930570995
 01/15  06:00:00,276.598451654,1.97249365346,0.0,0.0,24.9203635341,149.522181205,39.5048676167,35.1408391092,4.36402850757
 01/15  07:00:00,331.687341777,8.14669028015,0.0,0.0,24.9203635341,149.522181205,69.8808881802,67.691471573,2.18941660717
 01/15  08:00:00,366.415641499,18.3942320469,0.0,0.0,24.9203635341,149.522181205,113.136579579,110.947217965,2.18936161485
 01/15  09:00:00,310.650403241,13.8942987179,0.0,0.0,24.9203635341,149.522181205,108.846592554,106.657201453,2.18939110042
 01/15  10:00:00,262.005989124,1.97249365346,0.0,0.0,24.9203635341,149.522181205,41.7412585747,39.5519650916,2.18929348309
 01/15  11:00:00,212.708389483,1.57799492277,0.0,0.0,24.9203635341,149.522181205,22.552514725,22.532514725,0.02
 01/15  12:00:00,213.094768796,1.97249365346,0.0,0.0,24.9203635341,149.522181205,16.2351002215,11.8730901389,4.36201008261
 01/15  13:00:00,212.794291755,1.67627133151,0.0,0.0,24.9203635341,149.522181205,9.10959971465,6.91843136474,2.19116834991
 01/15  14:00:00,234.762460645,23.6441079004,0.0,0.0,24.9203635341,149.522181205,9.95913739972,5.59087402464,4.36826337508
 01/15  15:00:00,215.217516461,4.10543459836,0.0,0.0,24.9203635341,149.522181205,4.36235152309,0.0,4.36235152309
 01/15  16:00:00,211.111100474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941793324,0.0,2.18941793324
 01/15  17:00:00,259.999891607,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892073303,0.0,2.1892073303
 01/15  18:00:00,307.186246054,1.97249365346,0.0,0.0,24.9203635341,149.522181205,4.21726821165,4.19726821165,0.02
 01/15  19:00:00,349.511118699,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.59802858989,5.40860788032,2.18942070956
 01/15  20:00:00,325.465189211,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.2274159156,10.0380641692,2.1893517464
 01/15  21:00:00,325.06964251,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.008513901,8.81923218776,2.18928171325
 01/15  22:00:00,301.024459695,1.97249365346,0.0,0.0,24.9203635341,149.522181205,16.9715138612,12.6072156575,4.3642982037
 01/15  23:00:00,276.183869925,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.540213702,12.3508781685,2.18933553355
 01/15  24:00:00,252.141560947,1.97249365346,0.0,0.0,24.9203635341,149.522181205,23.4067784839,21.2173983603,2.18938012359
 01/16  01:00:00,239.523297936,1.57799492277,0.0,0.0,24.9203635341,149.522181205,21.5818009371,19.3926014222,2.18919951491
 01/16  02:00:00,239.925317289,1.97249365346,0.0,0.0,24.9203635341,149.522181205,30.3724368154,28.1830218894,2.18941492595
 01/16  03:00:00,239.526436997,1.57799492277,0.0,0.0,24.9203635341,149.522181205,25.2582931159,23.0689467193,2.18934639662
 01/16  04:00:00,239.929302547,1.97249365346,0.0,0.0,24.9203635341,149.522181205,35.0367566667,32.8473639565,2.18939271021
 01/16  05:00:00,251.750798268,1.57799492277,0.0,0.0,24.9203635341,149.522181205,27.789274335,25.6000628922,2.18921144274
 01/16  06:00:00,276.602933182,1.97249365346,0.0,0.0,24.9203635341,149.522181205,41.534326103,39.3420792659,2.1922468371
 01/16  07:00:00,325.089115616,1.57799492277,0.0,0.0,24.9203635341,149.522181205,33.7422820795,31.5528837106,2.18939836893
 01/16  08:00:00,349.93645334,1.97249365346,0.0,0.0,24.9203635341,149.522181205,43.5677767048,41.378503126,2.18927357882
 01/16  09:00:00,298.272752202,1.57799492277,0.0,0.0,24.9203635341,149.522181205,35.1363014217,32.9470891961,2.1892122256
 01/16  10:00:00,261.996414337,1.97249365346,0.0,0.0,24.9203635341,149.522181205,30.162816375,27.9733946266,2.18942174834
 01/16  11:00:00,212.701064437,1.57799492277,0.0,0.0,24.9203635341,149.522181205,16.1286970851,13.9392720524,2.18942503275
 01/16  12:00:00,213.294060619,2.16904647094,0.0,0.0,24.9203635341,149.522181205,17.265875058,15.0746596404,2.1912154176
 01/16  13:00:00,235.284376251,24.1634391424,0.0,0.0,24.9203635341,149.522181205,14.6937414725,10.3311561399,4.36258533259
 01/16  14:00:00,231.506900012,20.3844343677,0.0,0.0,24.9203635341,149.522181205,14.7730021497,10.4048137231,4.36818842654
 01/16  15:00:00,236.230751121,25.1132952337,0.0,0.0,24.9203635341,149.522181205,8.4698000434,6.27853301886,2.19126702454
 01/16  16:00:00,230.931688796,19.8169369529,0.0,0.0,24.9203635341,149.522181205,6.45650115627,4.26710570384,2.18939545243
 01/16  17:00:00,273.787252779,13.7850644529,0.0,0.0,24.9203635341,149.522181205,4.87357454919,2.68418993512,2.18938461406
 01/16  18:00:00,306.989540645,1.77524428811,0.0,0.0,24.9203635341,149.522181205,7.03508149638,4.84567310254,2.18940839384
 01/16  19:00:00,349.512995436,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.8095308454,7.62030389011,2.18922695529
 01/16  20:00:00,325.467427888,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.8789350839,12.6896405986,2.1892944853
 01/16  21:00:00,325.072400948,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.2676909921,12.0783217552,2.18936923691
 01/16  22:00:00,301.029417491,1.97249365346,0.0,0.0,24.9203635341,149.522181205,22.8214612458,18.457575806,4.36388543979
 01/16  23:00:00,276.187588458,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.9424421854,16.753040871,2.18940131444
 01/16  24:00:00,252.145783893,1.97249365346,0.0,0.0,24.9203635341,149.522181205,28.434481215,26.2452610314,2.18922018356
 01/17  01:00:00,289.366282661,1.57799492277,0.0,0.0,24.9203635341,199.362908273,23.7204757121,21.5304134457,2.19006226647
 01/17  02:00:00,289.770530805,1.97249365346,0.0,0.0,24.9203635341,199.362908273,35.1351388487,32.944769778,2.19036907064
 01/17  03:00:00,289.371492335,1.57799492277,0.0,0.0,24.9203635341,199.362908273,29.7927569553,27.6024288233,2.19032813193
 01/17  04:00:00,289.787032783,1.97249365346,0.0,0.0,24.9203635341,199.362908273,54.2883292831,52.0980406301,2.19028865293
 01/17  05:00:00,312.309872463,12.2521248785,0.0,0.0,24.9203635341,199.362908273,78.4532308329,76.2629109524,2.19031988057
 01/17  06:00:00,370.322721298,20.8574928059,0.0,0.0,49.8407270682,199.362908273,128.184605193,123.818264316,4.36634087753
 01/17  07:00:00,430.299616905,30.568857996,0.0,0.0,49.8407270682,199.362908273,1506.56832023,1502.20424012,4.36408010693
 01/17  08:00:00,554.967240365,30.568857996,0.0,0.0,149.522181205,199.362908273,1800.65719494,1791.90484893,8.75234601254
 01/17  09:00:00,1051.30403966,30.568857996,0.0,0.0,448.566543614,448.566543614,1007.9321123,992.524657169,15.4074551354
 01/17  10:00:00,1013.94358035,30.568857996,0.0,0.0,448.566543614,448.566543614,477.319761942,459.690544254,17.6292176885
 01/17  11:00:00,964.645166302,30.568857996,0.0,0.0,448.566543614,448.566543614,209.603016799,189.762314882,19.8407019176
 01/17  12:00:00,964.560264222,30.568857996,0.0,0.0,448.566543614,448.566543614,154.222495993,134.313090361,19.9094056316
 01/17  13:00:00,914.708901983,30.568857996,0.0,0.0,448.566543614,398.725816546,155.743863851,129.08095781,26.6629060408
