Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  06:00:00,350.976943009,1.57799492277,0.0,0.0,49.8407270682,199.362908273,34.1148787203,29.7485690726,4.36630964767
 02/03  07:00:00,429.821047997,30.568857996,0.0,0.0,49.8407270682,199.362908273,748.252338766,743.888147102,4.36419166372
 02/03  08:00:00,548.324731452,30.568857996,0.0,0.0,149.522181205,199.362908273,1959.09405093,1950.34089455,8.75315638098
 02/03  09:00:00,1052.01564123,30.568857996,0.0,0.0,448.566543614,448.566543614,749.547107432,734.135851332,15.4112561008
 02/03  10:00:00,1014.27342492,30.568857996,0.0,0.0,448.566543614,448.566543614,438.916102072,421.283791232,17.6323108401
 02/03  11:00:00,964.863100002,30.568857996,0.0,0.0,448.566543614,448.566543614,252.385277808,232.541886035,19.8433917737
 02/03  12:00:00,964.581937297,30.568857996,0.0,0.0,448.566543614,448.566543614,128.208083536,106.082684487,22.1253990487
 02/03  13:00:00,915.951110597,31.8211355736,0.0,0.0,448.566543614,398.725816546,115.13814581,88.4825836983,26.6555621116
 02/03  14:00:00,969.184006349,35.2695522308,0.0,0.0,448.566543614,448.566543614,82.9628048121,58.5503366163,24.4124681958
 02/03  15:00:00,974.795351545,35.9011035095,0.000692760660726,0.0,448.566543614,448.566543614,53.7159402893,38.3113415487,15.4045987406
 02/03  16:00:00,1081.5946882,33.782740861,53.6698304951,0.0,448.566543614,448.566543614,35.3207494053,19.924368894,15.3963805113
 02/03  17:00:00,1153.64797692,33.3121915268,76.6750253681,0.0,448.566543614,448.566543614,38.9599108278,16.865382554,22.0945282738
 02/03  18:00:00,928.181055916,30.9542329137,7.65999377744,0.0,348.885089477,398.725816546,37.4922390711,26.5235231974,10.9687158738
 02/03  19:00:00,743.866185174,30.568857996,0.0,0.0,249.203635341,299.044362409,85.0160100951,74.0697783708,10.9462317243
 02/03  20:00:00,727.993695424,30.568857996,0.0,0.0,249.203635341,299.044362409,108.83956499,102.281035342,6.55852964793
 02/03  21:00:00,578.516143861,30.568857996,0.0,0.0,149.522181205,249.203635341,153.13572984,144.38946105,8.74626878963
 02/03  22:00:00,554.09088842,30.568857996,0.0,0.0,149.522181205,249.203635341,177.962377993,173.596217947,4.36616004528
 02/03  23:00:00,349.356890588,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022176972,0.0,2.19022176972
 02/03  24:00:00,299.992131497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020127187,0.0,2.19020127187
 02/04  01:00:00,237.929206955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018119372,0.0,2.19018119372
 02/04  02:00:00,237.929207179,0.0,0.0,0.0,24.9203635341,149.522181205,4.36030192638,0.0,4.36030192638
 02/04  03:00:00,237.929207164,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901207876,0.0,2.1901207876
 02/04  04:00:00,237.929206946,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901007038,0.0,2.1901007038
 02/04  05:00:00,252.132104763,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.62347208458,7.43304130531,2.19043077927
 02/04  06:00:00,276.183821781,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.1242386757,7.75805226843,4.36618640726
 02/04  07:00:00,429.506520905,30.568857996,0.0,0.0,49.8407270682,199.362908273,629.402781753,625.038604238,4.36417751452
 02/04  08:00:00,446.216350892,30.568857996,0.0,0.0,49.8407270682,199.362908273,1255.02788055,1250.65638883,4.37149172539
 02/04  09:00:00,652.594402254,30.568857996,0.0,0.0,249.203635341,249.203635341,932.3400997,925.781733676,6.55836602426
 02/04  10:00:00,615.532062576,30.568857996,0.0,0.0,249.203635341,249.203635341,599.928154086,588.982479253,10.9456748332
 02/04  11:00:00,566.168353086,30.5692568455,0.0,0.0,249.203635341,249.203635341,313.843801766,305.089927611,8.75387415497
 02/04  12:00:00,567.474488679,32.1203920975,0.0,0.0,249.203635341,249.203635341,185.707436176,174.750819258,10.9566169183
 02/04  13:00:00,570.009684434,34.7157490811,0.0,0.0,249.203635341,249.203635341,158.902310776,150.14552073,8.75679004635
 02/04  14:00:00,571.256413481,35.9928122565,0.0,0.0,249.203635341,249.203635341,150.379004825,139.442637087,10.9363677376
 02/04  15:00:00,321.28357396,35.2054871282,0.0,0.0,74.7610906023,174.442544739,172.548147906,165.989873511,6.55827439538
 02/04  16:00:00,320.108975416,34.0726049154,0.0,0.0,74.7610906023,174.442544739,146.334879135,139.781859641,6.55301949485
 02/04  17:00:00,366.539018011,31.6248909657,0.0,0.0,74.7610906023,174.442544739,141.648655509,135.09279935,6.55585615858
 02/04  18:00:00,327.477104399,30.568857996,0.0,0.0,24.9203635341,149.522181205,231.345199788,229.152903854,2.19229593415
 02/04  19:00:00,339.3863066,0.0,0.0,0.0,24.9203635341,149.522181205,4.36460726311,0.0,4.36460726311
 02/04  20:00:00,323.48557751,0.0,0.0,0.0,24.9203635341,149.522181205,4.36408635615,0.0,4.36408635615
 02/04  21:00:00,323.485577153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224101749,0.0,2.19224101749
 02/04  22:00:00,299.042167566,0.0,0.0,0.0,24.9203635341,149.522181205,4.36765333856,0.0,4.36765333856
 02/04  23:00:00,274.595800609,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040184487,0.0,2.19040184487
 02/04  24:00:00,250.151404984,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074279231,0.0,4.36074279231
 02/05  01:00:00,237.928714202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942207813,0.0,2.18942207813
 02/05  02:00:00,239.907806906,1.97249365346,0.0,0.0,24.9203635341,149.522181205,8.64826925818,6.4588943157,2.18937494248
 02/05  03:00:00,239.513146067,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.49732118114,6.30784964572,2.18947153542
 02/05  04:00:00,239.911948866,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.7305599984,10.5412791576,2.18928084079
 02/05  05:00:00,251.739488618,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.5918341608,10.4023708759,2.18946328486
 02/05  06:00:00,276.586276266,1.97249365346,0.0,0.0,24.9203635341,149.522181205,18.9314227776,16.7390911925,2.19233158509
 02/05  07:00:00,325.076955342,1.57799492277,0.0,0.0,24.9203635341,149.522181205,16.8525230232,14.6630561188,2.18946690446
 02/05  08:00:00,341.381059781,1.97249365346,0.0,0.0,24.9203635341,149.522181205,25.6395472348,23.4501854565,2.18936177836
 02/05  09:00:00,298.261378362,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.8878356275,16.6984056094,2.18943001802
 02/05  10:00:00,261.985842855,1.97249365346,0.0,0.0,24.9203635341,149.522181205,15.488375145,13.2989162807,2.18945886429
 02/05  11:00:00,212.695697668,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.71158806653,6.52213792561,2.18945014092
 02/05  12:00:00,213.091589808,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.12258045075,6.93124543243,2.19133501833
 02/05  13:00:00,228.59113717,17.4742776603,0.0,0.0,24.9203635341,149.522181205,9.08330613835,4.72074317613,4.36256296222
 02/05  14:00:00,235.583872361,24.46508934,0.0,0.0,24.9203635341,149.522181205,9.5345911073,5.16610421479,4.36848689251
 02/05  15:00:00,230.891040287,19.7763373228,0.0,0.0,24.9203635341,149.522181205,4.77847062427,2.58709564703,2.19137497724
 02/05  16:00:00,232.973341371,21.8622315871,0.0,0.0,24.9203635341,149.522181205,2.18939821625,0.0,2.18939821625
 02/05  17:00:00,282.067894291,12.3765781304,0.000392429965869,0.0,24.9203635341,149.522181205,2.18918745779,0.0,2.18918745779
 02/05  18:00:00,296.666494427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935164695,0.0,2.18935164695
 02/05  19:00:00,341.163410066,1.77524428811,0.0,0.0,24.9203635341,149.522181205,5.50435909245,3.31491156137,2.18944753108
 02/05  20:00:00,325.066376534,1.57799492277,0.0,0.0,24.9203635341,149.522181205,6.4451512072,4.25567922269,2.18947198451
 02/05  21:00:00,325.46404387,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.60032763522,7.41097493821,2.18935269701
 02/05  22:00:00,300.626050273,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.2076318588,6.84301613041,4.36461572835
 02/05  23:00:00,276.578255763,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.6110085619,10.4215298409,2.18947872092
 02/05  24:00:00,251.737921659,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.1871740441,8.99774120092,2.18943284314
 02/06  01:00:00,289.755546672,1.97249365346,0.0,0.0,24.9203635341,199.362908273,15.3009710553,13.1105952367,2.19037581854
 02/06  02:00:00,289.359257725,1.57799492277,0.0,0.0,24.9203635341,199.362908273,13.5276992236,11.3374146093,2.19028461433
 02/06  03:00:00,289.759911011,1.97249365346,0.0,0.0,24.9203635341,199.362908273,19.712012026,17.5217473002,2.1902647258
 02/06  04:00:00,289.363477963,1.57799492277,0.0,0.0,24.9203635341,199.362908273,17.7923292414,15.6019432267,2.19038601461
 02/06  05:00:00,301.990847334,1.97249365346,0.0,0.0,24.9203635341,199.362908273,30.6863915377,26.3257503537,4.36064118394
 02/06  06:00:00,350.959510638,1.57799492277,0.0,0.0,49.8407270682,199.362908273,25.4343596889,23.2410908152,2.19326887368
 02/06  07:00:00,429.900238955,30.568857996,0.0,0.0,49.8407270682,199.362908273,1038.16814385,1033.80380375,4.36434009853
 02/06  08:00:00,545.594866988,30.568857996,0.0,0.0,149.522181205,199.362908273,1109.41132571,1100.65769636,8.75362935331
 02/06  09:00:00,1050.54728531,30.568857996,0.0,0.0,448.566543614,448.566543614,562.194866765,544.583758894,17.6111078708
 02/06  10:00:00,1013.52505422,30.568857996,0.0,0.0,448.566543614,448.566543614,243.252613992,225.618914484,17.6336995075
 02/06  11:00:00,965.242036351,31.297704776,0.0,0.0,448.566543614,448.566543614,134.968645291,117.326435088,17.6422102028
 02/06  12:00:00,968.171375446,34.2502217262,0.0,0.0,448.566543614,448.566543614,116.462889216,94.3369391997,22.1259500159
 02/06  13:00:00,957.953994978,33.6944873831,10.6257394192,0.0,448.566543614,398.725816546,120.382105431,93.7170354443,26.6650699866
 02/06  14:00:00,1029.33624526,34.0896054882,17.2964804225,0.0,448.566543614,448.566543614,73.4447380235,49.0373600967,24.4073779268
 02/06  15:00:00,1035.56520351,33.4821570445,23.8367622476,0.0,448.566543614,448.566543614,54.297413845,36.6953243021,17.6020895429
 02/06  16:00:00,1099.31182368,33.5957059358,70.8674888886,0.0,448.566543614,448.566543614,30.8740375017,15.4765908862,15.3974466155
 02/06  17:00:00,1190.33744526,32.7430545429,112.475419793,0.0,448.566543614,448.566543614,34.690884295,14.804595534,19.8862887611
 02/06  18:00:00,1014.21148506,30.9312763696,53.2420235423,0.0,348.885089477,398.725816546,40.6188177653,27.4599031227,13.1589146426
 02/06  19:00:00,743.864568613,30.568857996,0.0,0.0,249.203635341,299.044362409,108.76687781,100.006341249,8.76053656091
 02/06  20:00:00,728.000242994,30.568857996,0.0,0.0,249.203635341,299.044362409,152.119022718,143.380646843,8.73837587473
 02/06  21:00:00,578.523312572,30.568857996,0.0,0.0,149.522181205,249.203635341,200.899518978,194.335604049,6.56391492882
 02/06  22:00:00,554.091553923,30.568857996,0.0,0.0,149.522181205,249.203635341,222.130196476,217.764026597,4.36616987971
 02/06  23:00:00,349.356891321,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903358335,0.0,2.1903358335
 02/06  24:00:00,299.992132209,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606101969,0.0,4.3606101969
 02/07  01:00:00,287.769934291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027546984,0.0,2.19027546984
 02/07  02:00:00,287.769934143,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025572339,0.0,2.19025572339
 02/07  03:00:00,287.769934153,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023599611,0.0,2.19023599611
 02/07  04:00:00,287.76993431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021628781,0.0,2.19021628781
 02/07  05:00:00,299.992132295,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037352595,0.0,4.36037352595
 02/07  06:00:00,349.358369945,0.0,0.0,0.0,49.8407270682,199.362908273,2.19324069872,0.0,2.19324069872
 02/07  07:00:00,429.332149457,30.568857996,0.0,0.0,49.8407270682,199.362908273,572.627751676,568.263167941,4.36458373509
 02/07  08:00:00,544.979064254,30.568857996,0.0,0.0,149.522181205,199.362908273,640.964934694,632.211415965,8.75351872838
 02/07  09:00:00,1050.30585454,30.568857996,0.0,0.0,448.566543614,448.566543614,412.924853801,395.313943091,17.6109107108
 02/07  10:00:00,1013.64592069,30.568857996,0.0,0.0,448.566543614,448.566543614,414.236827478,396.603341737,17.6334857407
 02/07  11:00:00,964.777247261,30.568857996,0.0,0.0,448.566543614,448.566543614,424.676422805,407.037077622,17.6393451825
 02/07  12:00:00,964.720855251,30.568857996,0.0,0.0,448.566543614,448.566543614,358.939691353,336.813646535,22.1260448184
 02/07  13:00:00,914.802262188,30.568857996,0.0,0.0,448.566543614,398.725816546,278.616879353,251.952066032,26.6648133212
 02/07  14:00:00,964.536284126,30.568857996,0.0,0.0,448.566543614,448.566543614,171.026764135,146.619604782,24.4071593534
 02/07  15:00:00,964.485393344,30.568857996,0.0,0.0,448.566543614,448.566543614,123.365476798,105.76354822,17.6019285777
 02/07  16:00:00,964.471206366,30.568857996,0.0,0.0,448.566543614,448.566543614,108.056829822,92.6595201196,15.3973097022
 02/07  17:00:00,1013.36573808,30.568857996,0.0,0.0,448.566543614,448.566543614,114.116530759,94.2292987862,19.8872319727
 02/07  18:00:00,900.543376986,30.568857996,0.0,0.0,348.885089477,398.725816546,155.231645541,142.07284993,13.1587956106
 02/07  19:00:00,743.984351413,30.568857996,0.0,0.0,249.203635341,299.044362409,252.220311687,243.459852411,8.76045927617
 02/07  20:00:00,728.210011543,30.568857996,0.0,0.0,249.203635341,299.044362409,400.471043701,391.732744481,8.73829922008
 02/07  21:00:00,578.899654893,30.568857996,0.0,0.0,149.522181205,249.203635341,619.14132527,612.577466563,6.56385870683
 02/07  22:00:00,554.644875359,30.568857996,0.0,0.0,149.522181205,249.203635341,772.286062722,767.919930306,4.36613241653
 02/07  23:00:00,349.356891339,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043351302,0.0,2.19043351302
 02/07  24:00:00,299.99213223,0.0,0.0,0.0,24.9203635341,199.362908273,4.36057300323,0.0,4.36057300323
 02/08  01:00:00,287.769934289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025684455,0.0,2.19025684455
 02/08  02:00:00,287.769934137,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023710217,0.0,2.19023710217
 02/08  03:00:00,287.76993414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021737747,0.0,2.19021737747
 02/08  04:00:00,288.562214909,0.788997461384,0.0,0.0,24.9203635341,199.362908273,5.3820974934,3.19189982278,2.19019767062
 02/08  05:00:00,301.576525149,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.5867217215,6.22638554517,4.36033617631
 02/08  06:00:00,350.546846763,1.18349619208,0.0,0.0,49.8407270682,199.362908273,7.04613413843,4.85291234138,2.19322179706
 02/08  07:00:00,429.437823582,30.568857996,0.0,0.0,49.8407270682,199.362908273,604.876127125,600.511581175,4.36454595034
 02/08  08:00:00,544.819181726,30.568857996,0.0,0.0,149.522181205,199.362908273,432.74355308,423.990111608,8.75344147265
 02/08  09:00:00,1059.86073717,30.568857996,0.0,0.0,448.566543614,448.566543614,260.133150348,242.522395237,17.6107551115
 02/08  10:00:00,1013.44755967,30.568857996,0.0,0.0,448.566543614,448.566543614,204.494535097,186.861207846,17.6333272517
 02/08  11:00:00,978.577079924,30.568857996,3.84750634897,0.0,448.566543614,448.566543614,162.253397979,144.614209872,17.6391881078
 02/08  12:00:00,1049.79941689,30.568857996,48.4770582895,0.0,448.566543614,448.566543614,122.673452268,100.54760992,22.1258423483
 02/08  13:00:00,1131.85424611,30.568857996,153.941576851,0.0,448.566543614,398.725816546,113.999033201,87.3344626703,26.6645705305
 02/08  14:00:00,1248.30245758,30.568857996,218.400912796,0.0,448.566543614,448.566543614,75.6692740994,51.2624247343,24.4068493651
 02/08  15:00:00,1249.59690462,30.568857996,219.91882687,0.0,448.566543614,448.566543614,64.4542302015,46.8524595809,17.6017706206
 02/08  16:00:00,1246.88174136,30.568857996,217.722931754,0.0,448.566543614,448.566543614,61.1296369695,45.7324664974,15.3971704721
 02/08  17:00:00,1294.5783228,30.568857996,216.871330964,0.0,448.566543614,448.566543614,62.1863047849,42.2975005465,19.8888042384
 02/08  18:00:00,1151.79186507,30.568857996,187.97985893,0.0,348.885089477,398.725816546,79.8615652093,66.702895505,13.1586697043
 02/08  19:00:00,744.22702369,30.568857996,0.0,0.0,249.203635341,299.044362409,528.877977237,520.117600972,8.76037626481
 02/08  20:00:00,730.301648693,30.568857996,0.0,0.0,249.203635341,299.044362409,1758.64857109,1749.91035457,8.73821652037
 02/08  21:00:00,582.308933135,30.568857996,0.0,0.0,149.522181205,249.203635341,1296.14616972,1289.58237306,6.56379665902
 02/08  22:00:00,558.06119644,30.568857996,0.0,0.0,149.522181205,249.203635341,956.452023868,952.085932327,4.3660915415
 02/08  23:00:00,349.356891275,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041324777,0.0,2.19041324777
 02/08  24:00:00,299.992132218,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053227534,0.0,4.36053227534
 02/09  01:00:00,289.357614085,1.57799492277,0.0,0.0,24.9203635341,199.362908273,4.36901027135,2.17863278786,2.19037748349
 02/09  02:00:00,289.76048646,1.97249365346,0.0,0.0,24.9203635341,199.362908273,6.38269579765,4.1922685416,2.19042725605
 02/09  03:00:00,289.377892825,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.43049849874,7.24030177638,2.19019672236
 02/09  04:00:00,289.784445297,1.97249365346,0.0,0.0,24.9203635341,199.362908273,12.7757777768,10.5856009069,2.19017686997
 02/09  05:00:00,322.233967129,22.1051679146,0.0,0.0,24.9203635341,199.362908273,43.7092499911,39.3486496857,4.36060030535
 02/09  06:00:00,367.892888851,18.3942320469,0.0,0.0,49.8407270682,199.362908273,50.2899725707,48.096964035,2.19300853572
 02/09  07:00:00,430.186730352,30.568857996,0.0,0.0,49.8407270682,199.362908273,635.449146177,631.084642475,4.36450370224
 02/09  08:00:00,540.615592033,30.568857996,0.0,0.0,149.522181205,199.362908273,2001.97862693,1993.22527594,8.75335099862
 02/09  09:00:00,1054.24558306,30.568857996,0.0,0.0,448.566543614,448.566543614,1240.78659028,1223.1760405,17.6105497859
 02/09  10:00:00,1017.37465999,30.568857996,0.0,0.0,448.566543614,448.566543614,931.914979868,914.282467746,17.6325121218
 02/09  11:00:00,967.833708214,30.568857996,0.0,0.0,448.566543614,448.566543614,674.556265095,656.914252056,17.6420130388
 02/09  12:00:00,966.708905519,31.1163373057,0.0,0.0,448.566543614,448.566543614,457.798022383,435.67311388,22.1249085033
 02/09  13:00:00,917.924339877,33.1068530432,0.0,0.0,448.566543614,398.725816546,309.101869258,282.437665988,26.6642032693
 02/09  14:00:00,969.495011823,35.3465598167,0.0,0.0,448.566543614,448.566543614,162.600792677,138.194191177,24.4066014994
 02/09  15:00:00,969.963277491,35.9423083384,0.0,0.0,448.566543614,448.566543614,119.300315854,101.698434949,17.6018809047
 02/09  16:00:00,969.252938898,35.3209069592,0.0,0.0,448.566543614,448.566543614,78.7682985637,63.3713550017,15.396943562
 02/09  17:00:00,1016.10282835,33.2806329845,0.0,0.0,448.566543614,448.566543614,84.8991327861,65.0106323815,19.8885004046
 02/09  18:00:00,900.808190907,30.7307704462,0.0,0.0,348.885089477,398.725816546,155.806836867,142.647500802,13.1593360652
 02/09  19:00:00,744.257786031,30.568857996,0.0,0.0,249.203635341,299.044362409,328.778905683,320.018661643,8.76024403996
 02/09  20:00:00,728.825006177,30.568857996,0.0,0.0,249.203635341,299.044362409,631.596564677,622.858478591,8.7380860867
 02/09  21:00:00,580.008090106,30.568857996,0.0,0.0,149.522181205,249.203635341,922.649503245,916.085805453,6.56369779287
 02/09  22:00:00,556.236729532,30.568857996,0.0,0.0,149.522181205,249.203635341,1005.27912175,1000.91309489,4.36602685443
 02/09  23:00:00,349.356891187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998355663,0.0,2.18998355663
 02/09  24:00:00,299.992132145,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046783536,0.0,4.36046783536
 02/10  01:00:00,288.957761658,1.18349619208,0.0,0.0,24.9203635341,199.362908273,3.80386823876,1.61366443739,2.19020380137
 02/10  02:00:00,289.356812573,1.57799492277,0.0,0.0,24.9203635341,199.362908273,5.52805277202,3.33786901191,2.19018376011
 02/10  03:00:00,289.757276118,1.97249365346,0.0,0.0,24.9203635341,199.362908273,7.84580447441,5.6554298349,2.19037463951
 02/10  04:00:00,289.368165353,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.0261900401,7.83576582441,2.19042421571
 02/10  05:00:00,301.9883081,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.6933089134,9.33308137338,4.36022753998
 02/10  06:00:00,350.96826816,1.57799492277,0.0,0.0,49.8407270682,199.362908273,14.9968732099,12.8037069161,2.1931662937
 02/10  07:00:00,429.859498694,30.568857996,0.0,0.0,49.8407270682,199.362908273,515.000458091,510.635928861,4.36452923005
 02/10  08:00:00,539.683097414,30.568857996,0.0,0.0,149.522181205,199.362908273,1651.0327074,1642.27950449,8.75320290684
 02/10  09:00:00,1051.6448772,30.568857996,0.0,0.0,448.566543614,448.566543614,630.763192252,613.152948674,17.6102435781
 02/10  10:00:00,1013.83590945,30.568857996,0.0,0.0,448.566543614,448.566543614,260.457876731,242.825074143,17.6328025879
 02/10  11:00:00,964.630964919,30.6843580249,0.0,0.0,448.566543614,448.566543614,81.7092023296,64.0666461778,17.6425561518
 02/10  12:00:00,966.384933227,32.4729496333,0.0,0.0,448.566543614,448.566543614,71.0073197462,48.8825665148,22.1247532314
 02/10  13:00:00,917.328063459,33.2425014996,0.0,0.0,448.566543614,398.725816546,84.6703144761,58.0067212651,26.6635932109
 02/10  14:00:00,968.739280588,34.8491353706,0.0,0.0,448.566543614,448.566543614,64.1576017533,39.7505463949,24.4070553585
 02/10  15:00:00,970.28095512,36.4123587153,0.0,0.0,448.566543614,448.566543614,51.3106969643,33.7073852383,17.603311726
 02/10  16:00:00,969.716682937,35.8747811976,0.0,0.0,448.566543614,448.566543614,32.5746105416,17.1780525785,15.3965579631
 02/10  17:00:00,1016.4571401,33.7211258843,0.0,0.0,448.566543614,448.566543614,37.2613294091,17.3733533134,19.8879760957
 02/10  18:00:00,901.02480328,31.1328748474,0.0,0.0,348.885089477,398.725816546,44.8595625496,31.7014331374,13.1581294122
 02/10  19:00:00,735.32953221,30.568857996,0.0,0.0,249.203635341,299.044362409,84.1079664808,75.3478370323,8.76012944851
 02/10  20:00:00,728.008932786,30.568857996,0.0,0.0,249.203635341,299.044362409,118.282411811,109.544556116,8.73785569542
 02/10  21:00:00,578.546929227,30.568857996,0.0,0.0,149.522181205,249.203635341,171.215328931,164.650693068,6.56463586375
 02/10  22:00:00,554.174397988,30.568857996,0.0,0.0,149.522181205,249.203635341,245.578634713,241.212725152,4.36590956136
 02/10  23:00:00,349.356891035,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001686404,0.0,2.19001686404
 02/10  24:00:00,299.992132053,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035061987,0.0,4.36035061987
 02/11  01:00:00,237.929207021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014485507,0.0,2.19014485507
 02/11  02:00:00,237.929206827,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012465097,0.0,2.19012465097
 02/11  03:00:00,238.72075123,0.788997461384,0.0,0.0,24.9203635341,149.522181205,4.4383765264,2.24827206564,2.19010446076
 02/11  04:00:00,239.513097015,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.40029034415,5.20985611549,2.19043422866
 02/11  05:00:00,252.134774986,1.97249365346,0.0,0.0,24.9203635341,149.522181205,11.8233290685,9.63291669307,2.19041237547
 02/11  06:00:00,276.186647313,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.4658854316,10.0995252414,4.36636019017
 02/11  07:00:00,429.616566707,30.568857996,0.0,0.0,49.8407270682,199.362908273,705.262327025,700.897925961,4.36440106443
 02/11  08:00:00,437.740781186,30.568857996,0.0,0.0,49.8407270682,199.362908273,1263.87509402,1259.5036956,4.37139841876
 02/11  09:00:00,652.292225472,30.568857996,0.0,0.0,249.203635341,249.203635341,764.485624121,755.747330354,8.73829376696
 02/11  10:00:00,615.02773313,30.568857996,0.0,0.0,249.203635341,249.203635341,360.017714977,351.256093474,8.76162150243
 02/11  11:00:00,565.903650763,30.568857996,0.0,0.0,249.203635341,249.203635341,209.938174894,201.184682402,8.75349249195
 02/11  12:00:00,565.94173295,30.6637713252,0.0,0.0,249.203635341,249.203635341,175.69279767,164.735733695,10.9570639756
 02/11  13:00:00,567.717962399,32.4660527122,0.0,0.0,249.203635341,249.203635341,162.286542898,151.344317635,10.9422252632
 02/11  14:00:00,667.89803295,33.8256500757,58.1797886668,0.0,249.203635341,249.203635341,140.829016721,132.076030872,8.75298584882
 02/11  15:00:00,574.173897005,33.8313654757,190.377444716,0.0,74.7610906023,174.442544739,154.112579816,147.554225358,6.55835445823
 02/11  16:00:00,595.485985132,33.6780287893,209.975833238,0.0,74.7610906023,174.442544739,124.221744369,117.669252513,6.55249185586
 02/11  17:00:00,648.653059424,32.2190529609,214.958629765,0.0,74.7610906023,174.442544739,128.592309738,122.037178101,6.55513163678
 02/11  18:00:00,605.099644935,30.6156104622,212.135613201,0.0,24.9203635341,149.522181205,179.860458422,175.496281995,4.36417642695
 02/11  19:00:00,330.842639317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228756394,0.0,2.19228756394
 02/11  20:00:00,323.485577381,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644917014,0.0,4.3644917014
 02/11  21:00:00,323.485577356,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406835988,0.0,4.36406835988
 02/11  22:00:00,299.042167259,0.0,0.0,0.0,24.9203635341,149.522181205,4.36787407765,0.0,4.36787407765
 02/11  23:00:00,274.59580036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035845034,0.0,2.19035845034
 02/11  24:00:00,250.151404612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033804677,0.0,2.19033804677
 02/12  01:00:00,237.928713952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923789911,0.0,2.18923789911
 02/12  02:00:00,237.928713976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947563811,0.0,2.18947563811
 02/12  03:00:00,237.928713931,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894279164,0.0,2.1894279164
 02/12  04:00:00,238.324454479,0.394498730692,0.0,0.0,24.9203635341,149.522181205,3.50762652512,1.31824633031,2.1893801948
 02/12  05:00:00,252.130403664,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.62248614318,7.43301008654,2.18947605664
 02/12  06:00:00,276.183262485,1.57799492277,0.0,0.0,24.9203635341,149.522181205,13.3818903969,9.01739725213,4.36449314473
 02/12  07:00:00,325.469121532,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.356231081,13.336231081,0.02
 02/12  08:00:00,332.43232479,1.57799492277,0.0,0.0,24.9203635341,149.522181205,16.2228011095,14.0333436221,2.18945748744
 02/12  09:00:00,298.650060173,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.9998667714,11.810457313,2.18940945841
 02/12  10:00:00,261.584247724,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.96971702092,6.78024080233,2.18947621859
 02/12  11:00:00,213.089547682,1.97249365346,0.0,0.0,24.9203635341,149.522181205,8.53845318695,6.34899655808,2.18945662887
 02/12  12:00:00,212.694310166,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.87212468452,4.5093576934,4.36276699112
 02/12  13:00:00,217.273286075,6.15654937881,0.0,0.0,24.9203635341,149.522181205,7.15340472249,4.9620559002,2.19134882229
 02/12  14:00:00,234.969161225,23.8519102885,0.0,0.0,24.9203635341,149.522181205,8.29754035035,3.92917098679,4.36836936356
 02/12  15:00:00,230.502688628,19.3875589295,0.0,0.0,24.9203635341,149.522181205,7.61000986927,3.24729468345,4.36271518582
 02/12  16:00:00,232.864112864,21.7514241083,0.0,0.0,24.9203635341,149.522181205,3.88009474696,1.69063910893,2.18945563803
 02/12  17:00:00,261.119290358,1.11774640363,0.0,0.0,24.9203635341,149.522181205,3.94894222274,1.7595061889,2.18943603383
 02/12  18:00:00,298.64276184,1.97249365346,0.0,0.0,24.9203635341,149.522181205,6.23145784489,4.04206947199,2.1893883729
 02/12  19:00:00,332.424507329,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.92397157352,5.73455920694,2.18941236658
 02/12  20:00:00,325.466242862,1.97249365346,0.0,0.0,24.9203635341,149.522181205,10.3666606783,10.3466606783,0.02
 02/12  21:00:00,325.072660589,1.57799492277,0.0,0.0,24.9203635341,149.522181205,13.5246213731,11.3351852573,2.18943611583
 02/12  22:00:00,301.027440764,1.97249365346,0.0,0.0,24.9203635341,149.522181205,19.1395543831,14.7750143516,4.3645400315
 02/12  23:00:00,276.191859849,1.57799492277,0.0,0.0,24.9203635341,149.522181205,22.1077220546,19.9184493367,2.18927271782
 02/12  24:00:00,252.152091808,1.97249365346,0.0,0.0,24.9203635341,149.522181205,32.9217301903,30.7322758172,2.18945437316
 02/13  01:00:00,289.398880623,1.57799492277,0.0,0.0,24.9203635341,199.362908273,56.3448797109,54.1546240348,2.19025567611
 02/13  02:00:00,302.149784638,14.2887974485,0.0,0.0,24.9203635341,199.362908273,97.7274457633,95.5372112539,2.19023450945
 02/13  03:00:00,310.026879844,22.1051679146,0.0,0.0,24.9203635341,199.362908273,161.604364886,157.243538137,4.36082674853
 02/13  04:00:00,306.324508132,18.3942320469,0.0,0.0,24.9203635341,199.362908273,165.382862434,163.192691339,2.19017109528
 02/13  05:00:00,322.297218345,22.1051679146,0.0,0.0,24.9203635341,199.362908273,201.427399789,199.236987098,2.19041269079
 02/13  06:00:00,367.945648305,18.3942320469,0.0,0.0,49.8407270682,199.362908273,192.320978163,187.954520584,4.36645757928
 02/13  07:00:00,430.495752969,30.568857996,0.0,0.0,49.8407270682,199.362908273,1462.8586277,1460.66641178,2.19221591701
 02/13  08:00:00,540.690262445,30.568857996,0.0,0.0,149.522181205,199.362908273,2537.72696319,2526.79064914,10.9363140458
 02/13  09:00:00,1052.5252952,30.568857996,0.0,0.0,448.566543614,448.566543614,867.796288701,852.387145137,15.4091435642
 02/13  10:00:00,1013.94350438,30.568857996,0.0,0.0,448.566543614,448.566543614,279.9801724,262.344650039,17.6355223612
 02/13  11:00:00,964.68742815,30.6926591137,0.0,0.0,448.566543614,448.566543614,103.636778148,85.9956270397,17.6411511087
 02/13  12:00:00,966.888473877,32.9336589881,0.0,0.0,448.566543614,448.566543614,95.1550511866,73.0300503935,22.1250007931
 02/13  13:00:00,919.453209012,35.3273005249,0.0,0.0,448.566543614,398.725816546,111.280246969,84.6083433117,26.6719036571
 02/13  14:00:00,1053.7502704,37.1554142805,33.0513678448,0.0,448.566543614,448.566543614,87.5869530537,60.9568879672,26.6300650864
 02/13  15:00:00,1077.18396388,37.1084025018,47.2556841645,0.0,448.566543614,448.566543614,61.8953113996,46.4920904702,15.4032209294
 02/13  16:00:00,1033.41548657,36.1004721858,20.1730095093,0.0,448.566543614,448.566543614,38.4754844883,23.0788336402,15.3966508481
 02/13  17:00:00,1051.77479954,34.1768482466,5.5853268884,0.0,448.566543614,448.566543614,41.0748747722,21.18709654,19.8877782322
 02/13  18:00:00,901.216348074,31.322680819,0.0,0.0,348.885089477,398.725816546,48.1931075712,35.0312934171,13.1618141541
 02/13  19:00:00,735.334673361,30.568857996,0.0,0.0,249.203635341,299.044362409,94.8079785445,83.8617706026,10.9462079419
 02/13  20:00:00,728.033171098,30.568857996,0.0,0.0,249.203635341,299.044362409,141.870134135,135.311169633,6.5589645025
 02/13  21:00:00,578.561289142,30.568857996,0.0,0.0,149.522181205,249.203635341,194.445707467,185.700388926,8.74531854114
 02/13  22:00:00,554.15717165,30.568857996,0.0,0.0,149.522181205,249.203635341,240.656856965,237.606048972,3.0508079929
 02/13  23:00:00,349.356890859,0.0,0.0,0.0,49.8407270682,199.362908273,3.50343138417,0.0,3.50343138417
 02/13  24:00:00,299.992131422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039069905,0.0,2.19039069905
 02/14  01:00:00,287.769933203,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036859944,0.0,2.19036859944
 02/14  02:00:00,287.76993323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034687271,0.0,2.19034687271
 02/14  03:00:00,287.769933411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032514828,0.0,2.19032514828
 02/14  04:00:00,288.5613876,0.788997461384,0.0,0.0,24.9203635341,199.362908273,6.63517873246,2.27459360904,4.36058512343
 02/14  05:00:00,301.57568162,1.57799492277,0.0,0.0,24.9203635341,199.362908273,7.33930586857,5.14904592643,2.19025994214
 02/14  06:00:00,351.340401531,1.97249365346,0.0,0.0,49.8407270682,199.362908273,13.2228229698,8.85672062965,4.36610234014
 02/14  07:00:00,429.539433012,30.568857996,0.0,0.0,49.8407270682,199.362908273,668.85144075,666.659231105,2.19220964501
 02/14  08:00:00,537.262824071,30.568857996,0.0,0.0,149.522181205,199.362908273,1204.54975916,1195.79709513,8.75266402911
 02/14  09:00:00,1050.7220979,30.568857996,0.0,0.0,448.566543614,448.566543614,604.618032991,587.008963277,17.609069714
 02/14  10:00:00,1013.57823477,30.568857996,0.0,0.0,448.566543614,448.566543614,255.284954982,237.653530253,17.6314247291
 02/14  11:00:00,964.56906074,30.568857996,0.0,0.0,448.566543614,448.566543614,170.513579488,152.873866884,17.6397126044
 02/14  12:00:00,964.528694282,30.568857996,0.0,0.0,448.566543614,448.566543614,143.393185661,121.270128292,22.1230573692
 02/14  13:00:00,914.693403863,30.568857996,0.0,0.0,448.566543614,398.725816546,153.138972613,126.470778526,26.6681940875
 02/14  14:00:00,964.481950146,30.568857996,0.0,0.0,448.566543614,448.566543614,108.794062534,82.1674933134,26.6265692208
 02/14  15:00:00,992.610924746,30.568857996,11.1130198861,0.0,448.566543614,448.566543614,79.2422543757,63.8389077106,15.4033466652
 02/14  16:00:00,1096.36465384,30.568857996,70.7356001495,0.0,448.566543614,448.566543614,63.2841168917,47.8874268067,15.396690085
 02/14  17:00:00,1168.63728418,30.568857996,93.4082771814,0.0,448.566543614,448.566543614,71.0872428215,51.2022721135,19.884970708
 02/14  18:00:00,969.413539394,30.568857996,28.962763972,0.0,348.885089477,398.725816546,88.1309827611,74.971011728,13.159971033
 02/14  19:00:00,735.360441453,30.568857996,0.0,0.0,249.203635341,299.044362409,148.547205837,139.785999748,8.76120608886
 02/14  20:00:00,728.036325177,30.568857996,0.0,0.0,249.203635341,299.044362409,189.954934551,181.216884451,8.73805010008
 02/14  21:00:00,578.568258147,30.568857996,0.0,0.0,149.522181205,249.203635341,252.560260284,243.815030604,8.74522968047
 02/14  22:00:00,554.145364357,30.568857996,0.0,0.0,149.522181205,249.203635341,281.651018528,279.457859822,2.19315870653
 02/14  23:00:00,349.356890511,0.0,0.0,0.0,49.8407270682,199.362908273,4.36053573202,0.0,4.36053573202
 02/14  24:00:00,299.992131334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009539709,0.0,2.19009539709
 02/15  01:00:00,287.769932957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042091553,0.0,2.19042091553
 02/15  02:00:00,287.76993284,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039852068,0.0,2.19039852068
 02/15  03:00:00,287.769932887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037612626,0.0,2.19037612626
 02/15  04:00:00,287.769933086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035373703,0.0,2.19035373703
 02/15  05:00:00,301.180619176,1.18349619208,0.0,0.0,24.9203635341,199.362908273,9.97623210838,5.61559179321,4.36064031517
 02/15  06:00:00,350.944493411,1.57799492277,0.0,0.0,49.8407270682,199.362908273,11.3451618233,9.15233413587,2.1928276874
 02/15  07:00:00,429.541711699,30.568857996,0.0,0.0,49.8407270682,199.362908273,789.503370216,785.139205642,4.36416457422
 02/15  08:00:00,537.066569383,30.568857996,0.0,0.0,149.522181205,199.362908273,1188.21647145,1179.46380501,8.75266644014
 02/15  09:00:00,1050.50635137,30.568857996,0.0,0.0,448.566543614,448.566543614,504.924691263,487.313342226,17.6113490372
 02/15  10:00:00,1013.45691684,30.568857996,0.0,0.0,448.566543614,448.566543614,175.189782894,157.556076395,17.6337064992
 02/15  11:00:00,964.493716498,30.5773443195,0.0,0.0,448.566543614,448.566543614,104.659440357,87.0174336475,17.6420067095
 02/15  12:00:00,965.85616071,31.9621282252,0.0,0.0,448.566543614,448.566543614,87.0885313475,64.9628989063,22.1256324412
 02/15  13:00:00,918.07538386,34.0080702172,0.0,0.0,448.566543614,398.725816546,101.414537962,74.750810141,26.6637278209
 02/15  14:00:00,970.660012716,36.782311563,0.0,0.0,448.566543614,448.566543614,73.0932077387,48.6873437022,24.4058640364
 02/15  15:00:00,1011.59788702,37.2283435712,10.9419043273,0.0,448.566543614,448.566543614,48.1000014404,30.49750684,17.6024946004
 02/15  16:00:00,1060.63868437,36.9333134288,30.4683218738,0.0,448.566543614,448.566543614,26.8179848634,11.4194715261,15.3985133373
 02/15  17:00:00,1084.88955497,34.7287452548,18.0388926265,0.0,448.566543614,448.566543614,32.7494099713,12.862018099,19.8873918724
 02/15  18:00:00,938.652905279,31.7093196096,4.91992094503,0.0,348.885089477,398.725816546,35.3547690922,22.1969873666,13.1577817256
 02/15  19:00:00,735.288894396,30.568857996,0.0,0.0,249.203635341,299.044362409,72.4675432223,63.7066336398,8.76090958245
 02/15  20:00:00,727.980475311,30.568857996,0.0,0.0,249.203635341,299.044362409,125.173635097,116.435057496,8.73857760155
 02/15  21:00:00,578.50496032,30.568857996,0.0,0.0,149.522181205,249.203635341,172.732038766,166.167637667,6.56440109872
 02/15  22:00:00,554.080197957,30.568857996,0.0,0.0,149.522181205,249.203635341,200.180844967,195.815077114,4.36576785277
 02/15  23:00:00,349.356889805,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031027681,0.0,2.19031027681
 02/15  24:00:00,299.992130953,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020344999,0.0,4.36020344999
 02/16  01:00:00,287.769932794,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041510488,0.0,2.19041510488
 02/16  02:00:00,287.769932525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039199675,0.0,2.19039199675
 02/16  03:00:00,287.769932424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036889006,0.0,2.19036889006
 02/16  04:00:00,287.769932479,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034578946,0.0,2.19034578946
 02/16  05:00:00,299.992130482,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032269849,0.0,2.19032269849
 02/16  06:00:00,350.941879429,1.57799492277,0.0,0.0,49.8407270682,199.362908273,10.2347060455,5.86854312167,4.36616292383
 02/16  07:00:00,429.431555031,30.568857996,0.0,0.0,49.8407270682,199.362908273,647.843988628,643.4796977,4.36429092819
 02/16  08:00:00,537.166288111,30.568857996,0.0,0.0,149.522181205,199.362908273,1224.91845293,1216.16604791,8.75240501458
 02/16  09:00:00,1050.46640851,30.568857996,0.0,0.0,448.566543614,448.566543614,438.765094889,423.35320063,15.4118942594
 02/16  10:00:00,1013.416152,30.568857996,0.0,0.0,448.566543614,448.566543614,137.344566697,117.509937435,19.8346292624
 02/16  11:00:00,964.467355678,30.568857996,0.0,0.0,448.566543614,448.566543614,86.761541422,69.1218069537,17.6397344683
 02/16  12:00:00,1049.62908419,30.6670981307,39.6766762359,0.0,448.566543614,448.566543614,67.6848759594,45.5625566373,22.1223193221
 02/16  13:00:00,1142.64438666,33.5171618994,160.73336552,0.0,448.566543614,398.725816546,70.9723852984,44.313792671,26.6585926274
 02/16  14:00:00,1237.47176727,35.9506569133,200.052783741,0.0,448.566543614,448.566543614,47.1861105999,22.7780267551,24.4080838449
 02/16  15:00:00,1253.56892494,33.9288236179,217.068477971,0.0,448.566543614,448.566543614,21.156762578,5.75274715643,15.4040154216
 02/16  16:00:00,1259.24157061,33.256259019,223.095134862,0.0,448.566543614,448.566543614,18.9467153239,1.35201243456,17.5947028894
 02/16  17:00:00,1306.01889001,31.7362605921,222.868196251,0.0,448.566543614,448.566543614,24.511865468,4.62567219161,19.8861932764
 02/16  18:00:00,1182.4706928,30.6246305706,214.401151206,0.0,348.885089477,398.725816546,32.3160015918,21.3497453165,10.9662562752
 02/16  19:00:00,995.2809863,30.568857996,195.362147477,0.0,249.203635341,299.044362409,63.0820289961,52.1362381311,10.9457908649
 02/16  20:00:00,808.204350229,30.568857996,40.167751988,0.0,249.203635341,299.044362409,78.7450008019,72.1869108558,6.55808994611
 02/16  21:00:00,578.464748847,30.568857996,0.0,0.0,149.522181205,249.203635341,127.07216343,118.326325115,8.74583831459
 02/16  22:00:00,554.037826873,30.568857996,0.0,0.0,149.522181205,249.203635341,147.880960501,143.514990451,4.36597005058
 02/16  23:00:00,349.35688936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039580331,0.0,2.19039580331
 02/16  24:00:00,299.992130304,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037264629,0.0,2.19037264629
 02/17  01:00:00,287.769932298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034853461,0.0,2.19034853461
 02/17  02:00:00,287.769932351,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606255631,0.0,4.3606255631
 02/17  03:00:00,287.769932193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027703063,0.0,2.19027703063
 02/17  04:00:00,287.769932059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025320603,0.0,2.19025320603
 02/17  05:00:00,299.992129879,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022939273,0.0,2.19022939273
 02/17  06:00:00,349.358366959,0.0,0.0,0.0,49.8407270682,199.362908273,4.36634794344,0.0,4.36634794344
 02/17  07:00:00,429.227166005,30.568857996,0.0,0.0,49.8407270682,199.362908273,424.844506546,420.480302152,4.36420439402
 02/17  08:00:00,536.236242771,30.568857996,0.0,0.0,149.522181205,199.362908273,407.266154264,398.513110035,8.75304422987
 02/17  09:00:00,1050.1225417,30.568857996,0.0,0.0,448.566543614,448.566543614,211.729185227,196.317907932,15.4112772956
 02/17  10:00:00,1046.79724638,30.568857996,13.5009581319,0.0,448.566543614,448.566543614,129.321824991,111.690441456,17.6313835355
 02/17  11:00:00,1142.50260333,30.568857996,115.616610784,0.0,448.566543614,448.566543614,90.82215918,70.977586445,19.844572735
 02/17  12:00:00,1224.86321692,30.568857996,195.120908146,0.0,448.566543614,448.566543614,71.9392500766,49.8167700129,22.1224800637
 02/17  13:00:00,1205.96474269,30.568857996,222.600172112,0.0,448.566543614,398.725816546,68.0765710332,41.424147962,26.6524230712
 02/17  14:00:00,1280.98849787,30.568857996,246.343261508,0.0,448.566543614,448.566543614,41.0162522125,16.6036879949,24.4125642176
 02/17  15:00:00,1285.84022809,30.568857996,251.174877889,0.0,448.566543614,448.566543614,28.1059442573,12.703394255,15.4025500023
 02/17  16:00:00,1287.30755474,30.568857996,252.612876691,0.0,448.566543614,448.566543614,26.143756553,10.7478428833,15.3959136697
 02/17  17:00:00,1332.82988369,30.568857996,249.79066257,0.0,448.566543614,448.566543614,31.7154748913,9.61891841529,22.096556476
 02/17  18:00:00,1202.06283757,30.568857996,233.941930773,0.0,348.885089477,398.725816546,24.8195406639,13.849275847,10.9702648169
 02/17  19:00:00,977.852770927,30.568857996,179.125191471,0.0,249.203635341,299.044362409,61.6154672781,50.6697159618,10.9457513162
 02/17  20:00:00,834.754036543,30.568857996,46.9745268965,0.0,249.203635341,299.044362409,87.2017884885,80.6424088924,6.55937959611
 02/17  21:00:00,672.36309888,30.568857996,34.2700135854,0.0,149.522181205,249.203635341,116.869321728,108.124619727,8.74470200102
 02/17  22:00:00,659.151207454,30.568857996,45.015800409,0.0,149.522181205,249.203635341,131.466498141,127.100560749,4.36593739188
 02/17  23:00:00,349.356889279,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019212378,0.0,2.19019212378
 02/17  24:00:00,299.992129977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016834093,0.0,2.19016834093
 02/18  01:00:00,237.929204621,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014334566,0.0,2.19014334566
 02/18  02:00:00,237.929204734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011880793,0.0,2.19011880793
 02/18  03:00:00,237.929204983,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009426909,0.0,2.19009426909
 02/18  04:00:00,237.929204937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080974445,0.0,4.36080974445
 02/18  05:00:00,250.151402459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036765565,0.0,2.19036765565
 02/18  06:00:00,274.597275472,0.0,0.0,0.0,24.9203635341,149.522181205,4.36629826504,0.0,4.36629826504
 02/18  07:00:00,429.106080864,30.568857996,0.0,0.0,49.8407270682,199.362908273,345.603605977,343.411301764,2.19230421302
 02/18  08:00:00,427.893966316,30.568857996,0.0,0.0,49.8407270682,199.362908273,322.24080035,315.693720057,6.54708029283
 02/18  09:00:00,651.340945705,30.568857996,0.0,0.0,249.203635341,249.203635341,170.833789173,164.274410048,6.55937912466
 02/18  10:00:00,614.625304847,30.568857996,0.0,0.0,249.203635341,249.203635341,112.803626298,101.856429266,10.9471970322
 02/18  11:00:00,651.443261437,30.8691270035,53.5781745236,0.0,249.203635341,249.203635341,79.6621069281,70.909186279,8.75292064914
 02/18  12:00:00,846.769945845,32.5559797612,213.294735365,0.0,249.203635341,249.203635341,60.0136577097,49.0591932518,10.9544644579
 02/18  13:00:00,875.817303697,31.8712893458,240.475502535,0.0,249.203635341,249.203635341,45.9049297224,37.1478796505,8.75705007193
 02/18  14:00:00,881.465371095,32.8772082344,244.684630332,0.0,249.203635341,249.203635341,42.1881693505,33.4356429869,8.75252636365
 02/18  15:00:00,629.103319104,31.6543061231,243.017514649,0.0,74.7610906023,174.442544739,63.8906789462,57.30974673,6.5809322162
 02/18  16:00:00,623.51407597,31.8859661465,237.14778536,0.0,74.7610906023,174.442544739,44.2172068565,37.6848411169,6.53236573961
 02/18  17:00:00,665.199947045,30.7066935497,230.936834022,0.0,74.7610906023,174.442544739,49.1706798756,42.6141439599,6.5565359157
 02/18  18:00:00,618.226121458,30.568857996,223.428674734,0.0,24.9203635341,149.522181205,71.1474204879,66.7832518356,4.36416865235
 02/18  19:00:00,330.842636491,0.0,0.0,0.0,24.9203635341,149.522181205,4.36444065428,0.0,4.36444065428
 02/18  20:00:00,323.485573935,0.0,0.0,0.0,24.9203635341,149.522181205,2.19229106038,0.0,2.19229106038
 02/18  21:00:00,323.485574347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401489147,0.0,4.36401489147
 02/18  22:00:00,299.042163451,0.0,0.0,0.0,24.9203635341,149.522181205,4.36754048338,0.0,4.36754048338
 02/18  23:00:00,274.595797971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009817414,0.0,2.19009817414
 02/18  24:00:00,250.151402477,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899976446,0.0,2.1899976446
 02/19  01:00:00,237.928711841,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893816644,0.0,2.1893816644
 02/19  02:00:00,237.928711851,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893292996,0.0,2.1893292996
 02/19  03:00:00,237.928711875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927691411,0.0,2.18927691411
 02/19  04:00:00,237.928711911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922452159,0.0,2.18922452159
 02/19  05:00:00,250.150909737,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894566792,0.0,2.1894566792
 02/19  06:00:00,274.596782666,0.0,0.0,0.0,24.9203635341,149.522181205,4.36444830228,0.0,4.36444830228
 02/19  07:00:00,323.48409649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928003343,0.0,2.18928003343
 02/19  08:00:00,323.088496823,0.788997461384,0.0,0.0,24.9203635341,149.522181205,4.70001366314,2.51057167747,2.18944198568
 02/19  09:00:00,297.061904753,0.394498730692,0.0,0.0,24.9203635341,149.522181205,3.33261385777,1.14315367642,2.18946018135
 02/19  10:00:00,259.999898686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940774931,0.0,2.18940774931
 02/19  11:00:00,211.111107494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935537139,0.0,2.18935537139
 02/19  12:00:00,211.112092025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121580631,0.0,2.19121580631
 02/19  13:00:00,211.112091999,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129548616,0.0,2.19129548616
 02/19  14:00:00,328.503660929,19.6924169996,47.7627517392,0.0,24.9203635341,149.522181205,4.36821344899,0.0,4.36821344899
 02/19  15:00:00,349.620251778,18.2714392984,59.854737768,0.0,24.9203635341,149.522181205,4.36257499327,0.0,4.36257499327
 02/19  16:00:00,336.095375164,22.1985916502,47.7506358216,0.0,24.9203635341,149.522181205,2.1894523201,0.0,2.1894523201
 02/19  17:00:00,324.946152698,16.432090891,19.7335525194,0.0,24.9203635341,149.522181205,2.18934262996,0.0,2.18934262996
 02/19  18:00:00,296.666492083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928940726,0.0,2.18928940726
 02/19  19:00:00,322.29749212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942745506,0.0,2.18942745506
 02/19  20:00:00,323.484096546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888667883,0.0,2.18888667883
 02/19  21:00:00,323.484096494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941644783,0.0,2.18941644783
