Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  22:00:00,299.041177566,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221072521,0.0,2.19221072521
 02/19  23:00:00,274.595305256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929444762,0.0,2.18929444762
 02/19  24:00:00,250.94132216,0.788997461384,0.0,0.0,24.9203635341,149.522181205,3.95923253498,1.76999060614,2.18924192884
 02/20  01:00:00,239.511020805,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.58643904871,5.39703612178,2.18940292693
 02/20  02:00:00,239.909182494,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.1692435177,9.97982393269,2.18941958501
 02/20  03:00:00,239.514612226,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.080248713,9.89081047366,2.18943823935
 02/20  04:00:00,239.915831792,1.97249365346,0.0,0.0,24.9203635341,149.522181205,20.4851623449,18.2958495818,2.18931276309
 02/20  05:00:00,251.742304625,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.944441562,16.7550105502,2.18943101184
 02/20  06:00:00,276.591588509,1.97249365346,0.0,0.0,24.9203635341,149.522181205,32.22670571,27.8626600728,4.36404563716
 02/20  07:00:00,325.080693546,1.57799492277,0.0,0.0,24.9203635341,149.522181205,25.3764704697,23.1870481192,2.18942235056
 02/20  08:00:00,324.301933679,1.97249365346,0.0,0.0,24.9203635341,149.522181205,41.8725317935,39.6831251364,2.18940665711
 02/20  09:00:00,298.262754054,1.57799492277,0.0,0.0,24.9203635341,149.522181205,24.7766790485,22.5872498702,2.18942917825
 02/20  10:00:00,261.984438236,1.97249365346,0.0,0.0,24.9203635341,149.522181205,17.0466152763,14.8572683457,2.18934693056
 02/20  11:00:00,212.693158859,1.57799492277,0.0,0.0,24.9203635341,149.522181205,5.02121435756,5.00121435756,0.02
 02/20  12:00:00,212.297945949,1.18349619208,0.0,0.0,24.9203635341,149.522181205,7.27006324359,2.90743283296,4.36263041063
 02/20  13:00:00,211.112091247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136056879,0.0,2.19136056879
 02/20  14:00:00,257.475799602,12.3163037951,10.8721660029,0.0,24.9203635341,149.522181205,4.368386493,0.0,4.368386493
 02/20  15:00:00,270.582272514,12.3163037951,22.0529457222,0.0,24.9203635341,149.522181205,4.36231052239,0.0,4.36231052239
 02/20  16:00:00,211.111107053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888393986,0.0,2.18888393986
 02/20  17:00:00,259.999898237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941200081,0.0,2.18941200081
 02/20  18:00:00,296.66649162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935842749,0.0,2.18935842749
 02/20  19:00:00,322.297491594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930480723,0.0,2.18930480723
 02/20  20:00:00,323.484096039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925127566,0.0,2.18925127566
 02/20  21:00:00,324.66988619,1.18349619208,0.0,0.0,24.9203635341,149.522181205,5.01773924317,2.82854150252,2.18919774065
 02/20  22:00:00,300.62401868,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.16915016492,5.97716195662,2.19198820831
 02/20  23:00:00,276.575357256,1.97249365346,0.0,0.0,24.9203635341,149.522181205,11.5122440743,9.32281402577,2.18943004849
 02/20  24:00:00,251.737126335,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.3317059561,10.1424015202,2.18930443592
 02/21  01:00:00,289.753564629,1.97249365346,0.0,0.0,24.9203635341,199.362908273,15.933938787,13.7435435534,2.19039523357
 02/21  02:00:00,289.360329918,1.57799492277,0.0,0.0,24.9203635341,199.362908273,17.4939625028,15.3035949193,2.19036758347
 02/21  03:00:00,289.760338329,1.97249365346,0.0,0.0,24.9203635341,199.362908273,26.4495531484,22.0890436635,4.36050948484
 02/21  04:00:00,289.374711701,1.57799492277,0.0,0.0,24.9203635341,199.362908273,35.1376749668,32.9473215494,2.19035341746
 02/21  05:00:00,302.002190947,1.97249365346,0.0,0.0,24.9203635341,199.362908273,48.1095858264,45.9191909507,2.19039487563
 02/21  06:00:00,350.985021892,1.57799492277,0.0,0.0,49.8407270682,199.362908273,63.2303728662,58.8639716266,4.36640123965
 02/21  07:00:00,429.776234392,30.568857996,0.0,0.0,49.8407270682,199.362908273,1057.00340893,1054.81118773,2.19222120635
 02/21  08:00:00,528.965790344,30.568857996,0.0,0.0,149.522181205,199.362908273,1505.78168303,1494.84569184,10.9359911953
 02/21  09:00:00,1051.13624036,30.568857996,0.0,0.0,448.566543614,448.566543614,874.526538469,859.116010338,15.4105281302
 02/21  10:00:00,1013.97817625,30.568857996,0.0,0.0,448.566543614,448.566543614,496.285784498,478.654126518,17.63165798
 02/21  11:00:00,964.761697942,30.568857996,0.0,0.0,448.566543614,448.566543614,288.831141596,271.191837136,17.6393044601
 02/21  12:00:00,964.637933986,30.568857996,0.0,0.0,448.566543614,448.566543614,213.952499436,191.830711454,22.1217879823
 02/21  13:00:00,914.781273354,30.568857996,0.0,0.0,448.566543614,398.725816546,213.539948473,186.874738768,26.6652097049
 02/21  14:00:00,964.566423357,30.568857996,0.0,0.0,448.566543614,448.566543614,176.061513399,149.438713546,26.6227998533
 02/21  15:00:00,964.560800055,30.568857996,0.0,0.0,448.566543614,448.566543614,174.230824728,158.829624268,15.4012004596
 02/21  16:00:00,964.571603221,30.568857996,0.0,0.0,448.566543614,448.566543614,189.483868023,174.087475711,15.3963923124
 02/21  17:00:00,1013.46607029,30.568857996,0.0,0.0,448.566543614,448.566543614,199.0076034,179.120986793,19.8866166074
 02/21  18:00:00,900.648857578,30.568857996,0.0,0.0,348.885089477,398.725816546,243.699834242,230.542478461,13.1573557808
 02/21  19:00:00,726.989817766,30.568857996,0.0,0.0,249.203635341,299.044362409,321.878998198,313.118899056,8.76009914172
 02/21  20:00:00,728.170362447,30.568857996,0.0,0.0,249.203635341,299.044362409,326.901404703,318.163190643,8.73821406023
 02/21  21:00:00,578.722920684,30.568857996,0.0,0.0,149.522181205,249.203635341,410.859962579,404.295918274,6.5640443059
 02/21  22:00:00,554.328198337,30.568857996,0.0,0.0,149.522181205,249.203635341,470.734786778,466.368687793,4.36609898461
 02/21  23:00:00,349.356886936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038149169,0.0,2.19038149169
 02/21  24:00:00,299.992128028,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035261571,0.0,2.19035261571
 02/22  01:00:00,287.769929641,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061761259,0.0,4.36061761259
 02/22  02:00:00,287.769929488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026520148,0.0,2.19026520148
 02/22  03:00:00,288.166355943,0.394498730692,0.0,0.0,24.9203635341,199.362908273,4.26596585955,2.07572973343,2.19023612612
 02/22  04:00:00,289.752805899,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.3781441523,11.1877622599,2.19038189249
 02/22  05:00:00,301.580679017,1.57799492277,0.0,0.0,24.9203635341,199.362908273,13.578747322,11.3883943768,2.19035294523
 02/22  06:00:00,351.344384228,1.97249365346,0.0,0.0,49.8407270682,199.362908273,18.9780911918,14.6118530363,4.36623815554
 02/22  07:00:00,429.588361393,30.568857996,0.0,0.0,49.8407270682,199.362908273,809.048786884,804.684750338,4.3640365456
 02/22  08:00:00,528.371411796,30.568857996,0.0,0.0,149.522181205,199.362908273,1046.7308142,1037.97812945,8.7526847484
 02/22  09:00:00,1050.72696326,30.568857996,0.0,0.0,448.566543614,448.566543614,722.27272051,706.862769693,15.409950817
 02/22  10:00:00,1014.08829232,30.568857996,0.0,0.0,448.566543614,448.566543614,704.546920016,686.914881204,17.632038812
 02/22  11:00:00,965.110482309,30.568857996,0.0,0.0,448.566543614,448.566543614,592.51064576,572.66837311,19.8422726498
 02/22  12:00:00,964.933127695,30.568857996,0.0,0.0,448.566543614,448.566543614,449.681688968,427.559779888,22.1219090806
 02/22  13:00:00,915.029287544,30.568857996,0.0,0.0,448.566543614,398.725816546,409.673795725,383.02323651,26.6505592159
 02/22  14:00:00,964.759938693,30.568857996,0.0,0.0,448.566543614,448.566543614,328.58102252,304.170870024,24.410152496
 02/22  15:00:00,964.677019869,30.568857996,0.0,0.0,448.566543614,448.566543614,266.598681096,251.197416437,15.4012646588
 02/22  16:00:00,964.607183241,30.568857996,0.0,0.0,448.566543614,448.566543614,213.607556503,198.211210814,15.3963456886
 02/22  17:00:00,1013.5101038,30.568857996,0.0,0.0,448.566543614,448.566543614,233.320947663,213.434714752,19.8862329109
 02/22  18:00:00,900.739942678,30.568857996,0.0,0.0,348.885089477,398.725816546,322.029725947,308.868828535,13.1608974114
 02/22  19:00:00,727.162759257,30.568857996,0.0,0.0,249.203635341,299.044362409,476.404098288,465.459231144,10.9448671443
 02/22  20:00:00,728.564158926,30.568857996,0.0,0.0,249.203635341,299.044362409,665.559054024,659.000631285,6.55842273912
 02/22  21:00:00,579.496404715,30.568857996,0.0,0.0,149.522181205,249.203635341,972.926870597,964.18248739,8.74438320672
 02/22  22:00:00,555.409544644,30.568857996,0.0,0.0,149.522181205,249.203635341,1029.81759557,1027.6243389,2.1932566736
 02/22  23:00:00,349.356886721,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059655736,0.0,4.36059655736
 02/22  24:00:00,299.992127422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018448369,0.0,2.19018448369
 02/23  01:00:00,288.959225601,1.18349619208,0.0,0.0,24.9203635341,199.362908273,5.74815546784,3.55779251241,2.19036295543
 02/23  02:00:00,289.358857419,1.57799492277,0.0,0.0,24.9203635341,199.362908273,8.92954315841,6.73942007661,2.1901230818
 02/23  03:00:00,289.759092922,1.97249365346,0.0,0.0,24.9203635341,199.362908273,12.5390602783,10.3489675086,2.1900927697
 02/23  04:00:00,289.37055369,1.57799492277,0.0,0.0,24.9203635341,199.362908273,16.3468275599,14.156486094,2.19034146597
 02/23  05:00:00,301.990031785,1.97249365346,0.0,0.0,24.9203635341,199.362908273,20.3683984376,16.0076719171,4.3607265205
 02/23  06:00:00,350.967674756,1.57799492277,0.0,0.0,49.8407270682,199.362908273,22.053039538,19.860194232,2.19284530593
 02/23  07:00:00,429.925829501,30.568857996,0.0,0.0,49.8407270682,199.362908273,738.808075818,734.443894281,4.3641815372
 02/23  08:00:00,531.71764603,30.568857996,0.0,0.0,149.522181205,199.362908273,2006.31355834,1997.56119427,8.75236407578
 02/23  09:00:00,1052.66987299,30.568857996,0.0,0.0,448.566543614,448.566543614,806.64103789,789.031384208,17.6096536817
 02/23  10:00:00,1013.90491162,30.568857996,0.0,0.0,448.566543614,448.566543614,243.051738808,225.421070789,17.6306680193
 02/23  11:00:00,964.544733019,30.568857996,0.0,0.0,448.566543614,448.566543614,87.7529946743,70.1127733103,17.640221364
 02/23  12:00:00,965.113104815,31.1675393148,0.0,0.0,448.566543614,448.566543614,83.9151869689,61.7930725188,22.1221144501
 02/23  13:00:00,917.174401696,33.0624858894,0.0,0.0,448.566543614,398.725816546,96.1393330282,69.4834571932,26.6558758349
 02/23  14:00:00,968.954899232,35.0451012621,0.0,0.0,448.566543614,448.566543614,74.582934207,50.174803369,24.408130838
 02/23  15:00:00,969.33465484,35.4578357177,0.0,0.0,448.566543614,448.566543614,53.4783991308,38.0764554214,15.4019437094
 02/23  16:00:00,968.50920169,34.6658384969,0.0,0.0,448.566543614,448.566543614,33.1845643916,17.7895117366,15.395052655
 02/23  17:00:00,1015.74761652,33.0128903845,0.0,0.0,448.566543614,448.566543614,38.2970740864,16.2050557712,22.0920183152
 02/23  18:00:00,900.703004139,30.8148165433,0.0,0.0,348.885089477,398.725816546,39.5163932179,28.5473440711,10.9690491468
 02/23  19:00:00,726.773351753,30.568857996,0.0,0.0,249.203635341,299.044362409,75.8475234663,64.9013939098,10.9461295566
 02/23  20:00:00,728.021061314,30.568857996,0.0,0.0,249.203635341,299.044362409,122.65462762,116.096023091,6.55860452891
 02/23  21:00:00,578.66103604,30.568857996,0.0,0.0,149.522181205,249.203635341,260.909537809,252.164127999,8.74540981034
 02/23  22:00:00,554.365248279,30.568857996,0.0,0.0,149.522181205,249.203635341,396.398015063,392.031977746,4.36603731648
 02/23  23:00:00,349.35688584,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024322763,0.0,2.19024322763
 02/23  24:00:00,299.992126602,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021278167,0.0,2.19021278167
 02/24  01:00:00,287.76992808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018041479,0.0,2.19018041479
 02/24  02:00:00,287.769928214,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014876487,0.0,2.19014876487
 02/24  03:00:00,288.957506276,1.18349619208,0.0,0.0,24.9203635341,199.362908273,7.81451031501,3.45430779411,4.3602025209
 02/24  04:00:00,289.355282208,1.57799492277,0.0,0.0,24.9203635341,199.362908273,8.42870048003,6.23848622717,2.19021425286
 02/24  05:00:00,301.974897372,1.97249365346,0.0,0.0,24.9203635341,199.362908273,10.9259523054,8.73558426863,2.19036803678
 02/24  06:00:00,350.946730292,1.57799492277,0.0,0.0,49.8407270682,199.362908273,13.209427221,8.84303854298,4.36638867798
 02/24  07:00:00,429.58187917,30.568857996,0.0,0.0,49.8407270682,199.362908273,656.005696851,653.813423355,2.19227349549
 02/24  08:00:00,528.671353488,30.568857996,0.0,0.0,149.522181205,199.362908273,1118.64529545,1109.89277175,8.75252369193
 02/24  09:00:00,1050.57568784,30.568857996,0.0,0.0,448.566543614,448.566543614,487.73563864,470.128202897,17.6074357434
 02/24  10:00:00,1013.42321674,30.568857996,0.0,0.0,448.566543614,448.566543614,130.961690083,113.331538923,17.6301511599
 02/24  11:00:00,964.463427983,30.568857996,0.0,0.0,448.566543614,448.566543614,78.2442685353,60.6055095203,17.638759015
 02/24  12:00:00,964.754013814,30.8776574121,0.0,0.0,448.566543614,448.566543614,66.0535069911,43.9307265978,22.1227803933
 02/24  13:00:00,1086.58591444,31.6061529101,109.621635793,0.0,448.566543614,398.725816546,70.1776121449,43.5187291583,26.6588829866
 02/24  14:00:00,1225.42944584,35.1074188535,190.064951432,0.0,448.566543614,448.566543614,47.8794905641,23.4756819298,24.4038086343
 02/24  15:00:00,1245.83827143,35.8358267363,208.375901512,0.0,448.566543614,448.566543614,24.9712649718,7.37066261995,17.6006023519
 02/24  16:00:00,1258.78968477,35.5562258787,220.848879995,0.0,448.566543614,448.566543614,16.2657742823,0.871206701165,15.3945675811
 02/24  17:00:00,1308.67286075,34.1076206791,223.371633414,0.0,448.566543614,448.566543614,21.7034231814,1.81964953436,19.8837736471
 02/24  18:00:00,1185.76178852,31.7764124066,216.834317645,0.0,348.885089477,398.725816546,20.828312894,9.86153895983,10.9667739341
 02/24  19:00:00,948.163473402,30.568857996,158.367527002,0.0,249.203635341,299.044362409,36.6167220728,25.6701865435,10.9465355293
 02/24  20:00:00,752.708061925,30.568857996,5.20943199047,0.0,249.203635341,299.044362409,61.9839690575,55.4257021056,6.55826695189
 02/24  21:00:00,578.452091406,30.568857996,0.0,0.0,149.522181205,249.203635341,107.234878272,98.4891953459,8.74568292652
 02/24  22:00:00,554.025279588,30.568857996,0.0,0.0,149.522181205,249.203635341,126.542761414,122.176842537,4.36591887789
 02/24  23:00:00,349.356885014,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901046569,0.0,2.1901046569
 02/24  24:00:00,299.992125878,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007291427,0.0,2.19007291427
 02/25  01:00:00,237.929200326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038524114,0.0,2.19038524114
 02/25  02:00:00,237.929200498,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035196259,0.0,2.19035196259
 02/25  03:00:00,237.929200503,0.0,0.0,0.0,24.9203635341,149.522181205,4.36060403268,0.0,4.36060403268
 02/25  04:00:00,237.929200332,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025206608,0.0,2.19025206608
 02/25  05:00:00,250.151398009,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021877509,0.0,2.19021877509
 02/25  06:00:00,275.784894379,1.18349619208,0.0,0.0,24.9203635341,149.522181205,8.26784726852,3.90174114888,4.36610611963
 02/25  07:00:00,429.474637735,30.568857996,0.0,0.0,49.8407270682,199.362908273,621.178901958,618.98690866,2.19199329796
 02/25  08:00:00,430.930992956,30.568857996,0.0,0.0,49.8407270682,199.362908273,2021.88992025,2015.3424683,6.5474519515
 02/25  09:00:00,653.408498398,30.568857996,0.0,0.0,249.203635341,249.203635341,825.562547661,819.003932114,6.55861554709
 02/25  10:00:00,615.721048431,30.568857996,0.0,0.0,249.203635341,249.203635341,469.255518508,458.311056378,10.9444621302
 02/25  11:00:00,566.384706002,30.568857996,0.0,0.0,249.203635341,249.203635341,329.272692859,320.519252254,8.75344060557
 02/25  12:00:00,566.386694178,30.7831880639,0.0,0.0,249.203635341,249.203635341,271.329078745,260.375064704,10.954014041
 02/25  13:00:00,567.95448269,32.5926635312,0.0,0.0,249.203635341,249.203635341,168.770828766,160.014252293,8.75657647356
 02/25  14:00:00,568.969377439,33.6740784077,0.0,0.0,249.203635341,249.203635341,145.592972055,136.839812455,8.75315959992
 02/25  15:00:00,319.296940995,33.1819469366,0.0,0.0,74.7610906023,174.442544739,175.424411647,168.865552179,6.55885946821
 02/25  16:00:00,318.149646439,32.0831426272,0.0,0.0,74.7610906023,174.442544739,152.337997898,145.784596169,6.55340172827
 02/25  17:00:00,373.461050456,30.7704623798,0.000694278659994,0.0,74.7610906023,174.442544739,144.395641968,137.839753524,6.55588844395
 02/25  18:00:00,327.464730971,30.568857996,0.0,0.0,24.9203635341,149.522181205,199.166466085,194.802223763,4.36424232196
 02/25  19:00:00,322.298963861,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432052613,0.0,4.36432052613
 02/25  20:00:00,323.485567872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19205876191,0.0,2.19205876191
 02/25  21:00:00,323.485568586,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379218689,0.0,4.36379218689
 02/25  22:00:00,299.042155713,0.0,0.0,0.0,24.9203635341,149.522181205,4.36818882754,0.0,4.36818882754
 02/25  23:00:00,275.782584669,1.18349619208,0.0,0.0,24.9203635341,149.522181205,5.08004970674,2.8898713078,2.19017839894
 02/25  24:00:00,252.132021844,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.33141870753,7.14127365787,2.19014504967
 02/26  01:00:00,239.515253868,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.71533669518,7.52595018986,2.18938650532
 02/26  02:00:00,239.917715055,1.97249365346,0.0,0.0,24.9203635341,149.522181205,16.7570582825,14.5677338623,2.18932442015
 02/26  03:00:00,239.523258491,1.57799492277,0.0,0.0,24.9203635341,149.522181205,16.8240525082,14.6346183589,2.18943414929
 02/26  04:00:00,239.935914426,1.97249365346,0.0,0.0,24.9203635341,149.522181205,32.8844345542,30.6952324494,2.18920210475
 02/26  05:00:00,251.762427183,1.57799492277,0.0,0.0,24.9203635341,149.522181205,31.7658579674,29.5764340129,2.18942395451
 02/26  06:00:00,288.985801002,14.2887974485,0.0,0.0,24.9203635341,149.522181205,92.3398451679,87.9760906988,4.36375446904
 02/26  07:00:00,341.601117592,17.9997333162,0.0,0.0,24.9203635341,149.522181205,105.57631708,103.387233011,2.18908406835
 02/26  08:00:00,336.428670098,22.4996666453,0.0,0.0,24.9203635341,149.522181205,154.598820257,154.578820257,0.02
 02/26  09:00:00,310.660602611,13.8942987179,0.0,0.0,24.9203635341,149.522181205,89.6069042384,87.4174604764,2.18944376203
 02/26  10:00:00,262.044868459,1.97249365346,0.0,0.0,24.9203635341,149.522181205,64.5153753967,62.3259363019,2.18943909485
 02/26  11:00:00,212.714636039,1.57799492277,0.0,0.0,24.9203635341,149.522181205,23.8502324996,21.6609115347,2.18932096496
 02/26  12:00:00,213.10052618,1.97249365346,0.0,0.0,24.9203635341,149.522181205,17.8469433878,13.4843642995,4.36257908829
 02/26  13:00:00,212.696828928,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.90408850964,5.71279649199,2.19129201765
 02/26  14:00:00,213.092018847,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.42626046086,5.0581266983,4.36813376256
 02/26  15:00:00,224.811386474,13.6970493525,0.0,0.0,24.9203635341,149.522181205,6.27339144177,1.91080759433,4.36258384744
 02/26  16:00:00,223.427407531,12.3163037951,0.0,0.0,24.9203635341,149.522181205,2.18942053096,0.0,2.18942053096
 02/26  17:00:00,259.999894954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916961625,0.0,2.18916961625
 02/26  18:00:00,296.666488376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  19:00:00,323.08779166,0.788997461384,0.0,0.0,24.9203635341,149.522181205,3.29884063428,1.10944840375,2.18939223053
 02/26  20:00:00,325.06545551,1.57799492277,0.0,0.0,24.9203635341,149.522181205,5.05250302618,2.8631720367,2.18933098949
 02/26  21:00:00,325.463449972,1.97249365346,0.0,0.0,24.9203635341,149.522181205,8.03251077674,5.84314647711,2.18936429964
 02/26  22:00:00,300.626432112,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.5611899497,6.19698586974,4.36420407992
 02/26  23:00:00,276.58044296,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.0009232247,10.8115177216,2.18940550317
 02/26  24:00:00,251.740910978,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.4835499455,10.2942634376,2.18928650789
 02/27  01:00:00,289.761170632,1.97249365346,0.0,0.0,24.9203635341,199.362908273,18.3098280245,16.1194723301,2.19035569445
 02/27  02:00:00,289.365182348,1.57799492277,0.0,0.0,24.9203635341,199.362908273,17.074278405,14.8840109403,2.19026746478
 02/27  03:00:00,289.770013438,1.97249365346,0.0,0.0,24.9203635341,199.362908273,26.048438821,23.8581575591,2.19028126188
 02/27  04:00:00,289.371114939,1.57799492277,0.0,0.0,24.9203635341,199.362908273,24.4723361749,20.1117434943,4.36059268059
 02/27  05:00:00,302.003541025,1.97249365346,0.0,0.0,24.9203635341,199.362908273,36.0086798599,33.8182994008,2.19038045908
 02/27  06:00:00,350.966038542,1.57799492277,0.0,0.0,49.8407270682,199.362908273,30.2022405543,25.8358729616,4.36636759264
 02/27  07:00:00,429.955363057,30.568857996,0.0,0.0,49.8407270682,199.362908273,969.806360091,967.614300959,2.19205913171
 02/27  08:00:00,519.967478044,30.568857996,0.0,0.0,149.522181205,199.362908273,1060.78902972,1052.03756063,8.75146908446
 02/27  09:00:00,1050.49098812,30.568857996,0.0,0.0,448.566543614,448.566543614,497.402108148,479.795541559,17.6065665883
 02/27  10:00:00,1013.50829893,30.568857996,0.0,0.0,448.566543614,448.566543614,228.689496025,211.059478191,17.6300178343
 02/27  11:00:00,964.51006833,30.568857996,0.0,0.0,448.566543614,448.566543614,133.043114715,115.40404383,17.6390708847
 02/27  12:00:00,1024.40063749,31.3114603303,28.9248730058,0.0,448.566543614,448.566543614,106.311254197,84.1913088097,22.1199453875
 02/27  13:00:00,1143.86395855,33.3907542336,162.379167044,0.0,448.566543614,398.725816546,109.742307882,83.090593353,26.6517145288
 02/27  14:00:00,1240.9819518,35.3218847135,204.664908779,0.0,448.566543614,448.566543614,63.5008353829,39.0939056713,24.4069297116
 02/27  15:00:00,1263.34383549,33.983691857,226.636836679,0.0,448.566543614,448.566543614,33.8312950278,18.4299728646,15.4013221632
 02/27  16:00:00,1270.1428547,31.4913041647,235.816956711,0.0,448.566543614,448.566543614,33.8630549553,18.4690131091,15.3940418462
 02/27  17:00:00,1315.9260757,30.7618150773,233.941683683,0.0,448.566543614,448.566543614,45.2888470944,25.4038976257,19.8849494687
 02/27  18:00:00,1196.00339651,30.568857996,227.600192966,0.0,348.885089477,398.725816546,55.9513639074,42.7912200483,13.1601438591
 02/27  19:00:00,1012.69249251,30.568857996,220.257500899,0.0,249.203635341,299.044362409,88.453215207,77.5090742387,10.9441409683
 02/27  20:00:00,900.201783175,30.568857996,110.887676146,0.0,249.203635341,299.044362409,112.548335202,105.990367055,6.55796814763
 02/27  21:00:00,599.69298292,30.568857996,1.75860070757,0.0,149.522181205,249.203635341,160.898575378,152.153782123,8.74479325474
 02/27  22:00:00,652.906664142,30.568857996,39.0282420194,0.0,149.522181205,249.203635341,160.753876132,158.560788789,2.19308734269
 02/27  23:00:00,349.356883025,0.0,0.0,0.0,49.8407270682,199.362908273,4.36038467772,0.0,4.36038467772
 02/27  24:00:00,299.99212384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035267216,0.0,2.19035267216
 02/28  01:00:00,287.769924868,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031302548,0.0,2.19031302548
 02/28  02:00:00,287.769924751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027485895,0.0,2.19027485895
 02/28  03:00:00,287.769924779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023667846,0.0,2.19023667846
 02/28  04:00:00,287.769924938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019849491,0.0,2.19019849491
 02/28  05:00:00,299.99212291,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028246677,0.0,4.36028246677
 02/28  06:00:00,349.358354903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19313053305,0.0,2.19313053305
 02/28  07:00:00,429.15214855,30.568857996,0.0,0.0,49.8407270682,199.362908273,378.743914953,374.379587127,4.36432782547
 02/28  08:00:00,519.081037106,30.568857996,0.0,0.0,149.522181205,199.362908273,360.21756956,351.465339435,8.75223012475
 02/28  09:00:00,1050.06055678,30.568857996,0.0,0.0,448.566543614,448.566543614,153.330102447,137.920514146,15.409588301
 02/28  10:00:00,1013.34635211,30.568857996,0.0,0.0,448.566543614,448.566543614,99.5111761668,81.8789239327,17.6322522341
 02/28  11:00:00,964.553539371,30.6823380432,0.0,0.0,448.566543614,448.566543614,81.1400712895,61.3002583378,19.8398129517
 02/28  12:00:00,965.672146588,31.8107157989,0.0,0.0,448.566543614,448.566543614,67.5823623036,45.4633116727,22.1190506309
 02/28  13:00:00,917.21762096,33.1939041396,0.0,0.0,448.566543614,398.725816546,67.8162371085,43.381966273,24.4342708355
 02/28  14:00:00,968.449525038,34.5994768976,0.0,0.0,448.566543614,448.566543614,54.8584589778,28.2352524033,26.6232065745
 02/28  15:00:00,969.480566644,35.6565604673,0.0,0.0,448.566543614,448.566543614,24.4404375504,9.04093323754,15.3995043129
 02/28  16:00:00,967.116243289,33.2994643596,0.0,0.0,448.566543614,448.566543614,16.4534011338,1.05921062619,15.3941905077
 02/28  17:00:00,1014.42778279,31.7118128106,0.0,0.0,448.566543614,448.566543614,26.870580227,6.9883680482,19.8822121788
 02/28  18:00:00,900.442394045,30.5733293006,0.0,0.0,348.885089477,398.725816546,40.9733158294,27.8168165649,13.1564992645
 02/28  19:00:00,726.763952649,30.568857996,0.0,0.0,249.203635341,299.044362409,108.799861539,100.039089941,8.76077159767
 02/28  20:00:00,727.979898666,30.568857996,0.0,0.0,249.203635341,299.044362409,147.548441192,139.693338701,7.85510249092
 02/28  21:00:00,578.500138383,30.568857996,0.0,0.0,149.522181205,249.203635341,198.714282539,191.267811924,7.44647061539
 02/28  22:00:00,554.093470912,30.568857996,0.0,0.0,149.522181205,249.203635341,248.665785407,244.299564515,4.36622089145
 02/28  23:00:00,349.356881548,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017747079,0.0,2.19017747079
 02/28  24:00:00,299.992122623,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013921749,0.0,2.19013921749
 03/01  01:00:00,287.769924147,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015842783,0.0,4.36015842783
 03/01  02:00:00,287.769924178,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036397389,0.0,2.19036397389
 03/01  03:00:00,287.769923911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032391613,0.0,2.19032391613
 03/01  04:00:00,287.769923804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028385333,0.0,2.19028385333
 03/01  05:00:00,301.973176343,1.97249365346,0.0,0.0,24.9203635341,199.362908273,12.6904242773,10.5001805113,2.19024376594
 03/01  06:00:00,350.945740707,1.57799492277,0.0,0.0,49.8407270682,199.362908273,15.8887073939,11.5229734858,4.36573390803
 03/01  07:00:00,461.353212747,30.568857996,0.00190204388495,0.0,49.8407270682,199.362908273,861.801168972,857.437092817,4.36407615434
 03/01  08:00:00,520.740356492,30.568857996,0.0,0.0,149.522181205,199.362908273,1733.88627787,1725.13417253,8.75210534089
 03/01  09:00:00,1050.77394843,30.568857996,0.0,0.0,448.566543614,448.566543614,556.126724697,540.71852501,15.4081996867
 03/01  10:00:00,1013.44981494,30.5688599942,0.0,0.0,448.566543614,448.566543614,132.212158853,114.579360336,17.6327985177
 03/01  11:00:00,964.653317167,30.7426916229,0.0,0.0,448.566543614,448.566543614,81.3494194644,63.7117246377,17.6376948267
 03/01  12:00:00,967.079787099,33.1925329924,0.0,0.0,448.566543614,448.566543614,68.5292760247,46.4109210538,22.1183549709
 03/01  13:00:00,919.609028913,35.5591729747,0.0,0.0,448.566543614,398.725816546,73.3198409975,46.6622395168,26.6576014807
 03/01  14:00:00,970.990535256,37.1246114073,0.0,0.0,448.566543614,448.566543614,54.5574496785,30.1558757613,24.4015739172
 03/01  15:00:00,971.007402166,37.1665695818,0.0,0.0,448.566543614,448.566543614,34.2367194173,18.8357045295,15.4010148878
 03/01  16:00:00,970.103680104,36.2790834596,0.0,0.0,448.566543614,448.566543614,22.1563432057,6.76005987558,15.3962833302
 03/01  17:00:00,1016.98588266,34.2658535979,0.0,0.0,448.566543614,448.566543614,29.8443329879,7.75495467239,22.0893783155
 03/01  18:00:00,901.920821528,32.0565937365,0.0,0.0,348.885089477,398.725816546,25.5240139633,14.5557207065,10.9682932568
 03/01  19:00:00,726.725914792,30.568857996,0.0,0.0,249.203635341,299.044362409,47.2887532168,36.3428070649,10.9459461519
 03/01  20:00:00,727.946586511,30.568857996,0.0,0.0,249.203635341,299.044362409,73.9377823624,67.3790853788,6.55869698356
 03/01  21:00:00,578.469400326,30.568857996,0.0,0.0,149.522181205,249.203635341,115.799591987,107.054920055,8.74467193152
 03/01  22:00:00,554.04618837,30.568857996,0.0,0.0,149.522181205,249.203635341,138.673217737,134.307600836,4.36561690106
 03/01  23:00:00,349.356881188,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003623403,0.0,2.19003623403
 03/01  24:00:00,299.992121795,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034078031,0.0,2.19034078031
 03/02  01:00:00,287.769922886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029765147,0.0,2.19029765147
 03/02  02:00:00,287.769922908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025581693,0.0,2.19025581693
 03/02  03:00:00,287.769923065,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021396345,0.0,2.19021396345
 03/02  04:00:00,287.769923207,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030235095,0.0,4.36030235095
 03/02  05:00:00,300.387943094,0.394498730692,0.0,0.0,24.9203635341,199.362908273,3.38106103175,1.19097263004,2.19008840171
 03/02  06:00:00,351.338084055,1.97249365346,0.0,0.0,49.8407270682,199.362908273,10.8870222126,6.52118225459,4.36583995801
 03/02  07:00:00,429.437340976,30.568857996,0.0,0.0,49.8407270682,199.362908273,565.820060765,563.628111034,2.1919497309
 03/02  08:00:00,520.463053205,30.568857996,0.0,0.0,149.522181205,199.362908273,1328.28260194,1319.53055074,8.75205119595
 03/02  09:00:00,1050.54446936,30.568857996,0.0,0.0,448.566543614,448.566543614,408.537229328,390.929330359,17.6078989698
 03/02  10:00:00,1013.37784077,30.568857996,0.0,0.0,448.566543614,448.566543614,85.8822038418,68.2541138624,17.6280899794
 03/02  11:00:00,965.060540296,31.1868160348,0.0,0.0,448.566543614,448.566543614,55.8879868319,38.2493709843,17.6386158476
 03/02  12:00:00,967.950045044,34.0892555276,0.0,0.0,448.566543614,448.566543614,49.2636309734,27.1445181508,22.1191128226
 03/02  13:00:00,964.91973418,36.3230952381,18.4639428445,0.0,448.566543614,398.725816546,53.0669732505,26.9297415604,26.1372316901
 03/02  14:00:00,1090.73443306,37.2877223088,61.4290246645,0.0,448.566543614,448.566543614,42.7089812004,17.797720144,24.9112610563
 03/02  15:00:00,1089.16954324,37.3456720917,59.1590702708,0.0,448.566543614,448.566543614,23.0460957626,7.64456255858,15.401533204
 03/02  16:00:00,1091.4197787,37.1054171775,61.9550170435,0.0,448.566543614,448.566543614,16.1458880907,0.750713190142,15.3951749006
 03/02  17:00:00,1168.98014077,36.0056649404,88.7208385849,0.0,448.566543614,448.566543614,20.4230631313,0.541846079355,19.8812170519
 03/02  18:00:00,1015.88997043,33.20800952,54.7706869002,0.0,348.885089477,398.725816546,18.6219322979,5.46604654205,13.1558857559
 03/02  19:00:00,718.200694298,30.6026039157,0.0,0.0,249.203635341,299.044362409,31.7475925094,22.9867523867,8.7608401227
 03/02  20:00:00,727.931478134,30.568857996,0.0,0.0,249.203635341,299.044362409,58.7229323119,52.1646591382,6.55827317369
 03/02  21:00:00,578.465690377,30.568857996,0.0,0.0,149.522181205,249.203635341,107.312608132,98.5680217654,8.74458636695
 03/02  22:00:00,554.039745219,30.568857996,0.0,0.0,149.522181205,249.203635341,126.894650065,122.528674105,4.36597596045
 03/02  23:00:00,349.356879743,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005663146,0.0,2.19005663146
 03/02  24:00:00,299.992120748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035879151,0.0,2.19035879151
 03/03  01:00:00,287.76992209,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903143165,0.0,2.1903143165
 03/03  02:00:00,287.769922116,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049722076,0.0,4.36049722076
 03/03  03:00:00,287.769921994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018286896,0.0,2.19018286896
 03/03  04:00:00,287.769921879,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013903828,0.0,2.19013903828
 03/03  05:00:00,299.992119694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009521648,0.0,2.19009521648
 03/03  06:00:00,349.358350562,0.0,0.0,0.0,49.8407270682,199.362908273,4.36594147656,0.0,4.36594147656
 03/03  07:00:00,429.431625037,30.6786662236,0.0,0.0,49.8407270682,199.362908273,448.571351962,444.207378916,4.36397304604
 03/03  08:00:00,519.963000304,30.568857996,0.0,0.0,149.522181205,199.362908273,988.063141392,979.311875219,8.75126617255
 03/03  09:00:00,1050.24495747,30.568857996,0.0,0.0,448.566543614,448.566543614,246.201838361,230.793703852,15.4081345094
 03/03  10:00:00,1013.39342768,30.6114848575,0.0,0.0,448.566543614,448.566543614,76.2645938341,58.6349531148,17.6296407193
 03/03  11:00:00,991.235131551,31.747883954,10.3433242857,0.0,448.566543614,448.566543614,48.7781512017,31.1405498899,17.6376013118
 03/03  12:00:00,1103.37720239,35.0534744506,73.8432366963,0.0,448.566543614,448.566543614,44.2961118264,22.1767127559,22.1193990705
 03/03  13:00:00,1122.9666226,37.0107380259,139.138823429,0.0,448.566543614,398.725816546,49.1014743992,22.4497110595,26.6517633397
 03/03  14:00:00,1215.90937785,37.3860158677,180.490081025,0.0,448.566543614,448.566543614,37.0731248489,12.6704927847,24.4026320642
 03/03  15:00:00,1223.85441825,37.4809785551,187.42046584,0.0,448.566543614,448.566543614,18.6971908444,3.29521154968,15.4019792947
 03/03  16:00:00,1229.01306796,38.1796777601,191.597720616,0.0,448.566543614,448.566543614,15.3956114232,0.0,15.3956114232
 03/03  17:00:00,1281.98875016,39.1914905662,194.658343597,0.0,448.566543614,448.566543614,19.8827726417,0.0,19.8827726417
 03/03  18:00:00,1163.30965348,34.5254148202,194.261645021,0.0,348.885089477,398.725816546,13.6338570547,0.475034499351,13.1588225553
 03/03  19:00:00,870.70392905,30.9184555456,91.3361089522,0.0,249.203635341,299.044362409,20.9204934402,12.159141088,8.76135235212
 03/03  20:00:00,727.894786673,30.568857996,0.0,0.0,249.203635341,299.044362409,34.7575451929,26.0205530105,8.73699218234
 03/03  21:00:00,578.424420091,30.568857996,0.0,0.0,149.522181205,249.203635341,76.6148301131,70.0515816827,6.56324843045
 03/03  22:00:00,554.000417096,30.568857996,0.0,0.0,149.522181205,249.203635341,98.4183777621,94.0525273526,4.36585040948
 03/03  23:00:00,349.356879049,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035270733,0.0,2.19035270733
 03/03  24:00:00,299.992120002,0.0,0.0,0.0,24.9203635341,199.362908273,4.36022831282,0.0,4.36022831282
 03/04  01:00:00,237.929194083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004475323,0.0,2.19004475323
 03/04  02:00:00,237.929193881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034233262,0.0,2.19034233262
 03/04  03:00:00,237.929193752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029639867,0.0,2.19029639867
 03/04  04:00:00,237.929193773,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902504546,0.0,2.1902504546
 03/04  05:00:00,250.151391729,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020451156,0.0,2.19020451156
 03/04  06:00:00,274.597257994,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657747381,0.0,4.3657747381
 03/04  07:00:00,429.340560687,30.7806647009,0.0,0.0,49.8407270682,199.362908273,292.563742724,288.199816328,4.36392639613
 03/04  08:00:00,419.408338242,30.568857996,0.0,0.0,49.8407270682,199.362908273,316.373913181,312.00268367,4.37122951146
 03/04  09:00:00,651.354290794,30.568857996,0.0,0.0,249.203635341,249.203635341,154.996262461,148.437600474,6.55866198685
 03/04  10:00:00,699.323702364,30.568857996,53.6115262967,0.0,249.203635341,249.203635341,87.097152018,76.1513592345,10.9457927835
 03/04  11:00:00,817.038751647,30.568857996,185.088466676,0.0,249.203635341,249.203635341,57.1839518079,48.4315666235,8.75238518445
 03/04  12:00:00,845.490913701,30.568857996,210.65339439,0.0,249.203635341,249.203635341,45.8484283325,34.8946138653,10.9538144672
 03/04  13:00:00,864.930032559,30.6485976161,229.291715216,0.0,249.203635341,249.203635341,33.3075498644,24.5526969736,8.75485289084
 03/04  14:00:00,865.242824258,30.781598856,229.904175778,0.0,249.203635341,249.203635341,27.9188023699,19.1674422973,8.75136007257
 03/04  15:00:00,614.89779547,30.568857996,229.069859195,0.0,74.7610906023,174.442544739,40.0713089707,31.3335593809,8.73774958989
 03/04  16:00:00,618.138498091,30.5762729037,232.304891865,0.0,74.7610906023,174.442544739,34.8775628172,30.5026673012,4.37489551601
 03/04  17:00:00,669.41921981,30.735364177,234.568868255,0.0,74.7610906023,174.442544739,35.7771994301,29.2210962397,6.55610319041
 03/04  18:00:00,627.723578088,30.568857996,232.059840772,0.0,24.9203635341,149.522181205,49.608603652,45.2446583226,4.3639453294
 03/04  19:00:00,313.755288104,0.0,0.0,0.0,24.9203635341,149.522181205,4.3643605462,0.0,4.3643605462
 03/04  20:00:00,323.485558642,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209901092,0.0,2.19209901092
 03/04  21:00:00,323.485559435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403871419,0.0,4.36403871419
 03/04  22:00:00,299.042144175,0.0,0.0,0.0,24.9203635341,149.522181205,4.36814222323,0.0,4.36814222323
 03/04  23:00:00,274.595787048,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016705389,0.0,2.19016705389
 03/04  24:00:00,250.151391491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012106932,0.0,2.19012106932
 03/05  01:00:00,237.928702733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935432776,0.0,2.18935432776
 03/05  02:00:00,237.928702735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928067488,0.0,2.18928067488
 03/05  03:00:00,237.92870277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920694242,0.0,2.18920694242
 03/05  04:00:00,237.928702829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899511599,0.0,2.18899511599
 03/05  05:00:00,250.150900577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934024702,0.0,2.18934024702
 03/05  06:00:00,274.59676644,0.0,0.0,0.0,24.9203635341,149.522181205,4.36397022555,0.0,4.36397022555
 03/05  07:00:00,323.484087435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  08:00:00,313.753816333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937903238,0.0,2.18937903238
 03/05  09:00:00,296.666482971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930507219,0.0,2.18930507219
 03/05  10:00:00,259.999889559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923109783,0.0,2.18923109783
 03/05  11:00:00,211.111098395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934535735,0.0,2.18934535735
 03/05  12:00:00,264.043233451,4.41991910633,37.5186575889,0.0,24.9203635341,149.522181205,4.36238056898,0.0,4.36238056898
 03/05  13:00:00,477.440763058,22.5675363174,188.141758037,0.0,24.9203635341,149.522181205,2.19123568956,0.0,2.19123568956
 03/05  14:00:00,426.364550891,18.3846119569,151.706641349,0.0,24.9203635341,149.522181205,4.36810475637,0.0,4.36810475637
 03/05  15:00:00,483.266847068,23.1058799654,191.959257407,0.0,24.9203635341,149.522181205,2.19093069887,0.0,2.19093069887
 03/05  16:00:00,455.128941285,18.8810094377,160.034360479,0.0,24.9203635341,149.522181205,2.18937296451,0.0,2.18937296451
 03/05  17:00:00,531.891366474,22.1422244069,183.47750755,0.0,24.9203635341,149.522181205,2.18941123053,0.0,2.18941123053
 03/05  18:00:00,543.391934114,20.2019607294,161.386925163,0.0,24.9203635341,149.522181205,2.18939345226,0.0,2.18939345226
 03/05  19:00:00,412.114811081,8.21086919672,68.2156370434,0.0,24.9203635341,149.522181205,2.18937518948,0.0,2.18937518948
 03/05  20:00:00,323.484087429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930128413,0.0,2.18930128413
 03/05  21:00:00,323.484087401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922661758,0.0,2.18922661758
 03/05  22:00:00,299.041162443,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393414728,0.0,4.36393414728
 03/05  23:00:00,274.595296145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926486677,0.0,2.18926486677
 03/05  24:00:00,250.150900565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919083641,0.0,2.18919083641
 03/06  01:00:00,287.769918695,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029609992,0.0,2.19029609992
 03/06  02:00:00,287.769918576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024591642,0.0,2.19024591642
 03/06  03:00:00,287.769918597,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019570963,0.0,2.19019570963
 03/06  04:00:00,287.769918744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014549436,0.0,2.19014549436
 03/06  05:00:00,299.99211675,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014036322,0.0,4.36014036322
 03/06  06:00:00,350.149460197,0.788997461384,0.0,0.0,49.8407270682,199.362908273,4.46252768411,2.26951054151,2.1930171426
 03/06  07:00:00,429.357559318,30.568857996,0.0,0.0,49.8407270682,199.362908273,577.801608974,573.437437959,4.36417101546
 03/06  08:00:00,511.565600771,30.568857996,0.0,0.0,149.522181205,199.362908273,1257.16156673,1248.41034342,8.75122330913
 03/06  09:00:00,1051.47477198,30.568857996,0.0,0.0,448.566543614,448.566543614,1068.96022009,1053.55308374,15.4071363453
 03/06  10:00:00,1015.01395264,30.568857996,0.0,0.0,448.566543614,448.566543614,915.084581413,897.457523225,17.6270581872
 03/06  11:00:00,966.518632583,30.568857996,0.0,0.0,448.566543614,448.566543614,878.060554489,860.425232089,17.6353224001
 03/06  12:00:00,966.774572322,30.568857996,0.0,0.0,448.566543614,448.566543614,795.003171479,772.886695988,22.116475491
 03/06  13:00:00,917.182932472,30.568857996,0.0,0.0,448.566543614,398.725816546,796.340787171,769.687214223,26.6535729484
 03/06  14:00:00,967.127218927,30.568857996,0.0,0.0,448.566543614,448.566543614,753.837676864,729.437639566,24.4000372982
 03/06  15:00:00,967.3495551,30.568857996,0.0,0.0,448.566543614,448.566543614,757.28585073,741.886557199,15.3992935305
 03/06  16:00:00,967.566992583,30.568857996,0.0,0.0,448.566543614,448.566543614,747.431096493,732.039598402,15.3914980908
 03/06  17:00:00,1016.44217027,30.568857996,0.0,0.0,448.566543614,448.566543614,740.143568446,720.26132027,19.8822481752
 03/06  18:00:00,903.331342248,30.568857996,0.0,0.0,348.885089477,398.725816546,721.56905057,708.410510108,13.1585404623
 03/06  19:00:00,721.053052359,30.568857996,0.0,0.0,249.203635341,299.044362409,795.78890961,787.028961479,8.75994813029
 03/06  20:00:00,731.654187348,30.568857996,0.0,0.0,249.203635341,299.044362409,975.312265224,966.575545035,8.73672018919
 03/06  21:00:00,582.573796856,30.568857996,0.0,0.0,149.522181205,249.203635341,979.932596173,973.369648899,6.56294727387
 03/06  22:00:00,558.151422229,30.568857996,0.0,0.0,149.522181205,249.203635341,1001.73339801,997.36771408,4.36568393098
 03/06  23:00:00,349.356875645,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027117384,0.0,2.19027117384
 03/06  24:00:00,301.583261934,1.57799492277,0.0,0.0,24.9203635341,199.362908273,5.33234273679,3.14229467934,2.19004805745
 03/07  01:00:00,289.766909585,1.97249365346,0.0,0.0,24.9203635341,199.362908273,10.3968139715,6.03619120501,4.36062276646
 03/07  02:00:00,289.398062804,1.57799492277,0.0,0.0,24.9203635341,199.362908273,15.0256375339,12.8353347834,2.19030275043
 03/07  03:00:00,289.80659936,1.97249365346,0.0,0.0,24.9203635341,199.362908273,19.2219894719,17.0316708053,2.1903186666
 03/07  04:00:00,296.847476541,8.96777719982,0.0,0.0,24.9203635341,199.362908273,32.8664395159,30.676311702,2.19012781387
 03/07  05:00:00,318.564985801,18.3942320469,0.0,0.0,24.9203635341,199.362908273,59.6252734447,57.4349912743,2.19028217035
 03/07  06:00:00,371.746291419,22.1051679146,0.0,0.0,49.8407270682,199.362908273,111.425645439,107.059888421,4.36575701762
 03/07  07:00:00,430.347047348,30.568857996,0.0,0.0,49.8407270682,199.362908273,755.326697636,750.962627845,4.3640697905
 03/07  08:00:00,515.063824528,30.568857996,0.0,0.0,149.522181205,199.362908273,2055.13894596,2046.38690798,8.75203797592
 03/07  09:00:00,1054.21470089,30.568857996,0.0,0.0,448.566543614,448.566543614,1198.25088401,1182.84427507,15.4066089427
 03/07  10:00:00,1016.30563628,30.568857996,0.0,0.0,448.566543614,448.566543614,710.119296306,692.491154717,17.6281415889
 03/07  11:00:00,965.276180485,30.568857996,0.0,0.0,448.566543614,448.566543614,287.29577625,269.659395571,17.6363806791
 03/07  12:00:00,964.824304886,30.705245474,0.0,0.0,448.566543614,448.566543614,137.619000174,115.502919097,22.1160810776
 03/07  13:00:00,916.187154067,32.0039765065,0.0,0.0,448.566543614,398.725816546,119.195251697,92.5485615636,26.6466901331
 03/07  14:00:00,967.753661025,33.7902156004,0.0,0.0,448.566543614,448.566543614,98.0722933581,73.6720455234,24.4002478347
 03/07  15:00:00,968.218714148,34.3097252737,0.0,0.0,448.566543614,448.566543614,69.4651486705,54.0656147946,15.3995338759
 03/07  16:00:00,967.194063557,33.3308626384,0.0,0.0,448.566543614,448.566543614,44.4106080125,29.0179296348,15.3926783777
 03/07  17:00:00,1014.02300098,31.2647197655,0.0,0.0,448.566543614,448.566543614,50.3820685195,30.505336366,19.8767321535
 03/07  18:00:00,900.483304352,30.5706951607,0.0,0.0,348.885089477,398.725816546,57.0093068039,43.8545599336,13.1547468703
 03/07  19:00:00,718.248174846,30.568857996,0.0,0.0,249.203635341,299.044362409,85.4600323049,76.699904473,8.76012783194
 03/07  20:00:00,728.114939441,30.568857996,0.0,0.0,249.203635341,299.044362409,190.903433779,184.345829889,6.55760388997
 03/07  21:00:00,578.873216121,30.568857996,0.0,0.0,149.522181205,249.203635341,421.248316065,412.503744193,8.74457187255
 03/07  22:00:00,554.823162398,30.568857996,0.0,0.0,149.522181205,249.203635341,718.994388046,714.628918732,4.3654693145
 03/07  23:00:00,349.356874361,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032131477,0.0,2.19032131477
 03/07  24:00:00,299.992115189,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009690291,0.0,2.19009690291
 03/08  01:00:00,287.769916297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004143048,0.0,2.19004143048
 03/08  02:00:00,289.749399804,1.97249365346,0.0,0.0,24.9203635341,199.362908273,7.32071896998,5.13039079786,2.19032817213
 03/08  03:00:00,289.356730639,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.8548844407,6.49432285506,4.36056158562
 03/08  04:00:00,289.759935718,1.97249365346,0.0,0.0,24.9203635341,199.362908273,15.1512620547,12.9609602853,2.19030176937
 03/08  05:00:00,301.588069776,1.57799492277,0.0,0.0,24.9203635341,199.362908273,15.5263713093,13.3362626079,2.19010870142
 03/08  06:00:00,351.366490073,1.97249365346,0.0,0.0,49.8407270682,199.362908273,30.9146895974,26.5489548125,4.36573478489
 03/08  07:00:00,429.860485965,30.568857996,0.0,0.0,49.8407270682,199.362908273,783.495877453,781.303853208,2.19202424517
 03/08  08:00:00,514.67931142,30.568857996,0.0,0.0,149.522181205,199.362908273,2105.57574681,2096.82420208,8.75154473296
 03/08  09:00:00,1054.01925717,30.568857996,0.0,0.0,448.566543614,448.566543614,1036.75011006,1019.14437194,17.6057381162
 03/08  10:00:00,1015.88252112,30.568857996,0.0,0.0,448.566543614,448.566543614,616.270453993,598.643781107,17.6266728853
 03/08  11:00:00,965.768842515,30.568857996,0.0,0.0,448.566543614,448.566543614,408.638619638,391.002546675,17.6360729631
 03/08  12:00:00,965.435909663,30.7525078398,0.0,0.0,448.566543614,448.566543614,320.259486213,298.145510264,22.1139759488
 03/08  13:00:00,916.494201047,32.1333232708,0.0,0.0,448.566543614,398.725816546,180.630903345,156.196990974,24.433912372
 03/08  14:00:00,967.857996823,33.8658213008,0.0,0.0,448.566543614,448.566543614,106.109380302,81.7127342441,24.3966460577
 03/08  15:00:00,968.113637205,34.1830607403,0.0,0.0,448.566543614,448.566543614,79.8187464659,62.2217010865,17.5970453793
