Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  16:00:00,967.026239328,33.1457814804,0.0,0.0,448.566543614,448.566543614,51.3567285441,37.4621171023,13.8946114418
 03/08  17:00:00,1014.01591458,31.2482681996,0.0,0.0,448.566543614,448.566543614,56.1739202152,34.7909685718,21.3829516433
 03/08  18:00:00,900.492275315,30.5754588873,0.0,0.0,348.885089477,398.725816546,55.76128896,44.7925551697,10.9687337903
 03/08  19:00:00,718.254972295,30.568857996,0.0,0.0,249.203635341,299.044362409,89.5117066591,78.5673205446,10.9443861145
 03/08  20:00:00,728.172569792,30.568857996,0.0,0.0,249.203635341,299.044362409,225.573776837,219.016125814,6.55765102287
 03/08  21:00:00,578.913555741,30.568857996,0.0,0.0,149.522181205,249.203635341,429.832778786,423.258035429,6.5747433565
 03/08  22:00:00,554.610359245,30.568857996,0.0,0.0,149.522181205,249.203635341,546.022295706,541.667437049,4.35485865706
 03/08  23:00:00,349.356873447,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029386292,0.0,2.19029386292
 03/08  24:00:00,299.992114291,0.0,0.0,0.0,24.9203635341,199.362908273,4.36042015463,0.0,4.36042015463
 03/09  01:00:00,287.769915093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012328846,0.0,2.19012328846
 03/09  02:00:00,287.769914985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006612147,0.0,2.19006612147
 03/09  03:00:00,289.353292611,1.57799492277,0.0,0.0,24.9203635341,199.362908273,6.25641329876,4.06640439213,2.19000890663
 03/09  04:00:00,289.75301159,1.97249365346,0.0,0.0,24.9203635341,199.362908273,10.2252537015,8.03495929518,2.19029440632
 03/09  05:00:00,301.584016864,1.57799492277,0.0,0.0,24.9203635341,199.362908273,12.7728196465,10.5825143666,2.19030527989
 03/09  06:00:00,351.349855522,1.97249365346,0.0,0.0,49.8407270682,199.362908273,18.9014729301,14.5353923462,4.36608058391
 03/09  07:00:00,429.702974045,30.568857996,0.0,0.0,49.8407270682,199.362908273,689.767597906,685.403720476,4.36387742929
 03/09  08:00:00,512.664930832,30.568857996,0.0,0.0,149.522181205,199.362908273,1546.44323509,1537.69084558,8.75238951334
 03/09  09:00:00,1050.92933093,30.568857996,0.0,0.0,448.566543614,448.566543614,522.474926273,507.069019716,15.4059065574
 03/09  10:00:00,1013.52579792,30.568857996,0.0,0.0,448.566543614,448.566543614,156.295126376,138.666089908,17.6290364683
 03/09  11:00:00,964.497307261,30.568857996,0.0,0.0,448.566543614,448.566543614,83.8541614952,66.2191456134,17.6350158818
 03/09  12:00:00,965.613468138,31.715923064,0.0,0.0,448.566543614,448.566543614,69.8830596771,47.7686300293,22.1144296478
 03/09  13:00:00,917.846635806,33.7759396792,0.0,0.0,448.566543614,398.725816546,82.7121233795,56.0684805143,26.6436428651
 03/09  14:00:00,969.66769713,35.7920809923,0.0,0.0,448.566543614,448.566543614,58.7552167344,34.3584033055,24.3968134289
 03/09  15:00:00,969.996816797,36.1539627192,0.0,0.0,448.566543614,448.566543614,34.1885280816,18.7899700662,15.3985580153
 03/09  16:00:00,1004.74631371,34.9907935682,6.65994414805,0.0,448.566543614,448.566543614,22.1621236552,6.76967891625,15.392444739
 03/09  17:00:00,1099.52523297,33.2818351848,24.5597008027,0.0,448.566543614,448.566543614,27.2764500455,7.3953270601,19.8811229854
 03/09  18:00:00,954.09817548,31.6265717702,6.10682842517,0.0,348.885089477,398.725816546,25.4291144842,14.4651057069,10.9640087773
 03/09  19:00:00,718.184450994,30.568857996,0.0,0.0,249.203635341,299.044362409,46.2836968689,35.3386001461,10.9450967228
 03/09  20:00:00,727.949804075,30.568857996,0.0,0.0,249.203635341,299.044362409,71.8255249365,65.2681778753,6.55734706117
 03/09  21:00:00,578.490760184,30.568857996,0.0,0.0,149.522181205,249.203635341,126.572157645,117.827683587,8.74447405821
 03/09  22:00:00,554.074413642,30.568857996,0.0,0.0,149.522181205,249.203635341,156.085412789,151.719727043,4.36568574612
 03/09  23:00:00,349.356872128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007429746,0.0,2.19007429746
 03/09  24:00:00,299.992112886,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900169302,0.0,2.1900169302
 03/10  01:00:00,287.769913698,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902965287,0.0,2.1902965287
 03/10  02:00:00,287.769913684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023677841,0.0,2.19023677841
 03/10  03:00:00,287.769913808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017699196,0.0,2.19017699196
 03/10  04:00:00,287.769913944,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017457012,0.0,4.36017457012
 03/10  05:00:00,299.992111773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999758403,0.0,2.18999758403
 03/10  06:00:00,349.358337103,0.0,0.0,0.0,49.8407270682,199.362908273,2.19275719802,0.0,2.19275719802
 03/10  07:00:00,429.297879525,30.568857996,0.0,0.0,49.8407270682,199.362908273,428.913935359,424.549994501,4.36394085864
 03/10  08:00:00,510.722181642,30.568857996,0.0,0.0,149.522181205,199.362908273,470.10073274,461.348870242,8.75186249772
 03/10  09:00:00,1050.08559711,30.568857996,0.0,0.0,448.566543614,448.566543614,153.058095253,137.652014537,15.4060807157
 03/10  10:00:00,1057.066899,30.7160208179,23.3121531698,0.0,448.566543614,448.566543614,70.0991213934,52.4710665264,17.628054867
 03/10  11:00:00,1194.80068098,31.4549480938,165.475005799,0.0,448.566543614,448.566543614,46.9788659372,29.3438425422,17.6350233949
 03/10  12:00:00,1246.59234458,34.3264123165,211.004602472,0.0,448.566543614,448.566543614,41.4023445649,19.2892709151,22.1130736497
 03/10  13:00:00,1224.39527283,35.7616012105,235.833683025,0.0,448.566543614,398.725816546,44.6197588237,17.9725245572,26.6472342665
 03/10  14:00:00,1282.79571462,33.2156929092,246.050847359,0.0,448.566543614,448.566543614,30.2771145244,5.88067437602,24.3964401484
 03/10  15:00:00,1291.51608773,33.7057528857,253.652868108,0.0,448.566543614,448.566543614,16.0058785271,0.608670443031,15.3972080841
 03/10  16:00:00,1288.12900154,32.2596540278,251.723588207,0.0,448.566543614,448.566543614,15.7681972041,0.377363216453,15.3908339877
 03/10  17:00:00,1336.68718896,31.8584397873,251.527645706,0.0,448.566543614,448.566543614,19.882960961,0.00826379396025,19.874697167
 03/10  18:00:00,1223.53185337,30.9849885439,252.1880402,0.0,348.885089477,398.725816546,13.7239404194,0.570239579224,13.1537008401
 03/10  19:00:00,1017.61487673,30.568857996,232.294077974,0.0,249.203635341,299.044362409,26.6653959827,17.9067437491,8.75865223361
 03/10  20:00:00,983.447351905,30.568857996,191.957823444,0.0,249.203635341,299.044362409,46.8671136953,40.3100944132,6.55701928205
 03/10  21:00:00,730.660649087,30.568857996,90.9762725548,0.0,149.522181205,249.203635341,74.8216764753,66.0779130225,8.74376345275
 03/10  22:00:00,624.983591757,30.568857996,17.2131773965,0.0,149.522181205,249.203635341,91.089715459,86.7241509752,4.36556448381
 03/10  23:00:00,349.356870683,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027598228,0.0,2.19027598228
 03/10  24:00:00,299.992111437,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021598571,0.0,2.19021598571
 03/11  01:00:00,237.929185213,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015237354,0.0,2.19015237354
 03/11  02:00:00,237.929185349,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009011462,0.0,2.19009011462
 03/11  03:00:00,237.92918559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002782417,0.0,2.19002782417
 03/11  04:00:00,237.929185553,0.0,0.0,0.0,24.9203635341,149.522181205,4.3605482413,0.0,4.3605482413
 03/11  05:00:00,250.151383114,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018038824,0.0,2.19018038824
 03/11  06:00:00,274.597244352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566970122,0.0,4.36566970122
 03/11  07:00:00,429.073333655,30.568857996,0.0,0.0,49.8407270682,199.362908273,272.992445523,270.800494143,2.19195138042
 03/11  08:00:00,410.785249734,30.568857996,0.0,0.0,49.8407270682,199.362908273,268.813658163,262.267418582,6.54623958145
 03/11  09:00:00,651.384468728,30.568857996,0.0,0.0,249.203635341,249.203635341,205.637499026,199.080354579,6.55714444754
 03/11  10:00:00,614.673130199,30.568857996,0.0,0.0,249.203635341,249.203635341,157.445287993,148.68681672,8.75847127386
 03/11  11:00:00,674.832083756,30.568857996,55.1445884711,0.0,249.203635341,249.203635341,84.2544099417,75.5038755832,8.75053435852
 03/11  12:00:00,812.047006416,30.7973076882,180.886514171,0.0,249.203635341,249.203635341,60.7600570346,49.806066669,10.9539903656
 03/11  13:00:00,849.250900164,33.4124244337,212.476054107,0.0,249.203635341,249.203635341,45.4412497861,36.6865388077,8.75471097844
 03/11  14:00:00,884.397580175,35.5995610258,243.310314867,0.0,249.203635341,249.203635341,39.8642427934,31.1126490406,8.75159375279
 03/11  15:00:00,659.58309712,35.5355963361,267.19614806,0.0,74.7610906023,174.442544739,44.5940004973,35.8573016442,8.73669885313
 03/11  16:00:00,666.987905772,34.0695113375,275.985290608,0.0,74.7610906023,174.442544739,28.4604592221,24.0855811764,4.37487804576
 03/11  17:00:00,713.196406993,32.1825768547,275.131050871,0.0,74.7610906023,174.442544739,31.5366317419,24.9807537242,6.55587801772
 03/11  18:00:00,664.848575794,30.657043645,266.68533721,0.0,24.9203635341,149.522181205,44.5433960841,40.1795427029,4.36385338112
 03/11  19:00:00,313.755276089,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419435533,0.0,4.36419435533
 03/11  20:00:00,323.485546641,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199047414,0.0,2.19199047414
 03/11  21:00:00,323.485547481,0.0,0.0,0.0,24.9203635341,149.522181205,4.36423357578,0.0,4.36423357578
 03/11  22:00:00,299.042128459,0.0,0.0,0.0,24.9203635341,149.522181205,4.36775793892,0.0,4.36775793892
 03/11  23:00:00,274.595778692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999148574,0.0,2.18999148574
 03/11  24:00:00,250.151383017,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026893971,0.0,2.19026893971
 03/12  01:00:00,237.92869568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915338428,0.0,2.18915338428
 03/12  02:00:00,237.928695709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934169056,0.0,2.18934169056
 03/12  03:00:00,237.928695678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925164387,0.0,2.18925164387
 03/12  04:00:00,250.150893507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916150299,0.0,2.18916150299
 03/12  05:00:00,274.596753758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194059377,0.0,2.19194059377
 03/12  06:00:00,323.484080309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923987025,0.0,2.18923987025
 03/12  07:00:00,347.928475947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914959418,0.0,2.18914959418
 03/12  08:00:00,305.21014262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933844224,0.0,2.18933844224
 03/12  09:00:00,259.999882552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934082626,0.0,2.18934082626
 03/12  10:00:00,408.692173644,16.3126765305,130.683704805,0.0,24.9203635341,149.522181205,2.1893249371,0.0,2.1893249371
 03/12  11:00:00,428.735555037,18.1833222279,151.452869283,0.0,24.9203635341,149.522181205,4.36228666855,0.0,4.36228666855
 03/12  12:00:00,342.403133348,10.9515213571,91.9896211441,0.0,24.9203635341,149.522181205,2.19122118432,0.0,2.19122118432
 03/12  13:00:00,465.682759742,19.0702824244,169.794345583,0.0,24.9203635341,149.522181205,4.36797761003,0.0,4.36797761003
 03/12  14:00:00,513.252544327,25.1788431368,208.825433576,0.0,24.9203635341,149.522181205,2.19116763304,0.0,2.19116763304
 03/12  15:00:00,487.476925448,20.4345677443,189.700860095,0.0,24.9203635341,149.522181205,2.18935606333,0.0,2.18935606333
 03/12  16:00:00,566.409220423,23.9832509857,214.483375586,0.0,24.9203635341,149.522181205,2.18928417685,0.0,2.18928417685
 03/12  17:00:00,569.422490541,19.7381128721,186.656658084,0.0,24.9203635341,149.522181205,2.1893560112,0.0,2.1893560112
 03/12  18:00:00,595.542440173,23.9405896082,206.965338132,0.0,24.9203635341,149.522181205,2.1893630081,0.0,2.1893630081
 03/12  19:00:00,465.691737201,13.7328771767,119.068264693,0.0,24.9203635341,149.522181205,2.18924456506,0.0,2.18924456506
 03/12  20:00:00,323.484080342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929249614,0.0,2.18929249614
 03/12  21:00:00,299.041149679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207074971,0.0,2.19207074971
 03/12  22:00:00,274.595289155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937024804,0.0,2.18937024804
 03/12  23:00:00,250.150893496,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892798802,0.0,2.1892798802
 03/12  24:00:00,237.928695704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918948608,0.0,2.18918948608
 03/13  01:00:00,287.769909859,0.0,0.0,0.0,24.9203635341,199.362908273,2.91604059991,0.0,2.91604059991
 03/13  02:00:00,287.769909817,0.0,0.0,0.0,24.9203635341,199.362908273,3.63398915523,0.0,3.63398915523
 03/13  03:00:00,287.769909574,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015831699,0.0,2.19015831699
 03/13  04:00:00,299.992107276,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009050171,0.0,2.19009050171
 03/13  05:00:00,349.358330801,0.0,0.0,0.0,49.8407270682,199.362908273,4.36561111739,0.0,4.36561111739
 03/13  06:00:00,429.148534473,30.568857996,0.0,0.0,49.8407270682,199.362908273,394.229595834,392.037879787,2.19171604752
 03/13  07:00:00,553.317697872,30.568857996,0.0,0.0,149.522181205,199.362908273,447.304005584,438.553278622,8.75072696235
 03/13  08:00:00,1050.09269449,30.568857996,0.0,0.0,448.566543614,448.566543614,196.592103025,178.991626639,17.6004763867
 03/13  09:00:00,1013.33895381,30.568857996,0.0,0.0,448.566543614,448.566543614,90.0021914763,74.5794735354,15.4227179409
 03/13  10:00:00,980.164488898,30.952545432,5.53631679909,0.0,448.566543614,448.566543614,57.0028673415,37.1701529082,19.8327144334
 03/13  11:00:00,1114.79664234,31.8771604991,88.3056018465,0.0,448.566543614,448.566543614,44.0112651451,24.110419879,19.9008452661
 03/13  12:00:00,1153.17862257,33.7715835682,172.145875283,0.0,448.566543614,398.725816546,50.3101179236,23.6658863213,26.6442316023
 03/13  13:00:00,1249.99796672,36.5879628749,213.637680302,0.0,448.566543614,448.566543614,35.2185382264,10.8256942975,24.3928439289
 03/13  14:00:00,1268.97358145,37.2920714581,229.41527014,0.0,448.566543614,448.566543614,18.0927848153,2.69557176353,15.3972130518
 03/13  15:00:00,1279.58935027,37.2377806114,238.920507327,0.0,448.566543614,448.566543614,15.6436848954,0.251243107482,15.392441788
 03/13  16:00:00,1335.97299454,36.318682567,246.550406362,0.0,448.566543614,448.566543614,19.8771321992,0.0,19.8771321992
 03/13  17:00:00,1240.07770379,36.2520913773,262.653330966,0.0,348.885089477,398.725816546,10.9644259425,0.0,10.9644259425
 03/13  18:00:00,1036.48879909,34.5151505657,260.069362754,0.0,249.203635341,299.044362409,10.9429776137,0.0,10.9429776137
 03/13  19:00:00,984.859786102,31.3220453209,231.673239616,0.0,249.203635341,299.044362409,8.39137305453,1.83344613647,6.55792691806
 03/13  20:00:00,847.627314223,30.568857996,204.0751672,0.0,149.522181205,249.203635341,26.8944356038,18.1502560205,8.74417958327
 03/13  21:00:00,815.023101107,30.568857996,196.212532047,0.0,149.522181205,249.203635341,33.5330867553,31.3404632545,2.19262350078
 03/13  22:00:00,349.356866782,0.0,0.0,0.0,49.8407270682,199.362908273,4.36033531827,0.0,4.36033531827
 03/13  23:00:00,299.992107523,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003108747,0.0,2.19003108747
 03/13  24:00:00,287.769909618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996319754,0.0,2.18996319754
 03/14  01:00:00,287.769908002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022974312,0.0,2.19022974312
 03/14  02:00:00,287.769907998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015923206,0.0,2.19015923206
 03/14  03:00:00,287.769908122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008867967,0.0,2.19008867967
 03/14  04:00:00,299.992106153,0.0,0.0,0.0,24.9203635341,199.362908273,4.35996563787,0.0,4.35996563787
 03/14  05:00:00,349.358327901,0.0,0.0,0.0,49.8407270682,199.362908273,2.192858395,0.0,2.192858395
 03/14  06:00:00,510.797033729,31.3662793551,22.1995523665,0.0,49.8407270682,199.362908273,113.085264205,108.721358997,4.3639052085
 03/14  07:00:00,553.059670012,30.568857996,0.0,0.0,149.522181205,199.362908273,145.197226893,136.447571026,8.74965586713
 03/14  08:00:00,1049.98221024,30.568857996,0.0,0.0,448.566543614,448.566543614,65.6814584182,50.2771917061,15.4042667121
 03/14  09:00:00,1013.30011664,30.568857996,0.0,0.0,448.566543614,448.566543614,47.2848200422,29.6599636864,17.6248563558
 03/14  10:00:00,964.406980813,30.568857996,0.0,0.0,448.566543614,448.566543614,41.4247551437,23.7936884321,17.6310667115
 03/14  11:00:00,964.409312922,30.568857996,0.0,0.0,448.566543614,448.566543614,44.0127859812,21.9020291521,22.1107568291
 03/14  12:00:00,914.579538814,30.568857996,0.0,0.0,448.566543614,398.725816546,53.8215660513,29.4000523401,24.4215137112
 03/14  13:00:00,964.473643688,30.6308388313,0.0,0.0,448.566543614,448.566543614,45.0552138053,20.6647086482,24.3905051571
 03/14  14:00:00,964.950594719,31.1188512279,0.0,0.0,448.566543614,448.566543614,34.4772162767,19.0813924187,15.3958238579
 03/14  15:00:00,965.412767305,31.5824788995,0.0,0.0,448.566543614,448.566543614,33.2977300692,17.9087135122,15.389016557
 03/14  16:00:00,1014.78256169,32.0688459847,0.0,0.0,448.566543614,448.566543614,24.5483977069,4.67221846263,19.8761792443
 03/14  17:00:00,900.444451099,30.568857996,0.0,0.0,348.885089477,398.725816546,50.2802790587,37.1254578998,13.1548211589
 03/14  18:00:00,701.114646369,30.568857996,0.0,0.0,249.203635341,299.044362409,90.085306621,81.3266885749,8.75861804613
 03/14  19:00:00,685.226197503,30.568857996,0.0,0.0,249.203635341,299.044362409,107.21001949,100.652553198,6.55746629169
 03/14  20:00:00,578.47807416,30.568857996,0.0,0.0,149.522181205,249.203635341,178.596994167,169.852983897,8.74401027017
 03/14  21:00:00,554.062035091,30.568857996,0.0,0.0,149.522181205,249.203635341,216.673357348,212.307882487,4.36547486013
 03/14  22:00:00,349.356864849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005121619,0.0,2.19005121619
 03/14  23:00:00,299.992105785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998048367,0.0,2.18998048367
 03/14  24:00:00,287.76990805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024800579,0.0,2.19024800579
 03/15  01:00:00,287.769906618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017363939,0.0,2.19017363939
 03/15  02:00:00,287.769906727,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012720616,0.0,4.36012720616
 03/15  03:00:00,287.769906781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995349678,0.0,2.18995349678
 03/15  04:00:00,299.99210436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021779765,0.0,2.19021779765
 03/15  05:00:00,349.358325702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36567071463,0.0,4.36567071463
 03/15  06:00:00,429.672822758,31.0714642605,0.0,0.0,49.8407270682,199.362908273,448.046764666,445.854824429,2.19194023733
 03/15  07:00:00,553.27957313,30.568857996,0.0,0.0,149.522181205,199.362908273,425.635808268,416.886257834,8.74955043415
 03/15  08:00:00,1050.12777607,30.568857996,0.0,0.0,448.566543614,448.566543614,249.437410798,234.034581454,15.4028293439
 03/15  09:00:00,1013.41664081,30.568857996,0.0,0.0,448.566543614,448.566543614,194.717210528,177.093665198,17.6235453308
 03/15  10:00:00,964.490603083,30.568857996,0.0,0.0,448.566543614,448.566543614,147.88989126,130.259935025,17.6299562349
 03/15  11:00:00,964.468322348,30.568857996,0.0,0.0,448.566543614,448.566543614,119.684167336,97.5750300417,22.1091372942
 03/15  12:00:00,914.647846271,30.568857996,0.0,0.0,448.566543614,398.725816546,144.177113982,117.54128532,26.6358286627
 03/15  13:00:00,964.460145684,30.568857996,0.0,0.0,448.566543614,448.566543614,107.85976073,83.4689634737,24.3907972566
 03/15  14:00:00,964.43506461,30.568857996,0.0,0.0,448.566543614,448.566543614,79.4328884233,64.036753876,15.3961345473
 03/15  15:00:00,964.429648179,30.568857996,0.0,0.0,448.566543614,448.566543614,71.0457621791,57.8530437705,13.1927184086
 03/15  16:00:00,1013.47463816,30.728126638,0.0,0.0,448.566543614,448.566543614,69.191709971,47.1088124623,22.0828975087
 03/15  17:00:00,900.438697238,30.568857996,0.0,0.0,348.885089477,398.725816546,42.2770152993,31.3105195896,10.9664957097
 03/15  18:00:00,701.111648565,30.568857996,0.0,0.0,249.203635341,299.044362409,89.5778182029,80.8195685544,8.75824964847
 03/15  19:00:00,685.239042652,30.568857996,0.0,0.0,249.203635341,299.044362409,129.995929497,121.259059183,8.7368703138
 03/15  20:00:00,578.501837108,30.568857996,0.0,0.0,149.522181205,249.203635341,213.618430247,207.056085975,6.56234427199
 03/15  21:00:00,554.082680792,30.568857996,0.0,0.0,149.522181205,249.203635341,250.802890813,246.437158262,4.36573255145
 03/15  22:00:00,349.356863321,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994509117,0.0,2.18994509117
 03/15  23:00:00,299.992104232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020922056,0.0,2.19020922056
 03/15  24:00:00,287.769906558,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013553158,0.0,2.19013553158
 03/16  01:00:00,287.769905155,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004123766,0.0,4.36004123766
 03/16  02:00:00,287.769905211,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024327444,0.0,2.19024327444
 03/16  03:00:00,287.769904969,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901668245,0.0,2.1901668245
 03/16  04:00:00,299.992102682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009035044,0.0,2.19009035044
 03/16  05:00:00,349.358323491,0.0,0.0,0.0,49.8407270682,199.362908273,4.3655520079,0.0,4.3655520079
 03/16  06:00:00,429.430972132,30.7464222155,0.0,0.0,49.8407270682,199.362908273,563.274647214,561.082968588,2.1916786265
 03/16  07:00:00,553.312647486,30.568857996,0.0,0.0,149.522181205,199.362908273,473.291773723,464.54154614,8.75022758287
 03/16  08:00:00,1050.11334677,30.568857996,0.0,0.0,448.566543614,448.566543614,236.045411233,218.446838961,17.5985722717
 03/16  09:00:00,1013.37770432,30.5701606643,0.0,0.0,448.566543614,448.566543614,143.103744122,127.680005626,15.4237384952
 03/16  10:00:00,964.488587872,30.6126797644,0.0,0.0,448.566543614,448.566543614,90.4945908772,72.8641167034,17.6304741738
 03/16  11:00:00,964.4845294,30.6222101222,0.0,0.0,448.566543614,448.566543614,72.813902056,50.7042289938,22.1096730622
 03/16  12:00:00,915.861613919,31.8372376589,0.0,0.0,448.566543614,398.725816546,74.7580914495,48.1228848004,26.6352066491
 03/16  13:00:00,1000.62185951,34.3109586989,3.22440882037,0.0,448.566543614,448.566543614,56.7121712956,32.3220394174,24.3901318782
 03/16  14:00:00,1083.06866327,35.5420266231,53.4834704662,0.0,448.566543614,448.566543614,34.5552343979,19.1595863153,15.3956480826
 03/16  15:00:00,1108.6017545,35.7483361218,78.0266960347,0.0,448.566543614,448.566543614,17.7596920456,4.56751903455,13.192173011
 03/16  16:00:00,1174.6078805,35.0924705166,95.2620632451,0.0,448.566543614,448.566543614,20.3609237652,0.484090641652,19.8768331235
 03/16  17:00:00,1037.08665991,31.8030953302,74.5340633472,0.0,348.885089477,398.725816546,14.5763065999,1.42068163268,13.1556249672
 03/16  18:00:00,806.934684202,30.5813297343,45.7311572356,0.0,249.203635341,299.044362409,23.9609301739,15.203170165,8.75776000889
 03/16  19:00:00,697.475266987,30.568857996,2.49890099833,0.0,249.203635341,299.044362409,37.3163526742,30.1922638657,7.12408880848
 03/16  20:00:00,578.425780841,30.568857996,0.0,0.0,149.522181205,249.203635341,115.249473294,107.072830544,8.1766427503
 03/16  21:00:00,554.005425758,30.568857996,0.0,0.0,149.522181205,249.203635341,148.491176142,144.125714091,4.36546205024
 03/16  22:00:00,349.356861699,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014841021,0.0,2.19014841021
 03/16  23:00:00,299.992102633,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007178204,0.0,2.19007178204
 03/16  24:00:00,287.769904984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999518593,0.0,2.18999518593
 03/17  01:00:00,287.769903593,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902518374,0.0,2.1902518374
 03/17  02:00:00,287.769903538,0.0,0.0,0.0,24.9203635341,199.362908273,4.36026561917,0.0,4.36026561917
 03/17  03:00:00,287.769903482,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001368706,0.0,2.19001368706
 03/17  04:00:00,299.992101225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993424659,0.0,2.18993424659
 03/17  05:00:00,349.358320775,0.0,0.0,0.0,49.8407270682,199.362908273,4.36573717573,0.0,4.36573717573
 03/17  06:00:00,429.590124096,30.9198291023,0.0,0.0,49.8407270682,199.362908273,539.348585988,537.156618861,2.19196712766
 03/17  07:00:00,553.44493484,30.568857996,0.0,0.0,149.522181205,199.362908273,623.71260871,614.963184895,8.74942381518
 03/17  08:00:00,1050.27974188,30.568857996,0.0,0.0,448.566543614,448.566543614,413.181411607,397.779492959,15.4019186483
 03/17  09:00:00,1013.4342676,30.568857996,0.0,0.0,448.566543614,448.566543614,200.023787863,182.401788737,17.6219991254
 03/17  10:00:00,964.484543833,30.568857996,0.0,0.0,448.566543614,448.566543614,129.99828251,112.370342841,17.6279396692
 03/17  11:00:00,964.462783819,30.568857996,0.0,0.0,448.566543614,448.566543614,105.43346037,83.3248555006,22.108604869
 03/17  12:00:00,914.626911868,30.568857996,0.0,0.0,448.566543614,398.725816546,108.29529513,83.8786100305,24.4166850994
 03/17  13:00:00,964.440115805,30.568857996,0.0,0.0,448.566543614,448.566543614,77.9365135076,53.5480423633,24.3884711443
 03/17  14:00:00,964.42700732,30.568857996,0.0,0.0,448.566543614,448.566543614,65.165332696,49.770657926,15.39467477
 03/17  15:00:00,964.429117427,30.568857996,0.0,0.0,448.566543614,448.566543614,68.4582603925,53.0708623291,15.3873980634
 03/17  16:00:00,1013.334673,30.5801526771,0.0,0.0,448.566543614,448.566543614,73.2979542443,53.4251646338,19.8727896105
 03/17  17:00:00,900.468733024,30.568857996,0.0,0.0,348.885089477,398.725816546,78.4838201722,65.3311109435,13.1527092287
 03/17  18:00:00,701.142513666,30.568857996,0.0,0.0,249.203635341,299.044362409,121.79452482,113.036762442,8.75776237842
 03/17  19:00:00,685.271659718,30.568857996,0.0,0.0,249.203635341,299.044362409,160.435925014,153.879586279,6.55633873543
 03/17  20:00:00,578.536463792,30.568857996,0.0,0.0,149.522181205,249.203635341,247.289156531,238.545765809,8.74339072162
 03/17  21:00:00,554.111963053,30.568857996,0.0,0.0,149.522181205,249.203635341,274.985717133,270.620209468,4.36550766436
 03/17  22:00:00,349.356860607,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999045454,0.0,2.18999045454
 03/17  23:00:00,299.992101369,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902472227,0.0,2.1902472227
 03/17  24:00:00,287.769903379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901675498,0.0,2.1901675498
 03/18  01:00:00,237.929174648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008353715,0.0,2.19008353715
 03/18  02:00:00,237.929174762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000115797,0.0,2.19000115797
 03/18  03:00:00,237.92917498,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899187309,0.0,2.1899187309
 03/18  04:00:00,250.151372693,0.0,0.0,0.0,24.9203635341,149.522181205,4.36026181155,0.0,4.36026181155
 03/18  05:00:00,275.389716691,0.788997461384,0.0,0.0,24.9203635341,149.522181205,6.54192850245,4.34896342404,2.19296507841
 03/18  06:00:00,429.414443597,30.568857996,0.0,0.0,49.8407270682,199.362908273,720.915565444,716.551654806,4.36391063824
 03/18  07:00:00,454.23262529,30.568857996,0.0,0.0,49.8407270682,199.362908273,1068.02436036,1063.6532059,4.37115446698
 03/18  08:00:00,651.890552397,30.568857996,0.0,0.0,249.203635341,249.203635341,671.260414878,664.702932046,6.55748283191
 03/18  09:00:00,614.854265982,30.568857996,0.0,0.0,249.203635341,249.203635341,310.847431344,299.904314127,10.9431172167
 03/18  10:00:00,565.836662319,30.568857996,0.0,0.0,249.203635341,249.203635341,191.071999163,182.322902033,8.74909713003
 03/18  11:00:00,565.77740551,30.568857996,0.0,0.0,249.203635341,249.203635341,135.903542503,124.953021258,10.9505212447
 03/18  12:00:00,565.758013347,30.568857996,0.0,0.0,249.203635341,249.203635341,117.673635221,108.919249751,8.75438546977
 03/18  13:00:00,565.751818073,30.568857996,0.0,0.0,249.203635341,249.203635341,113.582124157,104.830190603,8.75193355437
 03/18  14:00:00,316.596963088,30.568857996,0.0,0.0,74.7610906023,174.442544739,167.751285638,161.193438485,6.55784715209
 03/18  15:00:00,316.613385359,30.568857996,0.0,0.0,74.7610906023,174.442544739,190.341186561,183.789003124,6.55218343699
 03/18  16:00:00,365.468412312,30.568857996,0.0,0.0,74.7610906023,174.442544739,155.659032228,149.104748074,6.55428415374
 03/18  17:00:00,327.37694586,30.568857996,0.0,0.0,24.9203635341,149.522181205,160.922346529,158.730680564,2.1916659657
 03/18  18:00:00,296.667928225,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379473526,0.0,4.36379473526
 03/18  19:00:00,280.767198749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185120242,0.0,2.19185120242
 03/18  20:00:00,323.485532406,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388722865,0.0,4.36388722865
 03/18  21:00:00,299.042109589,0.0,0.0,0.0,24.9203635341,149.522181205,4.36703549259,0.0,4.36703549259
 03/18  22:00:00,274.595768089,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022727922,0.0,2.19022727922
 03/18  23:00:00,250.151372443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014452322,0.0,2.19014452322
 03/18  24:00:00,237.929174744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006178407,0.0,2.19006178407
 03/19  01:00:00,237.928686988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906077369,0.0,2.18906077369
 03/19  02:00:00,239.51379024,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.3007639716,8.11146795977,2.1892960118
 03/19  03:00:00,239.911725063,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.2299985098,12.0408819528,2.18911655702
 03/19  04:00:00,251.739365253,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.1717210271,11.9824395801,2.18928144698
 03/19  05:00:00,276.583924711,1.97249365346,0.0,0.0,24.9203635341,149.522181205,21.1648624376,16.8011622326,4.36370020496
 03/19  06:00:00,325.076786234,1.57799492277,0.0,0.0,24.9203635341,149.522181205,19.0296447997,16.8403313784,2.18931342132
 03/19  07:00:00,349.919523627,1.97249365346,0.0,0.0,24.9203635341,149.522181205,23.4330451327,21.2439527059,2.18909242675
 03/19  08:00:00,298.261155127,1.57799492277,0.0,0.0,24.9203635341,149.522181205,19.1183169631,19.0983169631,0.02
 03/19  09:00:00,261.985542988,1.97249365346,0.0,0.0,24.9203635341,149.522181205,17.2566563746,15.0673983282,2.18925804636
 03/19  10:00:00,212.696693738,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.9003938581,8.71108100811,2.18931285002
 03/19  11:00:00,213.090055137,1.97249365346,0.0,0.0,24.9203635341,149.522181205,10.6631195655,6.30097527848,4.36214428706
 03/19  12:00:00,212.693892754,1.57799492277,0.0,0.0,24.9203635341,149.522181205,6.59059467628,4.39949852524,2.19109615105
 03/19  13:00:00,211.904069471,0.788997461384,0.0,0.0,24.9203635341,149.522181205,6.15235750271,1.78511038393,4.36724711878
 03/19  14:00:00,211.112054683,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103381311,0.0,2.19103381311
 03/19  15:00:00,211.111082619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929876183,0.0,2.18929876183
 03/19  16:00:00,259.99987385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918928029,0.0,2.18918928029
 03/19  17:00:00,296.666467269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921647979,0.0,2.18921647979
 03/19  18:00:00,296.666467253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924295298,0.0,2.18924295298
 03/19  19:00:00,280.765738332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927071513,0.0,2.18927071513
 03/19  20:00:00,324.866991714,1.38074555742,0.0,0.0,24.9203635341,149.522181205,4.67942197064,2.49012487111,2.18929709954
 03/19  21:00:00,301.017812767,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.15655936334,4.79292260845,4.36363675489
 03/19  22:00:00,276.178569329,1.57799492277,0.0,0.0,24.9203635341,149.522181205,6.08522065093,6.06522065093,0.02
 03/19  23:00:00,252.133094289,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.3248493638,11.1356311596,2.18921820417
 03/19  24:00:00,239.518761759,1.57799492277,0.0,0.0,24.9203635341,149.522181205,16.0390885328,13.8498146151,2.18927391768
 03/20  01:00:00,289.758757905,1.97249365346,0.0,0.0,24.9203635341,199.362908273,20.9586320347,18.7687241083,2.18990792647
 03/20  02:00:00,289.368775619,1.57799492277,0.0,0.0,24.9203635341,199.362908273,28.2930019232,23.9325787977,4.36042312554
 03/20  03:00:00,289.771785307,1.97249365346,0.0,0.0,24.9203635341,199.362908273,35.7909806988,33.6010043777,2.18997632108
 03/20  04:00:00,301.619297454,1.57799492277,0.0,0.0,24.9203635341,199.362908273,57.9862139942,55.7959905039,2.19022349024
 03/20  05:00:00,351.390345709,1.97249365346,0.0,0.0,49.8407270682,199.362908273,70.9744419393,66.6088620331,4.36557990614
 03/20  06:00:00,429.894398813,30.568857996,0.0,0.0,49.8407270682,199.362908273,1101.57679244,1099.38491554,2.19187689817
 03/20  07:00:00,547.434650474,30.568857996,0.0,0.0,149.522181205,199.362908273,2061.15376311,2052.40307961,8.75068349996
 03/20  08:00:00,1052.24262159,30.568857996,0.0,0.0,448.566543614,448.566543614,1000.7647376,985.365226045,15.3995115599
 03/20  09:00:00,1014.29592229,30.568857996,0.0,0.0,448.566543614,448.566543614,439.742461318,422.121804802,17.6206565162
 03/20  10:00:00,964.703285959,30.568857996,0.0,0.0,448.566543614,448.566543614,172.049926762,154.421449271,17.6284774901
 03/20  11:00:00,964.534042443,30.568857996,0.0,0.0,448.566543614,448.566543614,100.641204713,78.5373317353,22.103872978
 03/20  12:00:00,914.697511326,30.5995152494,0.0,0.0,448.566543614,398.725816546,90.7738420269,66.3544173661,24.4194246608
 03/20  13:00:00,965.928101386,32.0364435719,0.0,0.0,448.566543614,448.566543614,65.8715130492,41.4871941663,24.3843188828
 03/20  14:00:00,967.05411276,33.1933836909,0.0,0.0,448.566543614,448.566543614,44.4716009619,29.0772491732,15.3943517887
 03/20  15:00:00,967.205489557,33.3711889226,0.0,0.0,448.566543614,448.566543614,27.7574158956,12.3679376889,15.3894782067
 03/20  16:00:00,1061.41586091,32.4638173043,7.47193701932,0.0,448.566543614,448.566543614,23.4520844116,3.57917887547,19.8729055362
 03/20  17:00:00,977.158340505,31.19199118,30.6321454748,0.0,348.885089477,398.725816546,19.7818051996,8.8167345132,10.9650706864
 03/20  18:00:00,750.056269627,30.9001074029,14.8628023894,0.0,249.203635341,299.044362409,31.7445899231,22.9876543288,8.7569355943
 03/20  19:00:00,685.198664959,30.568857996,0.0,0.0,249.203635341,299.044362409,45.9644847611,37.2285434752,8.73594128591
 03/20  20:00:00,578.466026538,30.568857996,0.0,0.0,149.522181205,249.203635341,96.6666490486,90.1045758459,6.56207320272
 03/20  21:00:00,554.08207773,30.568857996,0.0,0.0,149.522181205,249.203635341,150.816683418,146.45105594,4.36562747755
 03/20  22:00:00,349.356855158,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989744429,0.0,2.18989744429
 03/20  23:00:00,299.992096034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014297251,0.0,2.19014297251
 03/20  24:00:00,287.769898345,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005382629,0.0,2.19005382629
 03/21  01:00:00,287.769896788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996118179,0.0,2.18996118179
 03/21  02:00:00,287.769896764,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031386803,0.0,4.36031386803
 03/21  03:00:00,287.769896617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001864447,0.0,2.19001864447
 03/21  04:00:00,299.992094381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992640538,0.0,2.18992640538
 03/21  05:00:00,349.358309932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36563040814,0.0,4.36563040814
 03/21  06:00:00,429.372982256,30.568857996,0.0,0.0,49.8407270682,199.362908273,462.983830268,460.791929704,2.19190056366
 03/21  07:00:00,545.243216512,30.568857996,0.0,0.0,149.522181205,199.362908273,728.655032121,719.905592931,8.74943919004
 03/21  08:00:00,1050.39564978,30.568857996,0.0,0.0,448.566543614,448.566543614,401.197248662,385.797064668,15.4001839937
 03/21  09:00:00,1013.45523541,30.5960809051,0.0,0.0,448.566543614,448.566543614,147.970403497,130.349853066,17.6205504309
 03/21  10:00:00,965.050531186,31.1706297119,0.0,0.0,448.566543614,448.566543614,71.5646113418,53.9359597731,17.6286515688
 03/21  11:00:00,1075.90086318,30.9648243739,62.0751435886,0.0,448.566543614,448.566543614,52.5177640725,30.4150515389,22.1027125336
 03/21  12:00:00,1169.44822519,32.0001879243,187.084192302,0.0,448.566543614,398.725816546,49.8712200078,25.4514617952,24.4197582126
 03/21  13:00:00,1259.04841678,34.8536943931,221.207102612,0.0,448.566543614,448.566543614,37.4160724895,13.0313471604,24.3847253291
 03/21  14:00:00,1278.96959416,36.2746367698,239.077773826,0.0,448.566543614,448.566543614,22.0851990962,6.69277215586,15.3924269403
 03/21  15:00:00,1284.03917334,36.1230858266,243.985747787,0.0,448.566543614,448.566543614,16.1055984621,0.718047415832,15.3875510463
 03/21  16:00:00,1331.47209893,35.0321041157,243.403649329,0.0,448.566543614,448.566543614,19.8702307547,0.0,19.8702307547
 03/21  17:00:00,1217.62142078,34.6940444589,243.071650981,0.0,348.885089477,398.725816546,10.9649598036,0.0,10.9649598036
 03/21  18:00:00,1005.01341691,33.2827660602,232.674856665,0.0,249.203635341,299.044362409,8.92395400168,0.167086806495,8.75686719518
 03/21  19:00:00,967.239185178,31.2733499878,215.38868409,0.0,249.203635341,299.044362409,11.7225087196,5.16538079982,6.55712791976
 03/21  20:00:00,734.246944312,30.568857996,104.401549928,0.0,149.522181205,249.203635341,32.5396397343,23.7959924418,8.74364729248
 03/21  21:00:00,573.334317496,30.568857996,0.00125207777266,0.0,149.522181205,249.203635341,57.4203766993,53.0549500463,4.36542665297
 03/21  22:00:00,349.356853582,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902092085,0.0,2.1902092085
 03/21  23:00:00,299.992094314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011676935,0.0,2.19011676935
 03/21  24:00:00,287.769896517,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002434014,0.0,2.19002434014
 03/22  01:00:00,287.769894824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992775203,0.0,2.18992775203
 03/22  02:00:00,287.769894958,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901656046,0.0,2.1901656046
 03/22  03:00:00,287.769894968,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004460048,0.0,4.36004460048
 03/22  04:00:00,299.992092839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987891799,0.0,2.18987891799
 03/22  05:00:00,349.35830672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19253559452,0.0,2.19253559452
 03/22  06:00:00,429.289446783,30.7048445314,0.0,0.0,49.8407270682,199.362908273,327.171726975,322.807763657,4.36396331771
 03/22  07:00:00,544.938528027,30.568857996,0.0,0.0,149.522181205,199.362908273,532.39219455,523.642908016,8.74928653439
 03/22  08:00:00,1050.22580215,30.568857996,0.0,0.0,448.566543614,448.566543614,291.500908616,276.099963805,15.4009448109
 03/22  09:00:00,1013.38657721,30.568857996,0.0,0.0,448.566543614,448.566543614,125.197571409,107.578898257,17.618673152
 03/22  10:00:00,964.438822248,30.568857996,0.0,0.0,448.566543614,448.566543614,68.0769745336,50.4492185043,17.6277560293
 03/22  11:00:00,964.423116349,30.568857996,0.0,0.0,448.566543614,448.566543614,51.3885562026,31.4936063918,19.8949498108
 03/22  12:00:00,914.663132212,30.6479686718,0.0,0.0,448.566543614,398.725816546,55.1238777558,28.4933569566,26.6305207992
 03/22  13:00:00,966.747720573,32.9044042587,0.0,0.0,448.566543614,448.566543614,41.8670256852,17.4844673449,24.3825583403
 03/22  14:00:00,1065.65648359,34.190897163,47.3501442693,0.0,448.566543614,448.566543614,23.1317480168,9.93669866956,13.1950493472
 03/22  15:00:00,1169.01993714,33.4150720001,138.994059683,0.0,448.566543614,448.566543614,16.1588982893,0.773222542043,15.3856757473
 03/22  16:00:00,1275.67104252,34.0052064448,194.361288231,0.0,448.566543614,448.566543614,19.8708355302,0.0,19.8708355302
 03/22  17:00:00,1172.11827719,33.0542582938,203.811930492,0.0,348.885089477,398.725816546,11.9413852619,0.059248930014,11.8821363319
 03/22  18:00:00,973.757003602,31.8893890352,205.981174316,0.0,249.203635341,299.044362409,14.4932158109,4.47066152002,10.0225542909
 03/22  19:00:00,910.769086038,30.8313318993,162.391409302,0.0,249.203635341,299.044362409,21.1661307351,14.6085097457,6.55762098941
 03/22  20:00:00,659.558575428,30.568857996,31.57800147,0.0,149.522181205,249.203635341,41.6255035147,32.8827465253,8.74275698937
 03/22  21:00:00,553.95545399,30.568857996,0.0,0.0,149.522181205,249.203635341,65.3715352176,63.1787189577,2.19281625984
 03/22  22:00:00,349.356852003,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019551721,0.0,2.19019551721
 03/22  23:00:00,299.992092807,0.0,0.0,0.0,24.9203635341,199.362908273,4.36010201135,0.0,4.36010201135
 03/22  24:00:00,287.769895012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990734576,0.0,2.18990734576
 03/23  01:00:00,287.769892969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013871337,0.0,2.19013871337
 03/23  02:00:00,287.76989286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003982784,0.0,2.19003982784
 03/23  03:00:00,287.769892896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994087748,0.0,2.18994087748
 03/23  04:00:00,299.992090791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017430523,0.0,2.19017430523
 03/23  05:00:00,349.358304188,0.0,0.0,0.0,49.8407270682,199.362908273,4.36520884187,0.0,4.36520884187
 03/23  06:00:00,429.680768108,31.162818768,0.0,0.0,49.8407270682,199.362908273,287.851874788,283.488287041,4.36358774711
 03/23  07:00:00,544.691761885,30.568857996,0.0,0.0,149.522181205,199.362908273,316.420284232,309.85263246,6.56765177131
 03/23  08:00:00,1050.02939396,30.568857996,0.0,0.0,448.566543614,448.566543614,114.07033309,96.4731820308,17.5971510593
 03/23  09:00:00,1026.52300315,30.7341015385,3.22157355047,0.0,448.566543614,448.566543614,53.6812622714,38.2618485573,15.4194137141
 03/23  10:00:00,1191.55488859,32.0470322257,160.717328147,0.0,448.566543614,448.566543614,37.0626165587,19.4367783502,17.6258382085
 03/23  11:00:00,1255.53918796,32.6001783397,220.212698859,0.0,448.566543614,448.566543614,29.7838022074,7.68244546531,22.1013567421
 03/23  12:00:00,1226.67181168,33.593257532,238.940022344,0.0,448.566543614,398.725816546,30.1070059891,5.69495262204,24.412053367
 03/23  13:00:00,1300.63710693,37.1672503336,258.372643543,0.0,448.566543614,448.566543614,25.480807155,1.10004431546,24.3807628395
 03/23  14:00:00,1311.47916682,39.1123013284,266.879915272,0.0,448.566543614,448.566543614,15.7322959662,0.340157806578,15.3921381596
 03/23  15:00:00,1310.91459767,38.7238174572,266.557586505,0.0,448.566543614,448.566543614,15.3866076809,0.0,15.3866076809
 03/23  16:00:00,1364.72579346,39.6844002683,270.343515077,0.0,448.566543614,448.566543614,19.8670142002,0.0,19.8670142002
 03/23  17:00:00,1252.04750001,37.1760241162,272.99786369,0.0,348.885089477,398.725816546,10.9640312529,0.0,10.9640312529
 03/23  18:00:00,1042.76898871,34.3327490527,266.302495555,0.0,249.203635341,299.044362409,8.75738431125,0.0,8.75738431125
 03/23  19:00:00,1007.2765768,31.8196218601,250.784285156,0.0,249.203635341,299.044362409,6.55651779506,0.0,6.55651779506
 03/23  20:00:00,872.937813591,30.568857996,226.603824379,0.0,149.522181205,249.203635341,12.0765139607,3.33381326931,8.74270069135
 03/23  21:00:00,827.993674467,30.568857996,208.68730205,0.0,149.522181205,249.203635341,19.0430714864,14.6775737257,4.36549776069
 03/23  22:00:00,349.356850008,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998987836,0.0,2.18998987836
 03/23  23:00:00,299.99209085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989068886,0.0,2.18989068886
 03/23  24:00:00,287.769892934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012403631,0.0,2.19012403631
 03/24  01:00:00,287.769891005,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001986203,0.0,2.19001986203
 03/24  02:00:00,287.769891122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991754862,0.0,2.18991754862
 03/24  03:00:00,287.769891254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014693832,0.0,2.19014693832
 03/24  04:00:00,299.992089059,0.0,0.0,0.0,24.9203635341,199.362908273,4.35998634344,0.0,4.35998634344
 03/24  05:00:00,349.358300676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19275710317,0.0,2.19275710317
 03/24  06:00:00,430.555291517,32.1710237513,0.0,0.0,49.8407270682,199.362908273,158.264431874,153.900794854,4.36363701993
 03/24  07:00:00,544.570179139,30.568857996,0.0,0.0,149.522181205,199.362908273,198.252732066,189.502584909,8.75014715706
 03/24  08:00:00,1050.01028508,30.568857996,0.0,0.0,448.566543614,448.566543614,95.1973799223,79.7993922052,15.3979877171
 03/24  09:00:00,1013.34262826,30.568857996,0.0,0.0,448.566543614,448.566543614,95.0554068289,77.4370683421,17.6183384868
 03/24  10:00:00,964.591626147,30.6864683617,0.0,0.0,448.566543614,448.566543614,116.178838879,100.756900328,15.4219385506
 03/24  11:00:00,965.11593814,31.1860720629,0.0,0.0,448.566543614,448.566543614,146.871096312,124.769786374,22.1013099384
 03/24  12:00:00,914.704942027,30.6331832789,0.0,0.0,448.566543614,398.725816546,122.557232683,98.1498782915,24.4073543915
 03/24  13:00:00,986.750529087,34.0143770048,0.000458944204357,0.0,448.566543614,448.566543614,87.9080434208,63.5283770475,24.3796663732
 03/24  14:00:00,1001.98801733,36.124015224,0.00123590674356,0.0,448.566543614,448.566543614,58.6959100609,43.304304501,15.3916055599
 03/24  15:00:00,970.195704944,36.3610997741,0.0,0.0,448.566543614,448.566543614,37.2444337491,21.8593686132,15.3850651359
 03/24  16:00:00,1018.16201331,35.4385669918,0.0,0.0,448.566543614,448.566543614,35.6714685167,15.8049196437,19.866548873
 03/24  17:00:00,901.268323266,31.398063574,0.0,0.0,348.885089477,398.725816546,39.6925635458,28.729355534,10.9632080117
 03/24  18:00:00,701.102910466,30.568857996,0.0,0.0,249.203635341,299.044362409,71.4168778302,62.6602205593,8.75665727092
 03/24  19:00:00,676.712813172,30.568857996,0.0,0.0,249.203635341,299.044362409,135.679356794,129.12239524,6.55696155401
 03/24  20:00:00,578.642171886,30.568857996,0.0,0.0,149.522181205,249.203635341,351.942541033,343.199879424,8.74266160952
 03/24  21:00:00,554.314919687,30.568857996,0.0,0.0,149.522181205,249.203635341,467.939288821,463.574040284,4.36524853673
 03/24  22:00:00,349.356847996,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012128093,0.0,2.19012128093
 03/24  23:00:00,299.992088788,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001857212,0.0,2.19001857212
 03/24  24:00:00,287.769891026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991587295,0.0,2.18991587295
 03/25  01:00:00,237.929162075,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901398509,0.0,2.1901398509
 03/25  02:00:00,237.929162121,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003397668,0.0,2.19003397668
 03/25  03:00:00,239.910432401,1.97249365346,0.0,0.0,24.9203635341,149.522181205,11.6434857416,9.45335735664,2.19012838498
 03/25  04:00:00,251.739567637,1.57799492277,0.0,0.0,24.9203635341,149.522181205,15.3717195173,11.0114517156,4.36026780178
 03/25  05:00:00,276.588008634,1.97249365346,0.0,0.0,24.9203635341,149.522181205,21.9512398869,19.7583842043,2.19285568257
 03/25  06:00:00,429.694690081,30.665436032,0.0,0.0,49.8407270682,199.362908273,813.33002125,808.966786554,4.3632346967
 03/25  07:00:00,449.05391433,30.568857996,0.0,0.0,49.8407270682,199.362908273,2393.02421395,2388.65354949,4.37066445889
 03/25  08:00:00,655.399044687,30.568857996,0.0,0.0,249.203635341,249.203635341,1102.91111166,1096.35427121,6.55684044715
 03/25  09:00:00,617.832655671,30.568857996,0.0,0.0,249.203635341,249.203635341,755.368110205,744.428466613,10.9396435916
 03/25  10:00:00,567.518495587,30.568857996,0.0,0.0,249.203635341,249.203635341,551.225781957,542.476926678,8.74885527889
 03/25  11:00:00,566.982515746,30.568857996,0.0,0.0,249.203635341,249.203635341,474.917254767,466.154264735,8.76299003223
 03/25  12:00:00,566.723309907,30.568857996,0.0,0.0,249.203635341,249.203635341,437.181812688,428.428836802,8.75297588636
