Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  13:00:00,566.46306642,30.568857996,0.0,0.0,249.203635341,249.203635341,370.154352661,361.40457324,8.74977942058
 03/25  14:00:00,316.969761129,30.568857996,0.0,0.0,74.7610906023,174.442544739,276.982929724,268.247305883,8.73562384138
 03/25  15:00:00,316.807501623,30.568857996,0.0,0.0,74.7610906023,174.442544739,220.821707838,216.447303912,4.37440392647
 03/25  16:00:00,365.722657273,30.568857996,0.0,0.0,74.7610906023,174.442544739,266.427402795,259.873037646,6.5543651486
 03/25  17:00:00,327.715694439,30.568857996,0.0,0.0,24.9203635341,149.522181205,356.883727494,352.519963372,4.36376412173
 03/25  18:00:00,296.667909726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193456622,0.0,2.19193456622
 03/25  19:00:00,272.223515068,0.0,0.0,0.0,24.9203635341,149.522181205,4.36352391609,0.0,4.36352391609
 03/25  20:00:00,323.485514177,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158975847,0.0,2.19158975847
 03/25  21:00:00,299.833602889,0.788997461384,0.0,0.0,24.9203635341,149.522181205,6.3037212255,1.9369181166,4.36680310891
 03/25  22:00:00,276.180501365,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.39115068879,5.20103505966,2.19011562912
 03/25  23:00:00,252.1366738,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.1015063651,9.91180995207,2.18969641304
 03/25  24:00:00,239.519719208,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.1138622631,9.75360102226,4.36026124088
 03/26  01:00:00,239.923771562,1.97249365346,0.0,0.0,24.9203635341,149.522181205,19.8141920866,17.6251264662,2.18906562038
 03/26  02:00:00,239.527754,1.57799492277,0.0,0.0,24.9203635341,149.522181205,16.5179485195,16.4979485195,0.02
 03/26  03:00:00,239.938565755,1.97249365346,0.0,0.0,24.9203635341,149.522181205,31.5069582618,29.3176990674,2.18925919447
 03/26  04:00:00,251.759904531,1.57799492277,0.0,0.0,24.9203635341,149.522181205,26.5319346827,24.3428634571,2.18907122556
 03/26  05:00:00,276.625782346,1.97249365346,0.0,0.0,24.9203635341,149.522181205,48.6022666435,44.238413138,4.36385350553
 03/26  06:00:00,325.108069673,1.57799492277,0.0,0.0,24.9203635341,149.522181205,37.979661122,35.7904724887,2.18918863328
 03/26  07:00:00,341.436246867,1.97249365346,0.0,0.0,24.9203635341,149.522181205,63.0206226675,60.8314035692,2.18921909832
 03/26  08:00:00,298.304066066,1.57799492277,0.0,0.0,24.9203635341,149.522181205,47.5524154077,45.3631669108,2.18924849687
 03/26  09:00:00,262.054667062,1.97249365346,0.0,0.0,24.9203635341,149.522181205,64.0038825566,61.8148223731,2.18906018352
 03/26  10:00:00,212.741164682,1.57799492277,0.0,0.0,24.9203635341,149.522181205,38.7636372863,38.7436372863,0.02
 03/26  11:00:00,213.143871991,1.97249365346,0.0,0.0,24.9203635341,149.522181205,48.2531082218,43.8910805929,4.36202762898
 03/26  12:00:00,212.718991961,1.57799492277,0.0,0.0,24.9203635341,149.522181205,23.6022871666,21.4113098789,2.19097728775
 03/26  13:00:00,213.109677915,1.97249365346,0.0,0.0,24.9203635341,149.522181205,21.9470256473,17.5796346142,4.36739103307
 03/26  14:00:00,212.701402141,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.6685403837,8.47750493051,2.1910354532
 03/26  15:00:00,213.093646219,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.73830461788,7.54907036791,2.18923424996
 03/26  16:00:00,261.583266052,1.57799492277,0.0,0.0,24.9203635341,149.522181205,6.25291377098,4.06369069874,2.18922307223
 03/26  17:00:00,298.446303933,1.77524428811,0.0,0.0,24.9203635341,149.522181205,5.6559831766,3.46681239911,2.18917077748
 03/26  18:00:00,298.050227754,1.38074555742,0.0,0.0,24.9203635341,149.522181205,4.47152299924,2.28234999039,2.18917300885
 03/26  19:00:00,274.001998275,1.77524428811,0.0,0.0,24.9203635341,149.522181205,5.7349995912,3.54582435479,2.18917523641
 03/26  20:00:00,325.068876515,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.35429126115,5.16511455453,2.18917670662
 03/26  21:00:00,301.026693508,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.137039609,9.94521345459,2.19182615446
 03/26  22:00:00,276.186535795,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.324245667,10.1350877415,2.18915792557
 03/26  23:00:00,252.14587352,1.97249365346,0.0,0.0,24.9203635341,149.522181205,19.4748598204,17.2856174447,2.18924237569
 03/26  24:00:00,239.527844525,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.5539719739,16.3647543065,2.18921766746
 03/27  01:00:00,289.775959572,1.97249365346,0.0,0.0,24.9203635341,199.362908273,28.3010371456,26.1110543109,2.18998283466
 03/27  02:00:00,289.379099862,1.57799492277,0.0,0.0,24.9203635341,199.362908273,26.5840684051,24.3941987325,2.1898696726
 03/27  03:00:00,289.803428035,1.97249365346,0.0,0.0,24.9203635341,199.362908273,52.1509752722,47.7908488043,4.36012646792
 03/27  04:00:00,301.622915596,1.57799492277,0.0,0.0,24.9203635341,199.362908273,43.4862475176,41.2963880615,2.18985945613
 03/27  05:00:00,351.416336499,1.97249365346,0.0,0.0,49.8407270682,199.362908273,68.6866861764,66.4942211761,2.19246500029
 03/27  06:00:00,430.17078728,30.568857996,0.0,0.0,49.8407270682,199.362908273,1031.11403618,1026.75025925,4.36377692937
 03/27  07:00:00,538.529620068,30.568857996,0.0,0.0,149.522181205,199.362908273,1743.35975301,1734.61158227,8.74817073786
 03/27  08:00:00,1051.39414609,30.568857996,0.0,0.0,448.566543614,448.566543614,796.890988587,781.493946004,15.3970425831
 03/27  09:00:00,1013.81497361,30.568857996,0.0,0.0,448.566543614,448.566543614,331.632094476,314.016031414,17.6160630621
 03/27  10:00:00,964.603377413,30.568857996,0.0,0.0,448.566543614,448.566543614,158.087216952,142.665025369,15.4221915835
 03/27  11:00:00,964.509851018,30.568857996,0.0,0.0,448.566543614,448.566543614,106.607218535,84.5102280786,22.0969904564
 03/27  12:00:00,914.661069961,30.568857996,0.0,0.0,448.566543614,398.725816546,103.686837915,79.279838774,24.4069991407
 03/27  13:00:00,964.80983563,30.9191242478,0.0,0.0,448.566543614,448.566543614,74.9002877414,50.522856799,24.3774309425
 03/27  14:00:00,1077.17268783,31.9501159354,57.2732895118,0.0,448.566543614,448.566543614,50.8025161022,35.4121848968,15.3903312053
 03/27  15:00:00,1144.19836367,32.1207879399,115.849614735,0.0,448.566543614,448.566543614,28.060484846,14.8726690753,13.1878157707
 03/27  16:00:00,1192.77176988,31.4000807418,116.400634515,0.0,448.566543614,448.566543614,26.6375588443,6.77305657071,19.8645022736
 03/27  17:00:00,1079.7442887,30.5981391435,116.893257564,0.0,348.885089477,398.725816546,23.7172408372,12.7564108495,10.9608299876
 03/27  18:00:00,895.780446841,30.568857996,131.962886961,0.0,249.203635341,299.044362409,38.1128570699,27.172511049,10.9403460209
 03/27  19:00:00,782.299978696,30.568857996,55.1733387211,0.0,249.203635341,299.044362409,48.110574907,41.5539173248,6.55665758221
 03/27  20:00:00,578.455961637,30.568857996,0.0,0.0,149.522181205,249.203635341,103.893582778,97.3318960089,6.56168676895
 03/27  21:00:00,554.054520139,30.568857996,0.0,0.0,149.522181205,249.203635341,148.024084654,143.658917727,4.36516692647
 03/27  22:00:00,349.356842185,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001822639,0.0,2.19001822639
 03/27  23:00:00,299.9920831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006839974,0.0,2.19006839974
 03/27  24:00:00,287.769885402,0.0,0.0,0.0,24.9203635341,199.362908273,4.35979616538,0.0,4.35979616538
 03/28  01:00:00,287.769883328,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005012109,0.0,2.19005012109
 03/28  02:00:00,287.769883184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993319068,0.0,2.18993319068
 03/28  03:00:00,287.769883193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976347868,0.0,2.18976347868
 03/28  04:00:00,299.992080843,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900280933,0.0,2.1900280933
 03/28  05:00:00,349.358288495,0.0,0.0,0.0,49.8407270682,199.362908273,4.36515114953,0.0,4.36515114953
 03/28  06:00:00,429.366466435,30.568857996,0.0,0.0,49.8407270682,199.362908273,510.637612694,508.445724218,2.19188847584
 03/28  07:00:00,537.124099749,30.568857996,0.0,0.0,149.522181205,199.362908273,1096.08072103,1087.3319193,8.74880172993
 03/28  08:00:00,1050.69162564,30.568857996,0.0,0.0,448.566543614,448.566543614,583.002913669,567.606359834,15.3965538356
 03/28  09:00:00,1013.66902438,30.568857996,0.0,0.0,448.566543614,448.566543614,321.111165749,303.496263775,17.6149019739
 03/28  10:00:00,964.528689617,30.568857996,0.0,0.0,448.566543614,448.566543614,131.730120654,114.107434952,17.6226857024
 03/28  11:00:00,964.449179644,30.568857996,0.0,0.0,448.566543614,448.566543614,68.1287226218,48.2395376057,19.889185016
 03/28  12:00:00,914.621184891,30.5829367609,0.0,0.0,448.566543614,398.725816546,68.3280910895,43.9259028944,24.4021881951
 03/28  13:00:00,1099.25104295,31.9405817721,72.5164793658,0.0,448.566543614,448.566543614,50.3068081535,25.9310398925,24.3757682609
 03/28  14:00:00,1235.02843581,33.3453608821,201.710977536,0.0,448.566543614,448.566543614,29.8932599751,14.5039136428,15.3893463323
 03/28  15:00:00,1269.0454285,33.5646422649,232.692414491,0.0,448.566543614,448.566543614,15.1533908241,1.96477162964,13.1886191944
 03/28  16:00:00,1328.480216,32.7175463582,243.145520713,0.0,448.566543614,448.566543614,20.1690354995,0.303901257246,19.8651342423
 03/28  17:00:00,1220.41487058,31.893455055,248.179487358,0.0,348.885089477,398.725816546,13.6278062535,0.478972933666,13.1488333198
 03/28  18:00:00,1019.07628869,31.4254088219,246.602843404,0.0,249.203635341,299.044362409,17.6973819157,8.94135296226,8.75602895348
 03/28  19:00:00,981.212944201,30.621256251,235.069079055,0.0,249.203635341,299.044362409,21.267962223,14.7111195436,6.5568426794
 03/28  20:00:00,858.059905877,30.568857996,213.548031506,0.0,149.522181205,249.203635341,35.5279201993,28.9664450169,6.56147518238
 03/28  21:00:00,808.398523409,30.568857996,190.750682161,0.0,149.522181205,249.203635341,55.6927688384,51.327497061,4.36527177744
 03/28  22:00:00,349.35684019,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900705697,0.0,2.1900705697
 03/28  23:00:00,299.992081159,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011663555,0.0,2.19011663555
 03/28  24:00:00,287.769883332,0.0,0.0,0.0,24.9203635341,199.362908273,4.35988145294,0.0,4.35988145294
 03/29  01:00:00,287.76988126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008613525,0.0,2.19008613525
 03/29  02:00:00,287.769881072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996542628,0.0,2.18996542628
 03/29  03:00:00,287.769881063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984462645,0.0,2.18984462645
 03/29  04:00:00,299.992078793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005187826,0.0,2.19005187826
 03/29  05:00:00,349.358285202,0.0,0.0,0.0,49.8407270682,199.362908273,4.3651731004,0.0,4.3651731004
 03/29  06:00:00,429.050019671,30.568857996,0.0,0.0,49.8407270682,199.362908273,219.739430865,217.547536022,2.19189484246
 03/29  07:00:00,536.081419986,30.568857996,0.0,0.0,149.522181205,199.362908273,224.759688539,216.011012628,8.74867591119
 03/29  08:00:00,1050.01429696,30.568857996,0.0,0.0,448.566543614,448.566543614,89.1314218688,73.7344357048,15.3969861639
 03/29  09:00:00,1013.30936016,30.5709654402,0.0,0.0,448.566543614,448.566543614,49.6536024369,32.0378894577,17.6157129792
 03/29  10:00:00,1147.60795233,30.6854269911,120.819384038,0.0,448.566543614,448.566543614,37.610903863,19.9896226302,17.6212812328
 03/29  11:00:00,1234.47631915,30.568857996,203.228359531,0.0,448.566543614,448.566543614,27.6426888143,7.75276898388,19.8899198304
 03/29  12:00:00,1206.01464687,30.7436765757,222.391416733,0.0,448.566543614,398.725816546,26.6603500074,2.25795583034,24.4023941771
 03/29  13:00:00,1268.47042828,32.0094916735,233.309072867,0.0,448.566543614,448.566543614,25.2265026356,0.854480363566,24.3720222721
 03/29  14:00:00,1269.85325792,32.4149599307,234.624725247,0.0,448.566543614,448.566543614,15.5594029361,0.170345683557,15.3890572526
 03/29  15:00:00,1275.68437527,33.9969555072,237.919355039,0.0,448.566543614,448.566543614,13.1864083426,0.0,13.1864083426
 03/29  16:00:00,1336.8990104,34.4096146278,248.997778759,0.0,448.566543614,448.566543614,19.8612882964,0.0,19.8612882964
 03/29  17:00:00,1226.14528426,34.1213605725,251.656190263,0.0,348.885089477,398.725816546,10.9607741674,0.0,10.9607741674
 03/29  18:00:00,1007.91726996,30.8172251208,237.482923707,0.0,249.203635341,299.044362409,10.9429818412,0.00246932356394,10.9405125176
 03/29  19:00:00,962.168556994,30.568857996,219.30895397,0.0,249.203635341,299.044362409,8.89392103433,2.33834660311,6.55557443122
 03/29  20:00:00,847.406078238,30.568857996,205.081392506,0.0,149.522181205,249.203635341,28.2999526134,21.7384069131,6.56154570036
 03/29  21:00:00,726.291275494,30.568857996,110.771930392,0.0,149.522181205,249.203635341,46.667640612,42.3027144135,4.36492619856
 03/29  22:00:00,349.356837905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980980377,0.0,2.18980980377
 03/29  23:00:00,299.992078747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001688736,0.0,2.19001688736
 03/29  24:00:00,287.769881044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989580821,0.0,2.18989580821
 03/30  01:00:00,287.76987907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009781401,0.0,2.19009781401
 03/30  02:00:00,287.769879079,0.0,0.0,0.0,24.9203635341,199.362908273,4.35982211511,0.0,4.35982211511
 03/30  03:00:00,287.769879109,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005140716,0.0,2.19005140716
 03/30  04:00:00,299.992076758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992668229,0.0,2.18992668229
 03/30  05:00:00,349.358281388,0.0,0.0,0.0,49.8407270682,199.362908273,2.19249967856,0.0,2.19249967856
 03/30  06:00:00,429.631607974,31.1947342943,0.0,0.0,49.8407270682,199.362908273,204.485748646,200.122019961,4.36372868509
 03/30  07:00:00,536.053286225,30.568857996,0.0,0.0,149.522181205,199.362908273,217.889188501,209.141410507,8.74777799452
 03/30  08:00:00,1050.03771728,30.568857996,0.0,0.0,448.566543614,448.566543614,122.157153338,106.762453652,15.3946996864
 03/30  09:00:00,1013.35185549,30.568857996,0.0,0.0,448.566543614,448.566543614,100.342484945,84.9284023726,15.4140825725
 03/30  10:00:00,964.452043818,30.568857996,0.0,0.0,448.566543614,448.566543614,90.3945317288,72.7734162161,17.6211155127
 03/30  11:00:00,964.438870399,30.568857996,0.0,0.0,448.566543614,448.566543614,76.1002755891,54.0044820814,22.0957935077
 03/30  12:00:00,914.664905294,30.6429312588,0.0,0.0,448.566543614,398.725816546,64.8852405066,40.4817520797,24.4034884269
 03/30  13:00:00,966.35785676,32.5119530557,0.0,0.0,448.566543614,448.566543614,45.2319544889,23.0758179153,22.1561365736
 03/30  14:00:00,1034.63200126,34.0984819461,8.21101202632,0.0,448.566543614,448.566543614,30.8491208776,15.4614052068,15.3877156708
 03/30  15:00:00,1066.00672586,34.7783332873,37.732649936,0.0,448.566543614,448.566543614,19.6991594611,4.31402793907,15.3851315221
 03/30  16:00:00,1127.47580862,34.4136432087,50.2017037168,0.0,448.566543614,448.566543614,22.7163544611,2.85448608583,19.8618683753
 03/30  17:00:00,1044.30097812,32.7552355676,80.4866538734,0.0,348.885089477,398.725816546,20.5903613143,9.62852764821,10.9618336661
 03/30  18:00:00,839.698293132,32.6945315794,75.5972895906,0.0,249.203635341,299.044362409,31.4607734321,22.7047867342,8.75598669784
 03/30  19:00:00,717.656586945,31.419145524,10.6727893406,0.0,249.203635341,299.044362409,37.8761266118,31.3206756831,6.55545092866
 03/30  20:00:00,578.388430619,30.568857996,0.0,0.0,149.522181205,249.203635341,61.9464192953,53.2043788392,8.74204045606
 03/30  21:00:00,553.977747808,30.568857996,0.0,0.0,149.522181205,249.203635341,100.063615639,97.8711771891,2.19243845008
 03/30  22:00:00,349.356836222,0.0,0.0,0.0,49.8407270682,199.362908273,4.35996879477,0.0,4.35996879477
 03/30  23:00:00,299.992077033,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009070004,0.0,2.19009070004
 03/30  24:00:00,287.769879003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996580136,0.0,2.18996580136
 03/31  01:00:00,287.769876797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983460701,0.0,2.18983460701
 03/31  02:00:00,287.769876734,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003274831,0.0,2.19003274831
 03/31  03:00:00,287.76987672,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899042304,0.0,2.1899042304
 03/31  04:00:00,299.992074653,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010195184,0.0,2.19010195184
 03/31  05:00:00,349.358278349,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487012047,0.0,4.36487012047
 03/31  06:00:00,429.84120596,31.1580380814,0.0,0.0,49.8407270682,199.362908273,506.904888807,504.713096014,2.19179279249
 03/31  07:00:00,536.947374479,30.568857996,0.0,0.0,149.522181205,199.362908273,1122.3150999,1113.56651592,8.74858397308
 03/31  08:00:00,1050.47686174,30.568857996,0.0,0.0,448.566543614,448.566543614,478.775638232,463.37979087,15.3958473623
 03/31  09:00:00,1013.42409619,30.5751659299,0.0,0.0,448.566543614,448.566543614,137.785321835,120.171736989,17.6135848459
 03/31  10:00:00,964.783236127,30.9132771872,0.0,0.0,448.566543614,448.566543614,61.9642730998,44.3431436589,17.6211294409
 03/31  11:00:00,964.613879424,30.7621340938,0.0,0.0,448.566543614,448.566543614,45.5539570467,25.6681435905,19.8858134562
 03/31  12:00:00,915.041304235,31.0282464286,0.0,0.0,448.566543614,398.725816546,47.8548423401,23.4559442179,24.3988981222
 03/31  13:00:00,1043.51706648,33.3337514738,26.6986822829,0.0,448.566543614,448.566543614,37.571283527,13.2001707202,24.3711128068
 03/31  14:00:00,1180.93715243,35.3674512124,148.453703249,0.0,448.566543614,448.566543614,21.0228624717,5.63426122377,15.3886012479
 03/31  15:00:00,1232.20852796,36.0590293357,197.589740039,0.0,448.566543614,448.566543614,13.6670042845,0.482176712388,13.1848275721
 03/31  16:00:00,1287.95297194,35.8657716185,204.236801517,0.0,448.566543614,448.566543614,19.861200011,0.0,19.861200011
 03/31  17:00:00,1177.89735524,33.3765018648,208.943563764,0.0,348.885089477,398.725816546,10.9613406451,0.0,10.9613406451
 03/31  18:00:00,978.780323976,31.6362468473,210.840810047,0.0,249.203635341,299.044362409,9.3323187128,0.57742314826,8.75489556454
 03/31  19:00:00,944.653104473,30.5894571189,203.631780862,0.0,249.203635341,299.044362409,12.2865070734,5.72995413005,6.55655294338
 03/31  20:00:00,712.078972546,30.568857996,73.2176914383,0.0,149.522181205,249.203635341,31.2098070787,22.4676965577,8.74211052108
 03/31  21:00:00,563.639444413,30.568857996,0.000770148686237,0.0,149.522181205,249.203635341,53.2003737025,48.8355556717,4.36481803078
 03/31  22:00:00,349.356833749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990870626,0.0,2.18990870626
 03/31  23:00:00,299.992074659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963738703,0.0,2.18963738703
 03/31  24:00:00,287.769876698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997762589,0.0,2.18997762589
 04/01  01:00:00,237.929147449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984312405,0.0,2.18984312405
 04/01  02:00:00,237.929147492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003647813,0.0,2.19003647813
 04/01  03:00:00,237.929147531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990402456,0.0,2.18990402456
 04/01  04:00:00,250.151345529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965715052,0.0,2.18965715052
 04/01  05:00:00,274.597183821,0.0,0.0,0.0,24.9203635341,149.522181205,4.36498559071,0.0,4.36498559071
 04/01  06:00:00,429.625162216,31.1329974978,0.0,0.0,49.8407270682,199.362908273,233.898049786,229.53473508,4.36331470597
 04/01  07:00:00,436.409684126,30.568857996,0.0,0.0,49.8407270682,199.362908273,235.384638032,231.014577184,4.37006084814
 04/01  08:00:00,651.32801693,30.568857996,0.0,0.0,249.203635341,249.203635341,131.021788876,124.465008504,6.55678037238
 04/01  09:00:00,614.61668357,30.568857996,0.0,0.0,249.203635341,249.203635341,86.2356246927,77.4810912975,8.75453339525
 04/01  10:00:00,565.730145322,30.5946092171,0.0,0.0,249.203635341,249.203635341,63.5660148812,54.8178830684,8.74813181279
 04/01  11:00:00,666.873313023,30.6179504009,68.3650698839,0.0,249.203635341,249.203635341,50.1855852867,39.2374609411,10.9481243456
 04/01  12:00:00,837.104782206,30.6689858722,208.755556086,0.0,249.203635341,249.203635341,39.613931841,30.8616168226,8.75231501843
 04/01  13:00:00,877.599053475,31.7443914071,243.242350458,0.0,249.203635341,249.203635341,33.6364557444,24.8880216592,8.74843408518
 04/01  14:00:00,643.354131661,32.2237894563,255.808550818,0.0,74.7610906023,174.442544739,39.1508338312,32.595394752,6.55543907924
 04/01  15:00:00,655.727332725,32.0093030437,267.235373541,0.0,74.7610906023,174.442544739,19.6197225281,15.2465592709,4.3731632572
 04/01  16:00:00,705.212674227,31.3620635359,268.232324403,0.0,74.7610906023,174.442544739,13.4657688186,6.91199893731,6.55376988127
 04/01  17:00:00,664.26291342,30.5933813082,266.488147771,0.0,24.9203635341,149.522181205,20.7831593518,16.4200363032,4.36312304859
 04/01  18:00:00,296.66788955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179282734,0.0,2.19179282734
 04/01  19:00:00,272.223494449,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315590648,0.0,4.36315590648
 04/01  20:00:00,323.485493967,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180919801,0.0,2.19180919801
 04/01  21:00:00,299.042060453,0.0,0.0,0.0,24.9203635341,149.522181205,4.36664219209,0.0,4.36664219209
 04/01  22:00:00,274.595741002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996741787,0.0,2.18996741787
 04/01  23:00:00,250.151345537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983463483,0.0,2.18983463483
 04/01  24:00:00,237.929147693,0.0,0.0,0.0,24.9203635341,149.522181205,4.35992217894,0.0,4.35992217894
 04/02  01:00:00,237.928664696,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  02:00:00,237.928664684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917246311,0.0,2.18917246311
 04/02  03:00:00,237.928664729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901407359,0.0,2.18901407359
 04/02  04:00:00,250.150862593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912209513,0.0,2.18912209513
 04/02  05:00:00,274.596700354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357825787,0.0,4.36357825787
 04/02  06:00:00,323.484049374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915092939,0.0,2.18915092939
 04/02  07:00:00,330.841111555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899202967,0.0,2.18899202967
 04/02  08:00:00,296.66644488,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  09:00:00,259.999851483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909965985,0.0,2.18909965985
 04/02  10:00:00,211.111060398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894064127,0.0,2.18894064127
 04/02  11:00:00,211.112021801,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163022786,0.0,4.36163022786
 04/02  12:00:00,211.112021508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085246181,0.0,2.19085246181
 04/02  13:00:00,211.113463494,0.0,0.0,0.0,24.9203635341,149.522181205,4.36659630158,0.0,4.36659630158
 04/02  14:00:00,211.112021139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081832628,0.0,2.19081832628
 04/02  15:00:00,211.111060426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897285313,0.0,2.18897285313
 04/02  16:00:00,259.999851609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908038291,0.0,2.18908038291
 04/02  17:00:00,296.666445059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918761343,0.0,2.18918761343
 04/02  18:00:00,296.666444966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902856488,0.0,2.18902856488
 04/02  19:00:00,272.222049343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913596391,0.0,2.18913596391
 04/02  20:00:00,323.48404927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897688149,0.0,2.18897688149
 04/02  21:00:00,299.041095328,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145492121,0.0,2.19145492121
 04/02  22:00:00,274.595258165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916606641,0.0,2.18916606641
 04/02  23:00:00,250.15086255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900699964,0.0,2.18900699964
 04/02  24:00:00,237.92866474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911442485,0.0,2.18911442485
 04/03  01:00:00,287.769870046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006241531,0.0,2.19006241531
 04/03  02:00:00,287.769869926,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899219857,0.0,2.1899219857
 04/03  03:00:00,287.769870011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978142386,0.0,2.18978142386
 04/03  04:00:00,299.992067793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996491898,0.0,2.18996491898
 04/03  05:00:00,349.358267657,0.0,0.0,0.0,49.8407270682,199.362908273,4.36501486828,0.0,4.36501486828
 04/03  06:00:00,429.433290486,30.751804675,0.0,0.0,49.8407270682,199.362908273,470.609957906,468.418356848,2.19160105819
 04/03  07:00:00,527.662788448,30.568857996,0.0,0.0,149.522181205,199.362908273,392.20216983,383.45484255,8.74732727997
 04/03  08:00:00,1050.13899152,30.568857996,0.0,0.0,448.566543614,448.566543614,239.17386302,223.782683265,15.3911797553
 04/03  09:00:00,1013.44324544,30.568857996,0.0,0.0,448.566543614,448.566543614,209.534632775,191.923212067,17.6114207088
 04/03  10:00:00,964.520839749,30.568857996,0.0,0.0,448.566543614,448.566543614,170.206442752,154.788780384,15.4176623672
 04/03  11:00:00,964.491707645,30.568857996,0.0,0.0,448.566543614,448.566543614,139.882127099,117.790066073,22.0920610259
 04/03  12:00:00,914.644901504,30.568857996,0.0,0.0,448.566543614,398.725816546,130.352117149,105.955756073,24.3963610765
 04/03  13:00:00,964.466001057,30.568857996,0.0,0.0,448.566543614,448.566543614,107.223827996,85.0695322371,22.1542957584
 04/03  14:00:00,964.451718693,30.568857996,0.0,0.0,448.566543614,448.566543614,95.3671254346,79.9810304327,15.386095002
 04/03  15:00:00,964.463602056,30.568857996,0.0,0.0,448.566543614,448.566543614,109.751432183,95.3336671392,14.4177650437
 04/03  16:00:00,1013.35532478,30.568857996,0.0,0.0,448.566543614,448.566543614,111.689045765,93.0676257828,18.6214199822
 04/03  17:00:00,900.490736341,30.568857996,0.0,0.0,348.885089477,398.725816546,104.11760196,93.1580020915,10.9595998687
 04/03  18:00:00,701.193550026,30.568857996,0.0,0.0,249.203635341,299.044362409,188.325976936,177.387591221,10.9383857151
 04/03  19:00:00,676.763070614,30.568857996,0.0,0.0,249.203635341,299.044362409,206.265189931,199.710554086,6.55463584485
 04/03  20:00:00,578.530684129,30.568857996,0.0,0.0,149.522181205,249.203635341,241.473368257,234.913052804,6.56031545312
 04/03  21:00:00,554.096288324,30.568857996,0.0,0.0,149.522181205,249.203635341,259.221467835,254.856751732,4.36471610289
 04/03  22:00:00,349.356826844,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978357442,0.0,2.18978357442
 04/03  23:00:00,299.992067693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996675117,0.0,2.18996675117
 04/03  24:00:00,287.769869942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982588082,0.0,2.18982588082
 04/04  01:00:00,287.76986768,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000303121,0.0,2.19000303121
 04/04  02:00:00,287.769867729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985852474,0.0,2.18985852474
 04/04  03:00:00,287.769867896,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003696872,0.0,2.19003696872
 04/04  04:00:00,299.992065726,0.0,0.0,0.0,24.9203635341,199.362908273,4.35963975876,0.0,4.35963975876
 04/04  05:00:00,349.358263316,0.0,0.0,0.0,49.8407270682,199.362908273,2.19243547007,0.0,2.19243547007
 04/04  06:00:00,433.106446925,30.6800693453,0.00108486866524,0.0,49.8407270682,199.362908273,385.185517871,380.822084057,4.36343381443
 04/04  07:00:00,527.583416336,30.568857996,0.0,0.0,149.522181205,199.362908273,347.206668637,338.459809204,8.7468594338
 04/04  08:00:00,1050.06849836,30.568857996,0.0,0.0,448.566543614,448.566543614,175.835552524,162.640304602,13.1952479224
 04/04  09:00:00,1013.37363134,30.568857996,0.0,0.0,448.566543614,448.566543614,143.00003857,125.389727096,17.6103114742
 04/04  10:00:00,964.456415125,30.568857996,0.0,0.0,448.566543614,448.566543614,106.354670885,88.7365605561,17.6181103294
 04/04  11:00:00,964.422204277,30.568857996,0.0,0.0,448.566543614,448.566543614,59.8936422121,40.0134797172,19.8801624949
 04/04  12:00:00,1092.8640267,30.568857996,116.768991945,0.0,448.566543614,398.725816546,57.6301640985,33.2346277693,24.3955363291
 04/04  13:00:00,1157.14732234,30.568857996,129.318484577,0.0,448.566543614,448.566543614,43.2564703503,21.1064946206,22.1499757297
 04/04  14:00:00,1212.6307269,30.568857996,184.856846782,0.0,448.566543614,448.566543614,36.2196833812,20.8360977287,15.3835856525
 04/04  15:00:00,1257.24223484,31.0243372982,228.322530276,0.0,448.566543614,448.566543614,17.9502498298,2.56938167515,15.3808681547
 04/04  16:00:00,1305.29242987,31.0058512974,227.233770181,0.0,448.566543614,448.566543614,18.1446074265,0.493296851748,17.6513105747
 04/04  17:00:00,1185.20661101,30.5760056254,220.607935843,0.0,348.885089477,398.725816546,13.1472327228,2.18768947178,10.959543251
 04/04  18:00:00,914.564083412,30.568857996,151.007553448,0.0,249.203635341,299.044362409,33.1832893478,22.2446284883,10.9386608595
 04/04  19:00:00,796.931702306,30.568857996,59.9710722233,0.0,249.203635341,299.044362409,52.2458818339,45.6908581696,6.55502366426
 04/04  20:00:00,626.225749103,30.568857996,8.68751567482,0.0,149.522181205,249.203635341,93.9814455417,87.4208021737,6.56064336803
 04/04  21:00:00,563.674816416,30.568857996,0.000299289354932,0.0,149.522181205,249.203635341,121.005044294,116.640093155,4.36495113875
 04/04  22:00:00,349.356824538,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990090242,0.0,2.18990090242
 04/04  23:00:00,299.992065518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975590703,0.0,2.18975590703
 04/04  24:00:00,287.769867674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993419061,0.0,2.18993419061
 04/05  01:00:00,287.769865405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978393276,0.0,2.18978393276
 04/05  02:00:00,287.769865465,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899577057,0.0,2.1899577057
 04/05  03:00:00,287.769865578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980892847,0.0,2.18980892847
 04/05  04:00:00,299.992063363,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981582052,0.0,4.35981582052
 04/05  05:00:00,349.358259542,0.0,0.0,0.0,49.8407270682,199.362908273,2.19250917553,0.0,2.19250917553
 04/05  06:00:00,429.419499204,30.8768532424,0.0,0.0,49.8407270682,199.362908273,387.864960055,383.50138955,4.36357050537
 04/05  07:00:00,527.584910818,30.568857996,0.0,0.0,149.522181205,199.362908273,356.929821778,348.182862585,8.74695919304
 04/05  08:00:00,1050.03907867,30.568857996,0.0,0.0,448.566543614,448.566543614,140.766454059,127.571451811,13.1950022481
 04/05  09:00:00,1013.33267109,30.568857996,0.0,0.0,448.566543614,448.566543614,91.8644723326,74.2544171906,17.610055142
 04/05  10:00:00,964.424993254,30.568857996,0.0,0.0,448.566543614,448.566543614,66.7724499033,49.1560480013,17.616401902
 04/05  11:00:00,964.418293878,30.568857996,0.0,0.0,448.566543614,448.566543614,55.3683969507,35.489957359,19.8784395917
 04/05  12:00:00,979.637822946,30.7215953953,43.079550318,0.0,448.566543614,398.725816546,53.0644748925,28.6717528474,24.3927220451
 04/05  13:00:00,1207.69057027,32.1401728587,180.533541775,0.0,448.566543614,448.566543614,35.4151616506,13.2685494126,22.146612238
 04/05  14:00:00,1252.69708439,33.0045483128,220.494316381,0.0,448.566543614,448.566543614,19.9310919712,4.54759241066,15.3834995606
 04/05  15:00:00,1259.86051039,33.5356799362,226.212347918,0.0,448.566543614,448.566543614,13.8156454259,0.22373499643,13.5919104295
 04/05  16:00:00,1305.89827975,33.4948111416,224.033428163,0.0,448.566543614,448.566543614,19.4485949957,0.0,19.4485949957
 04/05  17:00:00,1166.43115697,31.1372485127,201.652964854,0.0,348.885089477,398.725816546,10.9583304053,0.0,10.9583304053
 04/05  18:00:00,847.720092782,30.568857996,85.6851651629,0.0,249.203635341,299.044362409,11.53321491,2.77904567373,8.75416923629
 04/05  19:00:00,699.100877686,30.568857996,2.98072696845,0.0,249.203635341,299.044362409,26.2775810357,17.5440918509,8.7334891848
 04/05  20:00:00,569.8438411,30.568857996,0.0,0.0,149.522181205,249.203635341,65.5404499173,58.9795615182,6.56088839903
 04/05  21:00:00,553.985452186,30.568857996,0.0,0.0,149.522181205,249.203635341,124.600923082,120.236308596,4.36461448575
 04/05  22:00:00,349.356822363,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980869915,0.0,2.18980869915
 04/05  23:00:00,299.992063213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998180171,0.0,2.18998180171
 04/05  24:00:00,287.769865344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983267728,0.0,2.18983267728
 04/06  01:00:00,287.769862984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999890357,0.0,2.18999890357
 04/06  02:00:00,287.769862942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984602641,0.0,2.18984602641
 04/06  03:00:00,287.769863062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001436194,0.0,2.19001436194
 04/06  04:00:00,299.992060843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986129744,0.0,2.18986129744
 04/06  05:00:00,349.358256218,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487123261,0.0,4.36487123261
 04/06  06:00:00,429.692301741,31.0479939611,0.0,0.0,49.8407270682,199.362908273,515.738498486,513.546735672,2.19176281355
 04/06  07:00:00,528.013009106,30.568857996,0.0,0.0,149.522181205,199.362908273,849.10441772,840.356943262,8.74747445818
 04/06  08:00:00,1050.26271602,30.568857996,0.0,0.0,448.566543614,448.566543614,368.548172963,353.155816928,15.3923560351
 04/06  09:00:00,1013.53642219,30.7031057673,0.0,0.0,448.566543614,448.566543614,154.075175934,136.466960526,17.6082154076
 04/06  10:00:00,965.283093618,31.4082637671,0.0,0.0,448.566543614,448.566543614,76.5387765578,61.1241456309,15.4146309269
 04/06  11:00:00,964.880249044,31.0251402614,0.0,0.0,448.566543614,448.566543614,55.733484442,35.8538295742,19.8796548677
 04/06  12:00:00,914.588702983,30.5731405114,0.0,0.0,448.566543614,398.725816546,56.4617758397,32.0720262316,24.3897496081
 04/06  13:00:00,1060.41777744,31.2177861302,35.5994321071,0.0,448.566543614,448.566543614,42.5366813107,18.1742958314,24.3623854793
 04/06  14:00:00,1108.97491823,32.1174209148,81.5432910883,0.0,448.566543614,448.566543614,26.9176807038,11.5322748046,15.3854058993
 04/06  15:00:00,1110.97679165,33.2950081342,82.434128572,0.0,448.566543614,448.566543614,14.5944455448,1.41234541498,13.1821001298
 04/06  16:00:00,1182.91783901,33.4972566314,104.554719805,0.0,448.566543614,448.566543614,19.8557817811,0.0,19.8557817811
 04/06  17:00:00,1123.4854151,31.6648332938,158.490291705,0.0,348.885089477,398.725816546,10.9596185251,0.0,10.9596185251
 04/06  18:00:00,926.922879774,31.0013536186,162.168656771,0.0,249.203635341,299.044362409,9.79372729485,1.03973986008,8.75398743476
 04/06  19:00:00,844.654674231,30.5815578586,106.120111842,0.0,249.203635341,299.044362409,14.945214499,8.38903208185,6.55618241718
 04/06  20:00:00,596.835369172,30.568857996,7.33450478635,0.0,149.522181205,249.203635341,39.2120482187,32.6513875184,6.56066070037
 04/06  21:00:00,553.961859139,30.568857996,0.0,0.0,149.522181205,249.203635341,80.1747966455,75.8101128488,4.36468379663
 04/06  22:00:00,349.356819858,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994050341,0.0,2.18994050341
 04/06  23:00:00,299.992060819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978715061,0.0,2.18978715061
 04/06  24:00:00,287.769863101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995520887,0.0,2.18995520887
 04/07  01:00:00,287.769860746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979718856,0.0,2.18979718856
 04/07  02:00:00,287.769860739,0.0,0.0,0.0,24.9203635341,199.362908273,4.35976423723,0.0,4.35976423723
 04/07  03:00:00,287.769860766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996674783,0.0,2.18996674783
 04/07  04:00:00,299.992058447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980937615,0.0,2.18980937615
 04/07  05:00:00,349.358251975,0.0,0.0,0.0,49.8407270682,199.362908273,2.19228811254,0.0,2.19228811254
 04/07  06:00:00,429.919592619,31.4062084062,0.0,0.0,49.8407270682,199.362908273,304.726601594,300.363289345,4.36331224949
 04/07  07:00:00,536.081795183,30.568857996,0.000614964409519,0.0,149.522181205,199.362908273,309.496807282,300.750276577,8.74653070494
 04/07  08:00:00,1050.02912682,30.568857996,0.0,0.0,448.566543614,448.566543614,117.808838409,102.417036579,15.39180183
 04/07  09:00:00,1013.35353127,30.6017869512,0.0,0.0,448.566543614,448.566543614,67.9162502712,52.5101316044,15.4061186669
 04/07  10:00:00,964.980424495,31.1290758396,0.0,0.0,448.566543614,448.566543614,56.2032809873,38.5895587784,17.6137222089
 04/07  11:00:00,964.744619654,30.9006466943,0.0,0.0,448.566543614,448.566543614,45.4478291451,25.5717365509,19.8760925942
 04/07  12:00:00,1022.83578503,30.7036752615,66.0263874213,0.0,448.566543614,398.725816546,46.3403799921,21.9522938909,24.3880861012
 04/07  13:00:00,1205.28750485,32.4868035663,175.458530521,0.0,448.566543614,448.566543614,32.9870402885,10.8389656686,22.1480746199
 04/07  14:00:00,1250.36319004,34.1204555708,216.420568736,0.0,448.566543614,448.566543614,18.4631856332,3.07909376169,15.3840918716
 04/07  15:00:00,1262.71744473,35.3571795572,226.213670158,0.0,448.566543614,448.566543614,13.3712827926,0.18896856008,13.1823142325
 04/07  16:00:00,1313.35659923,35.5995344182,227.717147487,0.0,448.566543614,448.566543614,19.8537797154,0.0,19.8537797154
 04/07  17:00:00,1197.33734341,31.9884791569,227.615757825,0.0,348.885089477,398.725816546,10.9580492841,0.0,10.9580492841
 04/07  18:00:00,999.371273586,30.8990515184,229.70088656,0.0,249.203635341,299.044362409,8.75454035681,0.0,8.75454035681
 04/07  19:00:00,973.079360387,30.568857996,228.757001761,0.0,249.203635341,299.044362409,6.74431175996,0.189516654296,6.55479510566
 04/07  20:00:00,857.003187908,30.568857996,221.75319151,0.0,149.522181205,249.203635341,21.7076523959,12.9670717738,8.74058062216
 04/07  21:00:00,736.631345407,30.568857996,121.112069604,0.0,149.522181205,249.203635341,41.4786540363,39.2861838206,2.19247021571
 04/07  22:00:00,349.35681766,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989213622,0.0,2.18989213622
 04/07  23:00:00,299.992058598,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897335372,0.0,2.1897335372
 04/07  24:00:00,287.76986078,0.0,0.0,0.0,24.9203635341,199.362908273,4.35963554786,0.0,4.35963554786
 04/08  01:00:00,237.929131228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989348907,0.0,2.18989348907
 04/08  02:00:00,237.929131202,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897319799,0.0,2.1897319799
 04/08  03:00:00,237.929131082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989020958,0.0,2.18989020958
 04/08  04:00:00,250.1513289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972851789,0.0,2.18972851789
 04/08  05:00:00,274.597157715,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473912488,0.0,4.36473912488
 04/08  06:00:00,429.871412639,31.4388330702,0.0,0.0,49.8407270682,199.362908273,223.545852622,221.354468802,2.19138382024
 04/08  07:00:00,427.919185233,30.568857996,0.0,0.0,49.8407270682,199.362908273,350.473251585,346.103564906,4.3696866795
 04/08  08:00:00,651.644340492,30.568857996,0.0,0.0,249.203635341,249.203635341,520.071491934,513.516456455,6.55503547893
 04/08  09:00:00,615.156408531,30.568857996,0.0,0.0,249.203635341,249.203635341,673.754492525,665.000799595,8.7536929299
 04/08  10:00:00,566.343767385,30.568857996,0.0,0.0,249.203635341,249.203635341,679.438783409,670.691804243,8.74697916587
 04/08  11:00:00,566.344601122,30.568857996,0.0,0.0,249.203635341,249.203635341,616.720642095,605.775755799,10.9448862961
 04/08  12:00:00,566.345306056,30.568857996,0.0,0.0,249.203635341,249.203635341,566.977132148,558.226176803,8.75095534542
 04/08  13:00:00,566.160334502,30.568857996,0.0,0.0,249.203635341,249.203635341,400.09948547,391.352885936,8.74659953392
 04/08  14:00:00,316.915417225,30.568857996,0.0,0.0,74.7610906023,174.442544739,377.393107504,370.839179654,6.55392784974
 04/08  15:00:00,316.881519913,30.568857996,0.0,0.0,74.7610906023,174.442544739,362.494292163,358.120668017,4.37362414615
 04/08  16:00:00,365.810397504,30.568857996,0.0,0.0,74.7610906023,174.442544739,413.793835316,407.242065925,6.5517693913
 04/08  17:00:00,327.811563934,30.568857996,0.0,0.0,24.9203635341,149.522181205,505.892214995,501.529454243,4.36276075203
 04/08  18:00:00,296.667866754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133960734,0.0,2.19133960734
 04/08  19:00:00,272.223471347,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131251145,0.0,2.19131251145
 04/08  20:00:00,314.941804569,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341199734,0.0,4.36341199734
 04/08  21:00:00,299.042031213,0.0,0.0,0.0,24.9203635341,149.522181205,4.36604500083,0.0,4.36604500083
 04/08  22:00:00,274.992055217,0.394498730692,0.0,0.0,24.9203635341,149.522181205,3.80068746928,1.61090759858,2.18977987071
 04/08  23:00:00,252.133068363,1.97249365346,0.0,0.0,24.9203635341,149.522181205,10.3320177574,8.14207858525,2.18993917216
 04/08  24:00:00,239.516696213,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.638776177,8.4490003771,2.18977579992
 04/09  01:00:00,239.914495558,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.0089569067,11.8198773989,2.18907950782
 04/09  02:00:00,239.520523277,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.5126296342,12.3236067967,2.18902283758
 04/09  03:00:00,239.91869265,1.97249365346,0.0,0.0,24.9203635341,149.522181205,17.8198084354,15.6307107192,2.18909771618
 04/09  04:00:00,251.747278292,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.6562055721,16.4670843502,2.18912122193
 04/09  05:00:00,276.591081578,1.97249365346,0.0,0.0,24.9203635341,149.522181205,21.8152947025,19.6236352311,2.19165947137
 04/09  06:00:00,325.086656421,1.57799492277,0.0,0.0,24.9203635341,149.522181205,24.283390155,22.0943576121,2.18903254287
 04/09  07:00:00,324.296362237,1.97249365346,0.0,0.0,24.9203635341,149.522181205,25.9388803931,23.7497723321,2.18910806105
 04/09  08:00:00,298.271901995,1.57799492277,0.0,0.0,24.9203635341,149.522181205,26.878526232,24.6896063103,2.18891992172
 04/09  09:00:00,261.995082433,1.97249365346,0.0,0.0,24.9203635341,149.522181205,22.6202698169,20.4315627695,2.18870704746
 04/09  10:00:00,212.708253032,1.57799492277,0.0,0.0,24.9203635341,149.522181205,19.4250064796,17.2359366261,2.1890698535
 04/09  11:00:00,213.097219954,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.6059103359,11.4151053139,2.19080502194
 04/09  12:00:00,212.699818913,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.0077080709,8.81716316354,2.19054490737
 04/09  13:00:00,213.093457489,1.97249365346,0.0,0.0,24.9203635341,149.522181205,11.1354364535,6.7686982425,4.36673821102
 04/09  14:00:00,212.696074671,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.66286169858,5.47207487625,2.19078682233
 04/09  15:00:00,213.08937043,1.97249365346,0.0,0.0,24.9203635341,149.522181205,7.44494430668,5.25588411065,2.18906019603
 04/09  16:00:00,261.581287529,1.57799492277,0.0,0.0,24.9203635341,149.522181205,5.30674206859,3.11769386458,2.18904820401
 04/09  17:00:00,298.642842298,1.97249365346,0.0,0.0,24.9203635341,149.522181205,5.72742659982,3.53832133864,2.18910526118
 04/09  18:00:00,298.248681026,1.57799492277,0.0,0.0,24.9203635341,149.522181205,6.03604428954,3.84702262868,2.18902166087
 04/09  19:00:00,274.201400688,1.97249365346,0.0,0.0,24.9203635341,149.522181205,8.41041599194,6.22132014146,2.18909585048
 04/09  20:00:00,316.527359824,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.3491138201,8.1600081241,2.18910569597
 04/09  21:00:00,301.025795191,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.3116201487,11.1199436026,2.19167654613
 04/09  22:00:00,276.184803806,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.7310853524,10.542055869,2.18902948335
 04/09  23:00:00,252.138995176,1.97249365346,0.0,0.0,24.9203635341,149.522181205,16.4997416404,14.3106369455,2.18910469485
 04/09  24:00:00,239.521141607,1.57799492277,0.0,0.0,24.9203635341,149.522181205,15.4851193191,13.2962028234,2.18891649569
 04/10  01:00:00,289.759073142,1.97249365346,0.0,0.0,24.9203635341,199.362908273,17.583373896,15.3934564123,2.18991748365
 04/10  02:00:00,289.362350325,1.57799492277,0.0,0.0,24.9203635341,199.362908273,15.5797720189,13.3898674223,2.18990459663
 04/10  03:00:00,289.760815615,1.97249365346,0.0,0.0,24.9203635341,199.362908273,19.3000833119,17.1101565922,2.18992671969
 04/10  04:00:00,301.585909618,1.57799492277,0.0,0.0,24.9203635341,199.362908273,16.9375180443,14.7476362494,2.18988179498
 04/10  05:00:00,351.35019259,1.97249365346,0.0,0.0,49.8407270682,199.362908273,22.5178771102,18.1532338268,4.36464328343
 04/10  06:00:00,429.598223535,30.568857996,0.0,0.0,49.8407270682,199.362908273,719.438013505,717.246412251,2.19160125473
 04/10  07:00:00,519.295462124,30.568857996,0.0,0.0,149.522181205,199.362908273,517.577317752,508.830943684,8.74637406867
 04/10  08:00:00,1050.23591743,30.568857996,0.0,0.0,448.566543614,448.566543614,317.025072819,301.63616498,15.3889078392
 04/10  09:00:00,1013.51639557,30.568857996,0.0,0.0,448.566543614,448.566543614,270.410591675,255.00566245,15.4049292248
 04/10  10:00:00,964.60926272,30.568857996,0.0,0.0,448.566543614,448.566543614,259.278365824,241.664292613,17.6140732111
 04/10  11:00:00,964.595478272,30.568857996,0.0,0.0,448.566543614,448.566543614,246.939105013,227.064490893,19.8746141204
 04/10  12:00:00,914.783055692,30.568857996,0.0,0.0,448.566543614,398.725816546,281.957727734,257.574011624,24.3837161099
 04/10  13:00:00,964.58956702,30.568857996,0.0,0.0,448.566543614,448.566543614,245.347940612,223.205490934,22.142449678
 04/10  14:00:00,964.576741975,30.568857996,0.0,0.0,448.566543614,448.566543614,236.436749108,221.054348695,15.3824004134
 04/10  15:00:00,964.603367854,30.568857996,0.0,0.0,448.566543614,448.566543614,266.032590876,252.854080456,13.1785104203
 04/10  16:00:00,1013.5671847,30.568857996,0.0,0.0,448.566543614,448.566543614,349.65945807,330.189610518,19.4698475518
 04/10  17:00:00,900.838815832,30.568857996,0.0,0.0,348.885089477,398.725816546,483.016149567,471.68063206,11.3355175061
 04/10  18:00:00,701.530405274,30.568857996,0.0,0.0,249.203635341,299.044362409,523.624412976,514.871355122,8.75305785368
 04/10  19:00:00,677.133128121,30.568857996,0.0,0.0,249.203635341,299.044362409,560.82712139,554.272605112,6.55451627791
 04/10  20:00:00,570.452605232,30.568857996,0.0,0.0,149.522181205,249.203635341,662.765481282,656.205722383,6.55975889875
 04/10  21:00:00,554.677457181,30.568857996,0.0,0.0,149.522181205,249.203635341,752.997983985,748.633492983,4.36449100189
 04/10  22:00:00,349.356810002,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967443142,0.0,2.18967443142
 04/10  23:00:00,299.992050806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982181472,0.0,2.18982181472
 04/10  24:00:00,288.166223842,0.394498730692,0.0,0.0,24.9203635341,199.362908273,3.91680657218,1.72683772494,2.18996884724
 04/11  01:00:00,289.752559007,1.97249365346,0.0,0.0,24.9203635341,199.362908273,11.626258906,9.4363385206,2.18992038543
 04/11  02:00:00,289.359001145,1.57799492277,0.0,0.0,24.9203635341,199.362908273,12.5197521561,10.3298179851,2.18993417099
 04/11  03:00:00,289.758312711,1.97249365346,0.0,0.0,24.9203635341,199.362908273,17.0155276453,14.8257682166,2.18975942873
 04/11  04:00:00,301.589138605,1.57799492277,0.0,0.0,24.9203635341,199.362908273,19.9601182341,17.7703538954,2.18976433871
 04/11  05:00:00,351.354175736,1.97249365346,0.0,0.0,49.8407270682,199.362908273,26.2229108279,21.8581102966,4.36480053132
 04/11  06:00:00,429.862897731,30.568857996,0.0,0.0,49.8407270682,199.362908273,937.947933157,935.756445725,2.19148743261
 04/11  07:00:00,521.362734715,30.568857996,0.0,0.0,149.522181205,199.362908273,1813.82230442,1805.07595597,8.74634844501
