Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  08:00:00,1051.93703652,30.568857996,0.0,0.0,448.566543614,448.566543614,993.69370473,978.306132198,15.3875725319
 04/11  09:00:00,1014.58375029,30.568857996,0.0,0.0,448.566543614,448.566543614,659.627099997,644.221052203,15.4060477936
 04/11  10:00:00,965.475398148,30.568857996,0.0,0.0,448.566543614,448.566543614,592.040713181,574.430342222,17.6103709592
 04/11  11:00:00,965.122183441,30.568857996,0.0,0.0,448.566543614,448.566543614,421.76284613,401.887814042,19.8750320876
 04/11  12:00:00,915.009768967,30.568857996,0.0,0.0,448.566543614,398.725816546,302.795936435,278.412694223,24.383242212
 04/11  13:00:00,964.64213448,30.568857996,0.0,0.0,448.566543614,448.566543614,189.873587669,167.732067441,22.1415202272
 04/11  14:00:00,964.635209702,30.568857996,0.0,0.0,448.566543614,448.566543614,198.630726563,183.2489231,15.3818034635
 04/11  15:00:00,964.681629317,30.568857996,0.0,0.0,448.566543614,448.566543614,243.313065418,230.135260235,13.1778051834
 04/11  16:00:00,1013.59851785,30.568857996,0.0,0.0,448.566543614,448.566543614,273.582285795,255.936012423,17.646273372
 04/11  17:00:00,900.753617612,30.568857996,0.0,0.0,348.885089477,398.725816546,292.530362218,279.385997359,13.144364859
 04/11  18:00:00,701.526234954,30.568857996,0.0,0.0,249.203635341,299.044362409,412.593405397,403.841066,8.75233939721
 04/11  19:00:00,677.264509812,30.568857996,0.0,0.0,249.203635341,299.044362409,567.554639789,561.000665532,6.55397425689
 04/11  20:00:00,570.737639653,30.568857996,0.0,0.0,149.522181205,249.203635341,766.15492281,759.594766452,6.56015635865
 04/11  21:00:00,555.194706373,30.568857996,0.0,0.0,149.522181205,249.203635341,941.253404248,936.888806443,4.36459780481
 04/11  22:00:00,349.356807482,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980185054,0.0,2.18980185054
 04/11  23:00:00,299.992048442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994357735,0.0,2.18994357735
 04/11  24:00:00,288.959286353,1.18349619208,0.0,0.0,24.9203635341,199.362908273,6.13983225908,3.94987212049,2.1899601386
 04/12  01:00:00,289.359179922,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.76264601946,7.57274297765,2.18990304181
 04/12  02:00:00,289.759246653,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.5525510889,11.3626357867,2.1899153022
 04/12  03:00:00,289.368385158,1.57799492277,0.0,0.0,24.9203635341,199.362908273,16.0876385381,13.8977776854,2.18986085266
 04/12  04:00:00,301.989750717,1.97249365346,0.0,0.0,24.9203635341,199.362908273,19.3514245084,17.1617430055,2.18968150292
 04/12  05:00:00,350.971369124,1.57799492277,0.0,0.0,49.8407270682,199.362908273,28.4036640311,24.038744123,4.36491990811
 04/12  06:00:00,429.993196567,30.568857996,0.0,0.0,49.8407270682,199.362908273,821.09426564,818.902803788,2.19146185285
 04/12  07:00:00,522.832721459,30.568857996,0.0,0.0,149.522181205,199.362908273,1986.83603906,1978.08972306,8.74631600318
 04/12  08:00:00,1053.40425854,30.568857996,0.0,0.0,448.566543614,448.566543614,1082.3667885,1066.97902887,15.3877596386
 04/12  09:00:00,1015.49820018,30.568857996,0.0,0.0,448.566543614,448.566543614,728.035081403,712.631375869,15.4037055343
 04/12  10:00:00,965.710225514,30.568857996,0.0,0.0,448.566543614,448.566543614,551.59139674,533.980120593,17.6112761471
 04/12  11:00:00,965.340910193,30.568857996,0.0,0.0,448.566543614,448.566543614,471.572272675,451.702019396,19.8702532788
 04/12  12:00:00,915.160613996,30.568857996,0.0,0.0,448.566543614,398.725816546,354.443668148,332.277701866,22.1659662826
 04/12  13:00:00,964.704446116,30.568857996,0.0,0.0,448.566543614,448.566543614,219.729736296,195.377207658,24.3525286379
 04/12  14:00:00,964.55721114,30.568857996,0.0,0.0,448.566543614,448.566543614,132.073796614,118.889162232,13.1846343819
 04/12  15:00:00,964.507093064,30.568857996,0.0,0.0,448.566543614,448.566543614,105.018409081,89.6431223916,15.3752866891
 04/12  16:00:00,1013.35257735,30.568857996,0.0,0.0,448.566543614,448.566543614,73.9123904783,56.2664065579,17.6459839204
 04/12  17:00:00,900.495461925,30.568857996,0.0,0.0,348.885089477,398.725816546,74.3290997738,63.3720849732,10.9570148007
 04/12  18:00:00,701.180866437,30.568857996,0.0,0.0,249.203635341,299.044362409,115.690989751,106.939507969,8.75148178252
 04/12  19:00:00,676.755419893,30.568857996,0.0,0.0,249.203635341,299.044362409,136.892419823,130.337993589,6.55442623425
 04/12  20:00:00,570.06015874,30.568857996,0.0,0.0,149.522181205,249.203635341,242.207237375,233.468621064,8.73861631092
 04/12  21:00:00,554.445707609,30.568857996,0.0,0.0,149.522181205,249.203635341,514.466103799,512.273673429,2.19243037033
 04/12  22:00:00,349.356804971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986746528,0.0,2.18986746528
 04/12  23:00:00,299.992045886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968661833,0.0,2.18968661833
 04/12  24:00:00,287.769848114,0.0,0.0,0.0,24.9203635341,199.362908273,4.35946677787,0.0,4.35946677787
 04/13  01:00:00,287.769845448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977130235,0.0,2.18977130235
 04/13  02:00:00,287.769845464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990275998,0.0,2.18990275998
 04/13  03:00:00,289.750334625,1.97249365346,0.0,0.0,24.9203635341,199.362908273,9.53381236351,7.34393419365,2.18987816986
 04/13  04:00:00,301.57842719,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.91027319995,7.72042285314,2.1898503468
 04/13  05:00:00,351.344145987,1.97249365346,0.0,0.0,49.8407270682,199.362908273,14.5758630748,12.3836101061,2.19225296866
 04/13  06:00:00,429.609066777,30.568857996,0.0,0.0,49.8407270682,199.362908273,726.257243568,721.89415435,4.36308921849
 04/13  07:00:00,520.332407614,30.568857996,0.0,0.0,149.522181205,199.362908273,1299.89506882,1291.1499401,8.74512872029
 04/13  08:00:00,1051.08087585,30.568857996,0.0,0.0,448.566543614,448.566543614,798.043722824,784.853192454,13.1905303696
 04/13  09:00:00,1013.99706284,30.568857996,0.0,0.0,448.566543614,448.566543614,503.973084781,486.370059524,17.6030252569
 04/13  10:00:00,964.892645484,30.568857996,0.0,0.0,448.566543614,448.566543614,373.920376976,358.51113094,15.4092460359
 04/13  11:00:00,964.667863442,30.568857996,0.0,0.0,448.566543614,448.566543614,228.920757923,209.052167265,19.8685906584
 04/13  12:00:00,914.756151415,30.568857996,0.0,0.0,448.566543614,398.725816546,187.362288767,162.98207278,24.3802159863
 04/13  13:00:00,964.523023946,30.568857996,0.0,0.0,448.566543614,448.566543614,132.108463479,109.97082099,22.1376424887
 04/13  14:00:00,964.489522899,30.568857996,0.0,0.0,448.566543614,448.566543614,108.133026289,92.7516443126,15.381381976
 04/13  15:00:00,964.467589579,30.568857996,0.0,0.0,448.566543614,448.566543614,88.9895625393,75.8125068713,13.177055668
 04/13  16:00:00,1013.31995523,30.568857996,0.0,0.0,448.566543614,448.566543614,56.2410250048,38.5961969339,17.6448280709
 04/13  17:00:00,900.457333264,30.5719692333,0.0,0.0,348.885089477,398.725816546,48.4855434395,37.5275341346,10.958009305
 04/13  18:00:00,701.335253187,30.7814687205,0.0,0.0,249.203635341,299.044362409,80.9747651219,70.0398792994,10.9348858225
 04/13  19:00:00,676.727651025,30.5976976945,0.0,0.0,249.203635341,299.044362409,100.645808379,94.0922035793,6.55360480014
 04/13  20:00:00,569.972504994,30.568857996,0.0,0.0,149.522181205,249.203635341,179.387634527,172.827928065,6.559706462
 04/13  21:00:00,554.151074268,30.568857996,0.0,0.0,149.522181205,249.203635341,269.188250112,264.823754671,4.36449544094
 04/13  22:00:00,349.356802507,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982512233,0.0,2.18982512233
 04/13  23:00:00,299.992043384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964103188,0.0,2.18964103188
 04/13  24:00:00,287.769845414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977226376,0.0,2.18977226376
 04/14  01:00:00,287.769842748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989495276,0.0,2.18989495276
 04/14  02:00:00,287.769842664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970682918,0.0,2.18970682918
 04/14  03:00:00,287.769842654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983283607,0.0,2.18983283607
 04/14  04:00:00,301.972151253,1.97249365346,0.0,0.0,24.9203635341,199.362908273,10.1487342449,7.95908980963,2.18964443529
 04/14  05:00:00,350.944143688,1.57799492277,0.0,0.0,49.8407270682,199.362908273,12.6545394786,8.28966635618,4.36487312242
 04/14  06:00:00,429.550546155,30.568857996,0.0,0.0,49.8407270682,199.362908273,748.402479613,746.210987748,2.19149186431
 04/14  07:00:00,520.012026648,30.568857996,0.0,0.0,149.522181205,199.362908273,1151.19758599,1142.45213058,8.74545541463
 04/14  08:00:00,1050.45111207,30.568857996,0.0,0.0,448.566543614,448.566543614,436.496665506,421.110163048,15.3865024586
 04/14  09:00:00,1013.44105657,30.5709301165,0.0,0.0,448.566543614,448.566543614,153.464035451,138.061658962,15.4023764891
 04/14  10:00:00,964.481392333,30.571593271,0.0,0.0,448.566543614,448.566543614,95.5210394969,80.1126487304,15.4083907665
 04/14  11:00:00,991.943458261,30.568857996,7.82470491104,0.0,448.566543614,448.566543614,63.3870132128,43.5172607308,19.869752482
 04/14  12:00:00,1034.96457811,30.568857996,59.7593195735,0.0,448.566543614,398.725816546,60.8099899673,36.4327887164,24.3772012509
 04/14  13:00:00,1130.55120052,30.568857996,103.976056944,0.0,448.566543614,448.566543614,45.0543465842,22.9170739393,22.1372726449
 04/14  14:00:00,1205.90343799,30.5923005518,177.288218435,0.0,448.566543614,448.566543614,28.3833669413,13.0040019017,15.3793650396
 04/14  15:00:00,1234.26530224,30.8094747248,202.624335378,0.0,448.566543614,448.566543614,14.4716439843,1.29482666952,13.1768173148
 04/14  16:00:00,1297.0841142,30.7547004598,214.802867772,0.0,448.566543614,448.566543614,17.64267615,0.0,17.64267615
 04/14  17:00:00,1193.29280661,30.5695136872,223.666715553,0.0,348.885089477,398.725816546,10.9776893019,0.0217001321046,10.9559891698
 04/14  18:00:00,992.340283191,30.568857996,222.629512107,0.0,249.203635341,299.044362409,13.7474048482,2.81182440359,10.9355804446
 04/14  19:00:00,955.431329762,30.568857996,211.715114293,0.0,249.203635341,299.044362409,16.2563881121,10.6328009185,5.62358719361
 04/14  20:00:00,741.789582471,30.568857996,119.824105898,0.0,149.522181205,249.203635341,42.7924032309,35.3030367734,7.48936645747
 04/14  21:00:00,553.980192086,30.568857996,0.0,0.0,149.522181205,249.203635341,83.9144571851,81.722175502,2.19228168309
 04/14  22:00:00,349.356799867,0.0,0.0,0.0,49.8407270682,199.362908273,4.35959669899,0.0,4.35959669899
 04/14  23:00:00,299.992040678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898289014,0.0,2.1898289014
 04/14  24:00:00,287.769842858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964026385,0.0,2.18964026385
 04/15  01:00:00,237.929112932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975766534,0.0,2.18975766534
 04/15  02:00:00,237.929112971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987815045,0.0,2.18987815045
 04/15  03:00:00,237.929112897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968531343,0.0,2.18968531343
 04/15  04:00:00,250.151310681,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898056997,0.0,2.1898056997
 04/15  05:00:00,274.59712884,0.0,0.0,0.0,24.9203635341,149.522181205,4.36418951822,0.0,4.36418951822
 04/15  06:00:00,429.20307469,30.568857996,0.0,0.0,49.8407270682,199.362908273,378.971872154,376.780554587,2.19131756731
 04/15  07:00:00,419.485112375,30.568857996,0.0,0.0,49.8407270682,199.362908273,408.110851931,403.74156019,4.36929174168
 04/15  08:00:00,651.392679674,30.568857996,0.0,0.0,249.203635341,249.203635341,201.556459884,195.001641352,6.55481853231
 04/15  09:00:00,614.664315003,30.5691013015,0.0,0.0,249.203635341,249.203635341,139.086573003,130.334715757,8.75185724574
 04/15  10:00:00,647.389476956,30.601330068,41.3337881011,0.0,249.203635341,249.203635341,92.4146963908,83.6695292891,8.74516710171
 04/15  11:00:00,798.856162325,30.568857996,168.999063989,0.0,249.203635341,249.203635341,62.3169642384,53.5581583455,8.75880589288
 04/15  12:00:00,839.514037694,30.568857996,206.631753508,0.0,249.203635341,249.203635341,46.2570599858,37.5079648506,8.74909513518
 04/15  13:00:00,865.005001712,30.568857996,229.585812923,0.0,249.203635341,249.203635341,33.4417834499,24.696217721,8.7455657289
 04/15  14:00:00,639.266543498,30.568857996,252.367585711,0.0,74.7610906023,174.442544739,44.5572673831,38.0039749379,6.55329244526
 04/15  15:00:00,643.000501114,30.568857996,256.296657864,0.0,74.7610906023,174.442544739,29.5119799578,22.9628645438,6.54911541401
 04/15  16:00:00,690.174561535,30.568857996,254.487549312,0.0,74.7610906023,174.442544739,15.4025172989,11.028267543,4.37424975595
 04/15  17:00:00,657.082075691,30.568857996,259.379171161,0.0,24.9203635341,149.522181205,36.8947921614,32.5321177547,4.36267440677
 04/15  18:00:00,296.667840879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145823959,0.0,2.19145823959
 04/15  19:00:00,272.223446221,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246653608,0.0,4.36246653608
 04/15  20:00:00,314.941778612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148349764,0.0,2.19148349764
 04/15  21:00:00,299.041998377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36630696317,0.0,4.36630696317
 04/15  22:00:00,274.595706278,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896147452,0.0,2.1896147452
 04/15  23:00:00,250.151310616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973494905,0.0,2.18973494905
 04/15  24:00:00,237.929112895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985489166,0.0,2.18985489166
 04/16  01:00:00,237.92863675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901003208,0.0,2.18901003208
 04/16  02:00:00,237.928636826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904980195,0.0,2.18904980195
 04/16  03:00:00,237.928636778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883287716,0.0,2.18883287716
 04/16  04:00:00,250.150834491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887249254,0.0,2.18887249254
 04/16  05:00:00,274.596650274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143655699,0.0,2.19143655699
 04/16  06:00:00,323.484021362,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889207302,0.0,2.1889207302
 04/16  07:00:00,313.753750332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895984682,0.0,2.18895984682
 04/16  08:00:00,296.666416981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899884942,0.0,2.18899884942
 04/16  09:00:00,259.999823508,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890383686,0.0,2.1890383686
 04/16  10:00:00,211.11103213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894926707,0.0,2.18894926707
 04/16  11:00:00,211.111979411,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048052231,0.0,2.19048052231
 04/16  12:00:00,211.111978979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055956951,0.0,2.19055956951
 04/16  13:00:00,211.113400201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36579539448,0.0,4.36579539448
 04/16  14:00:00,211.111979116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068828351,0.0,2.19068828351
 04/16  15:00:00,211.111032387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898299352,0.0,2.18898299352
 04/16  16:00:00,344.041727418,6.35470471502,61.7480332352,0.0,24.9203635341,149.522181205,2.18902181853,0.0,2.18902181853
 04/16  17:00:00,544.229933692,19.4724863516,165.424005489,0.0,24.9203635341,149.522181205,2.18893185758,0.0,2.18893185758
 04/16  18:00:00,581.1067987,24.1314995322,196.564951231,0.0,24.9203635341,149.522181205,2.18902298439,0.0,2.18902298439
 04/16  19:00:00,484.372488245,17.6024483941,142.456046097,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,314.940354489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901019505,0.0,2.18901019505
 04/16  21:00:00,299.041046591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259007908,0.0,4.36259007908
 04/16  22:00:00,274.595230097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883748002,0.0,2.18883748002
 04/16  23:00:00,250.150834339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887648989,0.0,2.18887648989
 04/16  24:00:00,237.928636493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/17  01:00:00,287.769834564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975532827,0.0,2.18975532827
 04/17  02:00:00,287.769834575,0.0,0.0,0.0,24.9203635341,199.362908273,4.35952744937,0.0,4.35952744937
 04/17  03:00:00,287.769834561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977199689,0.0,2.18977199689
 04/17  04:00:00,299.992032435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949230495,0.0,2.18949230495
 04/17  05:00:00,349.358210107,0.0,0.0,0.0,49.8407270682,199.362908273,2.19239695034,0.0,2.19239695034
 04/17  06:00:00,429.176345675,30.568857996,0.0,0.0,49.8407270682,199.362908273,408.628186298,404.265473706,4.3627125918
 04/17  07:00:00,510.521963279,30.568857996,0.0,0.0,149.522181205,199.362908273,342.857491379,336.294007515,6.56348386447
 04/17  08:00:00,1050.06971892,30.568857996,0.0,0.0,448.566543614,448.566543614,165.930933156,150.550337298,15.3805958575
 04/17  09:00:00,1013.31773759,30.568857996,0.0,0.0,448.566543614,448.566543614,65.2209878744,49.817972797,15.4030150775
 04/17  10:00:00,1078.34147717,30.5765389128,72.7116976212,0.0,448.566543614,448.566543614,46.0411441013,28.4335946997,17.6075494017
 04/17  11:00:00,1220.60859275,30.5862205231,190.846807709,0.0,448.566543614,448.566543614,33.4908934841,15.8329722167,17.6579212674
 04/17  12:00:00,1243.48150895,30.568857996,257.286550032,0.0,448.566543614,398.725816546,37.3785496729,13.0057132142,24.3728364587
 04/17  13:00:00,1301.99478717,31.2534571294,268.402428302,0.0,448.566543614,448.566543614,24.2051523023,2.07521095158,22.1299413507
 04/17  14:00:00,1314.26414826,32.0729574472,278.020911011,0.0,448.566543614,448.566543614,16.0159098157,0.638155492636,15.377754323
 04/17  15:00:00,1326.80526495,32.1864108736,289.708364139,0.0,448.566543614,448.566543614,13.1777246871,0.0,13.1777246871
 04/17  16:00:00,1375.69031666,32.5361905164,289.33778416,0.0,448.566543614,448.566543614,17.6402754448,0.0,17.6402754448
 04/17  17:00:00,1260.61497455,33.3124957031,286.361799873,0.0,348.885089477,398.725816546,10.9549194115,0.0,10.9549194115
 04/17  18:00:00,1052.28279758,31.4351748348,279.306195261,0.0,249.203635341,299.044362409,8.75090748921,0.0,8.75090748921
 04/17  19:00:00,1012.8381013,30.568857996,266.214404404,0.0,249.203635341,299.044362409,6.95770778629,0.403848070687,6.5538597156
 04/17  20:00:00,824.410253768,30.568857996,198.999732144,0.0,149.522181205,249.203635341,26.4172842947,17.678854785,8.73842950973
 04/17  21:00:00,577.654550097,30.568857996,4.21754611488,0.0,149.522181205,249.203635341,47.8801000508,45.6879332582,2.19216679262
 04/17  22:00:00,349.356791439,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977532944,0.0,2.18977532944
 04/17  23:00:00,299.992032278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972757625,0.0,2.18972757625
 04/17  24:00:00,287.769834573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983631727,0.0,2.18983631727
 04/18  01:00:00,287.769831774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962857256,0.0,2.18962857256
 04/18  02:00:00,287.769831799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973258111,0.0,2.18973258111
 04/18  03:00:00,287.76983181,0.0,0.0,0.0,24.9203635341,199.362908273,4.35946552988,0.0,4.35946552988
 04/18  04:00:00,299.992029588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973292331,0.0,2.18973292331
 04/18  05:00:00,349.358205517,0.0,0.0,0.0,49.8407270682,199.362908273,2.19223423384,0.0,2.19223423384
 04/18  06:00:00,429.467405386,31.0373736838,0.0,0.0,49.8407270682,199.362908273,223.827264839,219.464382276,4.36288256312
 04/18  07:00:00,510.404475118,30.568857996,0.0,0.0,149.522181205,199.362908273,219.42474826,212.860819793,6.56392846662
 04/18  08:00:00,1050.00692846,30.568857996,0.0,0.0,448.566543614,448.566543614,96.4607038782,81.079663785,15.3810400932
 04/18  09:00:00,1047.45997065,30.568857996,16.572730251,0.0,448.566543614,448.566543614,57.9369429945,42.5377973006,15.3991456939
 04/18  10:00:00,1235.91366591,30.568857996,204.834634278,0.0,448.566543614,448.566543614,27.8747903414,12.4683596545,15.4064306869
 04/18  11:00:00,1304.67210983,30.568857996,267.114949253,0.0,448.566543614,448.566543614,21.4571106606,1.5900896655,19.8670209951
 04/18  12:00:00,1274.37072507,30.9005197782,281.262483802,0.0,448.566543614,398.725816546,25.8468527968,1.47674221856,24.3701105783
 04/18  13:00:00,1326.31759376,31.8787588665,289.603962359,0.0,448.566543614,448.566543614,22.5904939512,0.461723224969,22.1287707262
 04/18  14:00:00,1343.55623026,33.3770022549,303.031013531,0.0,448.566543614,448.566543614,13.1831951618,0.0,13.1831951618
 04/18  15:00:00,1352.73943193,34.7416839584,310.898806965,0.0,448.566543614,448.566543614,15.3701696636,0.0,15.3701696636
 04/18  16:00:00,1398.0368136,34.8788284514,308.255514858,0.0,448.566543614,448.566543614,17.6380185788,0.0,17.6380185788
 04/18  17:00:00,1280.6138074,31.4947083866,307.264157244,0.0,348.885089477,398.725816546,10.9543909088,0.0,10.9543909088
 04/18  18:00:00,1065.08340865,30.7312124258,293.431478949,0.0,249.203635341,299.044362409,8.75109426988,0.0,8.75109426988
 04/18  19:00:00,1008.51812977,30.568857996,265.56501261,0.0,249.203635341,299.044362409,6.94669470802,0.392366432859,6.55432827516
 04/18  20:00:00,746.658687791,30.568857996,132.579551899,0.0,149.522181205,249.203635341,41.7320879796,35.1740379944,6.55804998523
 04/18  21:00:00,553.956245691,30.568857996,0.0,0.0,149.522181205,249.203635341,81.5553813485,77.1911911224,4.3641902261
 04/18  22:00:00,349.356788475,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983884821,0.0,2.18983884821
 04/18  23:00:00,299.992029349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963167796,0.0,2.18963167796
 04/18  24:00:00,287.769831546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973491299,0.0,2.18973491299
 04/19  01:00:00,287.769828799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983019914,0.0,2.18983019914
 04/19  02:00:00,287.769828779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961883642,0.0,2.18961883642
 04/19  03:00:00,287.769828781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971690316,0.0,2.18971690316
 04/19  04:00:00,299.99202667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981464918,0.0,2.18981464918
 04/19  05:00:00,349.358201907,0.0,0.0,0.0,49.8407270682,199.362908273,4.36422498437,0.0,4.36422498437
 04/19  06:00:00,430.103150104,31.6635604993,0.0,0.0,49.8407270682,199.362908273,241.759944161,239.568813793,2.19113036795
 04/19  07:00:00,510.382450914,30.568857996,0.0,0.0,149.522181205,199.362908273,201.15233209,192.407587724,8.74474436635
 04/19  08:00:00,1050.19356498,30.7849378813,0.0,0.0,448.566543614,448.566543614,59.7066384356,46.5167044374,13.1899339982
 04/19  09:00:00,1220.30637569,32.6787059534,139.307239205,0.0,448.566543614,448.566543614,44.6986634822,27.1002307069,17.5984327754
 04/19  10:00:00,1292.7393297,33.4049213033,251.973831058,0.0,448.566543614,448.566543614,30.7187260494,15.3154266546,15.4032993948
 04/19  11:00:00,1307.37675465,33.2345868778,269.705598081,0.0,448.566543614,448.566543614,25.275434054,5.41025257453,19.8651814795
 04/19  12:00:00,1272.24612921,31.004761364,286.32620718,0.0,448.566543614,398.725816546,24.8635189817,2.711806794,22.1517121877
 04/19  13:00:00,1344.29560055,34.5440341371,304.103117306,0.0,448.566543614,448.566543614,22.5118466765,0.383290573427,22.1285561031
 04/19  14:00:00,1359.96739483,36.2398549298,317.772211518,0.0,448.566543614,448.566543614,15.3738848764,0.0,15.3738848764
 04/19  15:00:00,1354.43154888,37.6808677287,310.557055597,0.0,448.566543614,448.566543614,13.1767670159,0.0,13.1767670159
 04/19  16:00:00,1396.07857756,40.7206248361,300.045130383,0.0,448.566543614,448.566543614,17.637090029,0.0,17.637090029
 04/19  17:00:00,1283.80574001,38.0498806188,303.353564482,0.0,348.885089477,398.725816546,10.9539527358,0.0,10.9539527358
 04/19  18:00:00,1083.18796609,34.8306480489,305.448178388,0.0,249.203635341,299.044362409,8.75004468713,0.0,8.75004468713
 04/19  19:00:00,1048.02781409,32.8756996468,297.269327534,0.0,249.203635341,299.044362409,6.55317954108,0.0,6.55317954108
 04/19  20:00:00,901.949455475,30.5892519002,271.721568454,0.0,149.522181205,249.203635341,6.67445698231,0.11516361605,6.55929336626
 04/19  21:00:00,857.572807383,30.568857996,238.90364794,0.0,149.522181205,249.203635341,8.13577795111,3.77159674628,4.36418120482
 04/19  22:00:00,349.356785797,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898446088,0.0,2.1898446088
 04/19  23:00:00,299.992026638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978657636,0.0,2.18978657636
 04/19  24:00:00,287.769828888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957465829,0.0,2.18957465829
 04/20  01:00:00,287.769825971,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896661561,0.0,2.1896661561
 04/20  02:00:00,287.769826032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975860911,0.0,2.18975860911
 04/20  03:00:00,287.769826131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954234706,0.0,2.18954234706
 04/20  04:00:00,299.99202389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963474033,0.0,2.18963474033
 04/20  05:00:00,349.358196873,0.0,0.0,0.0,49.8407270682,199.362908273,4.36412051304,0.0,4.36412051304
 04/20  06:00:00,431.066020297,32.7051311248,0.0,0.0,49.8407270682,199.362908273,146.753468124,144.562128813,2.19133931106
 04/20  07:00:00,510.314073247,30.568857996,0.0,0.0,149.522181205,199.362908273,117.340082688,108.596030069,8.74405261954
 04/20  08:00:00,1091.10055768,30.8655689567,11.4283146475,0.0,448.566543614,448.566543614,36.5090040872,21.1276082114,15.3813958758
 04/20  09:00:00,1277.10653859,34.1330960518,195.747094038,0.0,448.566543614,448.566543614,23.0230126926,7.62464768769,15.3983650049
 04/20  10:00:00,1290.5930651,36.0518048725,252.201761653,0.0,448.566543614,448.566543614,16.4930444073,1.08832737922,15.4047170281
 04/20  11:00:00,1324.69391597,36.2479519096,283.723554618,0.0,448.566543614,448.566543614,20.077915987,0.21485422197,19.863061765
 04/20  12:00:00,1298.15743043,33.1117279432,308.937041494,0.0,448.566543614,398.725816546,22.1901505396,0.0387444351721,22.1514061044
 04/20  13:00:00,1360.38046763,38.0946999303,316.202969454,0.0,448.566543614,448.566543614,22.1284254438,0.0,22.1284254438
 04/20  14:00:00,1359.76124433,39.399297941,314.322557636,0.0,448.566543614,448.566543614,15.3737703634,0.0,15.3737703634
 04/20  15:00:00,1356.41730845,41.3879505484,309.166002766,0.0,448.566543614,448.566543614,13.1741718829,0.0,13.1741718829
 04/20  16:00:00,1402.64842247,41.9956824518,305.890060126,0.0,448.566543614,448.566543614,17.6371647935,0.0,17.6371647935
 04/20  17:00:00,1286.7464462,39.7492230034,304.796063713,0.0,348.885089477,398.725816546,10.9534176179,0.0,10.9534176179
 04/20  18:00:00,1086.79224,34.0733528694,309.768405363,0.0,249.203635341,299.044362409,8.74956959573,0.0,8.74956959573
 04/20  19:00:00,1052.16409462,31.3245010325,303.289840191,0.0,249.203635341,299.044362409,6.55324732524,0.0,6.55324732524
 04/20  20:00:00,905.575220698,30.568857996,275.742422496,0.0,149.522181205,249.203635341,6.55900643804,0.0,6.55900643804
 04/20  21:00:00,875.553864654,30.568857996,255.531803996,0.0,149.522181205,249.203635341,4.76028988894,0.39590448962,4.36438539932
 04/20  22:00:00,349.356782867,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970969577,0.0,2.18970969577
 04/20  23:00:00,299.992023702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964632077,0.0,2.18964632077
 04/20  24:00:00,287.769825943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973809611,0.0,2.18973809611
 04/21  01:00:00,287.769823133,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898226592,0.0,2.1898226592
 04/21  02:00:00,287.769823086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960183041,0.0,2.18960183041
 04/21  03:00:00,287.769823103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968844247,0.0,2.18968844247
 04/21  04:00:00,299.992020985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977475581,0.0,2.18977475581
 04/21  05:00:00,349.358192306,0.0,0.0,0.0,49.8407270682,199.362908273,4.36422357548,0.0,4.36422357548
 04/21  06:00:00,432.005874507,33.6942622884,0.0,0.0,49.8407270682,199.362908273,85.2675491585,83.0761939759,2.19135518263
 04/21  07:00:00,510.302777326,30.568857996,0.0,0.0,149.522181205,199.362908273,103.793639423,95.0494689265,8.74417049669
 04/21  08:00:00,1050.64338821,31.2484648898,0.0,0.0,448.566543614,448.566543614,45.3807981693,29.9976955193,15.3831026499
 04/21  09:00:00,1072.10355356,32.6374363616,26.9482477683,0.0,448.566543614,448.566543614,23.2820070042,7.88415261096,15.3978543932
 04/21  10:00:00,1197.64271811,33.3790278688,165.239101153,0.0,448.566543614,448.566543614,16.5504386461,1.14870600527,15.4017326408
 04/21  11:00:00,1283.67379946,34.0006819833,245.589014188,0.0,448.566543614,448.566543614,20.1813970015,0.319571733651,19.8618252678
 04/21  12:00:00,1256.85738884,32.122521972,266.784409926,0.0,448.566543614,398.725816546,22.3295277164,0.177541739538,22.1519859768
 04/21  13:00:00,1326.90213414,37.0169547248,280.86790572,0.0,448.566543614,448.566543614,22.1274056771,0.0,22.1274056771
 04/21  14:00:00,1332.62420851,39.0924528481,290.335455331,0.0,448.566543614,448.566543614,15.3770932154,0.0,15.3770932154
 04/21  15:00:00,1342.40023114,40.1877887038,298.460969275,0.0,448.566543614,448.566543614,13.1701264908,0.0,13.1701264908
 04/21  16:00:00,1401.42720458,40.1553030733,305.37295011,0.0,448.566543614,448.566543614,17.6350003141,0.0,17.6350003141
 04/21  17:00:00,1290.74969117,35.1629753021,306.831255505,0.0,348.885089477,398.725816546,10.9526923862,0.0,10.9526923862
 04/21  18:00:00,1072.90315885,30.6449191182,293.212836042,0.0,249.203635341,299.044362409,8.75137951715,0.0,8.75137951715
 04/21  19:00:00,1042.29646901,30.568857996,288.174680849,0.0,249.203635341,299.044362409,6.61707437155,0.0639153584959,6.55315901306
 04/21  20:00:00,900.601343391,30.568857996,268.029457854,0.0,149.522181205,249.203635341,33.141018832,26.5823913358,6.55862749626
 04/21  21:00:00,624.46404776,30.568857996,39.6478075532,0.0,149.522181205,249.203635341,65.0609427999,60.6972580856,4.36368471427
 04/21  22:00:00,349.356780195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972504934,0.0,2.18972504934
 04/21  23:00:00,299.992021128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981093006,0.0,2.18981093006
 04/21  24:00:00,287.769823196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958953636,0.0,2.18958953636
 04/22  01:00:00,237.929093139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966687696,0.0,2.18966687696
 04/22  02:00:00,237.929093167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974766283,0.0,2.18974766283
 04/22  03:00:00,237.9290932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952178065,0.0,2.18952178065
 04/22  04:00:00,250.151290912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960256783,0.0,2.18960256783
 04/22  05:00:00,274.597097038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402811031,0.0,4.36402811031
 04/22  06:00:00,430.557688613,32.1392583575,0.0,0.0,49.8407270682,199.362908273,224.208329225,222.016951005,2.19137821941
 04/22  07:00:00,410.715309302,30.568857996,0.0,0.0,49.8407270682,199.362908273,227.379979469,223.011041892,4.36893757737
 04/22  08:00:00,651.281833285,30.568857996,0.0,0.0,249.203635341,249.203635341,106.274557317,99.7213674528,6.55318986448
 04/22  09:00:00,614.589469602,30.568857996,0.0,0.0,249.203635341,249.203635341,71.4003640665,62.6504983089,8.74986575759
 04/22  10:00:00,565.700764838,30.568857996,0.0,0.0,249.203635341,249.203635341,72.8220344324,64.077872381,8.74416205133
 04/22  11:00:00,565.703986314,30.568857996,0.0,0.0,249.203635341,249.203635341,74.6987695713,65.9413108693,8.75745870202
 04/22  12:00:00,600.01393137,30.568857996,4.93468916435,0.0,249.203635341,249.203635341,59.8092429882,51.0624133776,8.74682961059
 04/22  13:00:00,611.406362894,30.568857996,6.59112820304,0.0,249.203635341,249.203635341,52.1196321674,45.5571860359,6.56244613147
 04/22  14:00:00,376.31126722,30.568857996,10.766794298,0.0,74.7610906023,174.442544739,80.8607788622,74.3073989676,6.55337989466
 04/22  15:00:00,405.887981196,30.568857996,29.8289887433,0.0,74.7610906023,174.442544739,59.5817681386,53.0338907226,6.54787741603
 04/22  16:00:00,412.321733455,30.568857996,7.82365931388,0.0,74.7610906023,174.442544739,50.7982758932,46.4248973591,4.3733785341
 04/22  17:00:00,422.918472898,30.568857996,35.904987901,0.0,24.9203635341,149.522181205,59.4520610059,55.0893377233,4.36272328257
 04/22  18:00:00,296.667813381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142178134,0.0,2.19142178134
 04/22  19:00:00,272.22341859,0.0,0.0,0.0,24.9203635341,149.522181205,4.36254187285,0.0,4.36254187285
 04/22  20:00:00,306.398084261,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132949112,0.0,2.19132949112
 04/22  21:00:00,299.041962857,0.0,0.0,0.0,24.9203635341,149.522181205,4.3658055801,0.0,4.3658055801
 04/22  22:00:00,274.595686493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969739875,0.0,2.18969739875
 04/22  23:00:00,250.151290956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977751136,0.0,2.18977751136
 04/22  24:00:00,237.929093128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955129581,0.0,2.18955129581
 04/23  01:00:00,237.92862081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894091128,0.0,2.18894091128
 04/23  02:00:00,237.928620781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894344481,0.0,2.18894344481
 04/23  03:00:00,237.928620664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894572034,0.0,2.18894572034
 04/23  04:00:00,250.150818282,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  05:00:00,274.596622604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274620786,0.0,4.36274620786
 04/23  06:00:00,323.484005277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891616961,0.0,2.18891616961
 04/23  07:00:00,305.210067452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891856568,0.0,2.18891856568
 04/23  08:00:00,296.666400607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,259.999807273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891964158,0.0,2.18891964158
 04/23  10:00:00,211.111016267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892129209,0.0,2.18892129209
 04/23  11:00:00,211.111955399,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043043818,0.0,2.19043043818
 04/23  12:00:00,211.111955619,0.0,0.0,0.0,24.9203635341,149.522181205,4.36097790547,0.0,4.36097790547
 04/23  13:00:00,211.113363833,0.0,0.0,0.0,24.9203635341,149.522181205,2.19263108094,0.0,2.19263108094
 04/23  14:00:00,211.111955627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099961435,0.0,4.36099961435
 04/23  15:00:00,211.111016169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872632109,0.0,2.18872632109
 04/23  16:00:00,259.999807345,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  17:00:00,296.666400933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872808204,0.0,2.18872808204
 04/23  18:00:00,296.666401055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872983419,0.0,2.18872983419
 04/23  19:00:00,272.222005497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873157933,0.0,2.18873157933
 04/23  20:00:00,306.39667213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873331878,0.0,2.18873331878
 04/23  21:00:00,299.041018077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103280382,0.0,2.19103280382
 04/23  22:00:00,274.59521421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895509193,0.0,2.18895509193
 04/23  23:00:00,250.150818655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895658975,0.0,2.18895658975
 04/23  24:00:00,237.928620819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895808674,0.0,2.18895808674
 04/24  01:00:00,287.769814264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974094907,0.0,2.18974094907
 04/24  02:00:00,287.769814282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950553923,0.0,2.18950553923
 04/24  03:00:00,287.769814223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957476744,0.0,2.18957476744
 04/24  04:00:00,299.992012026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964374244,0.0,2.18964374244
 04/24  05:00:00,349.358178232,0.0,0.0,0.0,49.8407270682,199.362908273,4.36404144421,0.0,4.36404144421
 04/24  06:00:00,429.813962461,31.2768241932,0.0,0.0,49.8407270682,199.362908273,383.374623108,381.183251081,2.19137202746
 04/24  07:00:00,510.48378,30.568857996,0.0,0.0,149.522181205,199.362908273,343.275620659,334.533167887,8.74245277194
 04/24  08:00:00,1050.02088586,30.568857996,0.0,0.0,448.566543614,448.566543614,118.878898778,105.697513147,13.1813856305
 04/24  09:00:00,1013.33931407,30.568857996,0.0,0.0,448.566543614,448.566543614,99.72256903,84.3279688233,15.3946002068
 04/24  10:00:00,964.427277669,30.568857996,0.0,0.0,448.566543614,448.566543614,68.6331310274,53.2314144599,15.4017165674
 04/24  11:00:00,964.44039732,30.568857996,0.0,0.0,448.566543614,448.566543614,85.4958365321,65.638522311,19.8573142211
 04/24  12:00:00,914.625385455,30.568857996,0.0,0.0,448.566543614,398.725816546,115.629648445,93.4862317411,22.1434167038
 04/24  13:00:00,964.44315593,30.568857996,0.0,0.0,448.566543614,448.566543614,87.2612896306,65.1412542478,22.1200353828
 04/24  14:00:00,964.521114614,30.6694355647,0.0,0.0,448.566543614,448.566543614,60.8731569035,47.6921250017,13.1810319019
 04/24  15:00:00,965.010820756,31.1709309973,0.0,0.0,448.566543614,448.566543614,48.1076944197,32.7434421501,15.3642522696
 04/24  16:00:00,1014.35051753,31.6249551763,0.0,0.0,448.566543614,448.566543614,39.4475832712,21.8155311409,17.6320521303
 04/24  17:00:00,900.439402005,30.568857996,0.0,0.0,348.885089477,398.725816546,44.7173907485,33.7662052984,10.9511854501
 04/24  18:00:00,701.107421741,30.568857996,0.0,0.0,249.203635341,299.044362409,86.6440327994,77.8953348603,8.74869793901
 04/24  19:00:00,676.708872011,30.568857996,0.0,0.0,249.203635341,299.044362409,146.850782087,142.474909656,4.37587243053
 04/24  20:00:00,561.434699862,30.568857996,0.0,0.0,149.522181205,249.203635341,247.347067484,238.610260523,8.73680696032
 04/24  21:00:00,554.11229219,30.568857996,0.0,0.0,149.522181205,249.203635341,292.077270232,289.885186513,2.19208371936
 04/24  22:00:00,349.356771177,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971144019,0.0,2.18971144019
 04/24  23:00:00,299.992012018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962689879,0.0,2.18962689879
 04/24  24:00:00,287.769814269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969540828,0.0,2.18969540828
 04/25  01:00:00,287.76981133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975743138,0.0,2.18975743138
 04/25  02:00:00,287.769811313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951727204,0.0,2.18951727204
 04/25  03:00:00,287.769811307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958066277,0.0,2.18958066277
 04/25  04:00:00,299.992009142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964379489,0.0,2.18964379489
 04/25  05:00:00,349.358173206,0.0,0.0,0.0,49.8407270682,199.362908273,4.36396822356,0.0,4.36396822356
 04/25  06:00:00,429.583568614,30.8487035646,0.0,0.0,49.8407270682,199.362908273,633.241767316,631.050534447,2.19123286894
 04/25  07:00:00,502.131728116,30.568857996,0.0,0.0,149.522181205,199.362908273,574.88633539,566.142632233,8.74370315714
 04/25  08:00:00,1050.19805283,30.568857996,0.0,0.0,448.566543614,448.566543614,335.908925835,321.904234846,14.004690989
 04/25  09:00:00,1013.51286097,30.568857996,0.0,0.0,448.566543614,448.566543614,311.550588106,296.35766955,15.192918556
 04/25  10:00:00,964.6168314,30.568857996,0.0,0.0,448.566543614,448.566543614,303.527091835,286.547144319,16.9799475163
 04/25  11:00:00,964.58042783,30.568857996,0.0,0.0,448.566543614,448.566543614,253.310956608,235.660399596,17.6505570127
 04/25  12:00:00,914.779850514,30.568857996,0.0,0.0,448.566543614,398.725816546,303.387581234,279.029858243,24.357722991
 04/25  13:00:00,964.56950334,30.568857996,0.0,0.0,448.566543614,448.566543614,237.765188411,217.857892648,19.9072957639
 04/25  14:00:00,964.508815554,30.568857996,0.0,0.0,448.566543614,448.566543614,169.898088191,154.529672468,15.3684157231
 04/25  15:00:00,964.498501699,30.568857996,0.0,0.0,448.566543614,448.566543614,155.919414853,142.749327342,13.1700875111
 04/25  16:00:00,1013.38068454,30.568857996,0.0,0.0,448.566543614,448.566543614,146.135540253,128.505540954,17.6299992993
 04/25  17:00:00,900.539173361,30.568857996,0.0,0.0,348.885089477,398.725816546,168.151156335,157.199807615,10.9513487201
 04/25  18:00:00,701.253174907,30.568857996,0.0,0.0,249.203635341,299.044362409,266.380298833,257.63022948,8.750069353
 04/25  19:00:00,676.849546797,30.568857996,0.0,0.0,249.203635341,299.044362409,319.254904374,312.702757482,6.55214689201
 04/25  20:00:00,561.558277884,30.568857996,0.0,0.0,149.522181205,249.203635341,387.562323928,381.005010284,6.5573136437
 04/25  21:00:00,554.211402674,30.568857996,0.0,0.0,149.522181205,249.203635341,399.251386249,397.059444058,2.19194219069
 04/25  22:00:00,349.356768539,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945722591,0.0,2.18945722591
 04/25  23:00:00,299.992009295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964451064,0.0,2.18964451064
 04/25  24:00:00,287.769811494,0.0,0.0,0.0,24.9203635341,199.362908273,4.35917347615,0.0,4.35917347615
 04/26  01:00:00,287.769808399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951939658,0.0,2.18951939658
 04/26  02:00:00,287.769808346,0.0,0.0,0.0,24.9203635341,199.362908273,2.189576908,0.0,2.189576908
 04/26  03:00:00,287.769808338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963416308,0.0,2.18963416308
 04/26  04:00:00,299.992006164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969121151,0.0,2.18969121151
 04/26  05:00:00,350.150540306,0.788997461384,0.0,0.0,49.8407270682,199.362908273,6.39815097836,4.20607411463,2.19207686373
 04/26  06:00:00,429.404011958,30.568857996,0.0,0.0,49.8407270682,199.362908273,709.294445083,704.93196911,4.36247597381
 04/26  07:00:00,502.133869252,30.568857996,0.0,0.0,149.522181205,199.362908273,540.218109377,533.655989014,6.56212036337
 04/26  08:00:00,1050.21681121,30.568857996,0.0,0.0,448.566543614,448.566543614,344.033497688,328.655077975,15.3784197126
 04/26  09:00:00,1013.49606938,30.568857996,0.0,0.0,448.566543614,448.566543614,279.355357761,263.961405165,15.3939525962
 04/26  10:00:00,964.573145161,30.568857996,0.0,0.0,448.566543614,448.566543614,239.651020621,224.252620411,15.3984002099
 04/26  11:00:00,964.546008292,30.568857996,0.0,0.0,448.566543614,448.566543614,206.071787038,188.421357438,17.6504295998
 04/26  12:00:00,914.703192512,30.568857996,0.0,0.0,448.566543614,398.725816546,206.015761254,181.659280139,24.356481116
 04/26  13:00:00,964.488702372,30.568857996,0.0,0.0,448.566543614,448.566543614,136.683301268,116.777519021,19.9057822462
 04/26  14:00:00,964.463303264,30.568857996,0.0,0.0,448.566543614,448.566543614,112.933407513,97.5658182772,15.3675892356
 04/26  15:00:00,964.453015127,30.568857996,0.0,0.0,448.566543614,448.566543614,98.9850289874,85.8161192081,13.1689097793
 04/26  16:00:00,1013.3413262,30.568857996,0.0,0.0,448.566543614,448.566543614,96.7678976372,79.1375334328,17.6303642045
 04/26  17:00:00,900.488709563,30.568857996,0.0,0.0,348.885089477,398.725816546,104.687869184,93.7363908067,10.9514783777
 04/26  18:00:00,701.171331648,30.568857996,0.0,0.0,249.203635341,299.044362409,163.247444687,154.498486264,8.74895842336
 04/26  19:00:00,676.750254858,30.568857996,0.0,0.0,249.203635341,299.044362409,192.904930978,188.530631297,4.37429968136
 04/26  20:00:00,561.459228942,30.568857996,0.0,0.0,149.522181205,249.203635341,269.254423713,260.518519837,8.73590387678
 04/26  21:00:00,554.124634214,30.568857996,0.0,0.0,149.522181205,249.203635341,298.349435316,296.157317204,2.19211811221
 04/26  22:00:00,349.356765215,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960017803,0.0,2.18960017803
 04/26  23:00:00,299.992006036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965597322,0.0,2.18965597322
 04/26  24:00:00,287.769808302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971265136,0.0,2.18971265136
 04/27  01:00:00,287.769805244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946132524,0.0,2.18946132524
 04/27  02:00:00,287.769805223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951315756,0.0,2.18951315756
 04/27  03:00:00,287.769805233,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895646951,0.0,2.1895646951
 04/27  04:00:00,299.992003066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961600017,0.0,2.18961600017
 04/27  05:00:00,349.358163568,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384335778,0.0,4.36384335778
 04/27  06:00:00,429.384431964,30.568857996,0.0,0.0,49.8407270682,199.362908273,705.656235988,703.465251747,2.1909842412
 04/27  07:00:00,502.124864216,30.568857996,0.0,0.0,149.522181205,199.362908273,543.267914325,534.524924012,8.74299031365
 04/27  08:00:00,1050.10623908,30.568857996,0.0,0.0,448.566543614,448.566543614,213.166159678,199.982785313,13.1833743652
 04/27  09:00:00,1013.38999739,30.5928116806,0.0,0.0,448.566543614,448.566543614,125.626671839,110.23515625,15.3915155898
 04/27  10:00:00,964.83329918,30.9634430739,0.0,0.0,448.566543614,448.566543614,78.6537720034,63.2554363124,15.3983356909
 04/27  11:00:00,1063.17258504,30.6736422568,38.8960676287,0.0,448.566543614,448.566543614,63.6592008175,43.8053977031,19.8538031143
 04/27  12:00:00,1093.85401166,30.568857996,117.085087653,0.0,448.566543614,398.725816546,62.3653430413,40.2256674691,22.1396755722
 04/27  13:00:00,1212.94143786,30.568857996,185.016170045,0.0,448.566543614,448.566543614,46.2676799638,24.1519105743,22.1157693895
 04/27  14:00:00,1251.05438661,30.568857996,222.625705653,0.0,448.566543614,448.566543614,28.1359527006,14.9580682986,13.1778844021
 04/27  15:00:00,1258.25513128,30.568857996,229.142075611,0.0,448.566543614,448.566543614,15.0778325651,1.90311020197,13.1747223632
 04/27  16:00:00,1313.33787027,30.568857996,234.852843268,0.0,448.566543614,448.566543614,17.630458654,0.0,17.630458654
 04/27  17:00:00,1198.09543309,30.7026768409,232.344132358,0.0,348.885089477,398.725816546,10.9515556948,0.0,10.9515556948
 04/27  18:00:00,999.27906121,31.1860969173,232.404985623,0.0,249.203635341,299.044362409,10.3123387571,1.56343237531,8.74890638175
 04/27  19:00:00,975.43917642,30.568857996,234.295158386,0.0,249.203635341,299.044362409,17.1334173027,10.5807979375,6.55261936514
 04/27  20:00:00,708.392784316,30.568857996,96.1275959427,0.0,149.522181205,249.203635341,41.991993509,35.4345142586,6.55747925043
 04/27  21:00:00,553.963732224,30.568857996,0.0,0.0,149.522181205,249.203635341,91.0101486904,86.6460021462,4.36414654426
 04/27  22:00:00,349.356761978,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895821158,0.0,2.1895821158
 04/27  23:00:00,299.992002919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963295516,0.0,2.18963295516
 04/27  24:00:00,287.769805181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968372718,0.0,2.18968372718
 04/28  01:00:00,287.769802136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916040199,0.0,2.18916040199
 04/28  02:00:00,287.769802087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947060178,0.0,2.18947060178
 04/28  03:00:00,287.769802071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951615915,0.0,2.18951615915
 04/28  04:00:00,299.991999882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956151504,0.0,2.18956151504
 04/28  05:00:00,349.358158715,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205904407,0.0,2.19205904407
 04/28  06:00:00,429.229317274,30.693023513,0.0,0.0,49.8407270682,199.362908273,362.976139829,358.613615262,4.36252456749
 04/28  07:00:00,501.927740051,30.568857996,0.0,0.0,149.522181205,199.362908273,309.21951869,302.657451923,6.56206676706
 04/28  08:00:00,1050.00465334,30.568857996,0.0,0.0,448.566543614,448.566543614,96.0237797759,80.6469794486,15.3768003273
 04/28  09:00:00,1013.36130815,30.6219521057,0.0,0.0,448.566543614,448.566543614,57.0178000358,41.6243836764,15.3934163594
