Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  10:00:00,993.954985333,31.4810810822,8.95307434178,0.0,448.566543614,448.566543614,44.4639562857,29.0657588175,15.3981974683
 04/28  11:00:00,1164.51169734,31.0919880488,137.233236601,0.0,448.566543614,448.566543614,34.8798574612,17.2334465558,17.6464109055
 04/28  12:00:00,1218.80011601,30.568857996,238.829843584,0.0,448.566543614,398.725816546,39.9921925702,15.6399926024,24.3521999678
 04/28  13:00:00,1291.14068952,30.5748683416,259.203518064,0.0,448.566543614,448.566543614,24.3872343331,4.48129844068,19.9059358924
 04/28  14:00:00,1306.26593521,30.6871066972,272.836625535,0.0,448.566543614,448.566543614,16.4698410933,1.09812352053,15.3717175728
 04/28  15:00:00,1322.04451328,31.1623460775,286.663067417,0.0,448.566543614,448.566543614,13.1831184418,0.0174310257718,13.1656874161
 04/28  16:00:00,1401.27029345,32.0575917463,310.784625436,0.0,448.566543614,448.566543614,17.6269943817,0.0,17.6269943817
 04/28  17:00:00,1298.39636575,30.842306741,318.798705525,0.0,348.885089477,398.725816546,8.76438048846,0.0,8.76438048846
 04/28  18:00:00,1086.28538771,30.568857996,310.412034768,0.0,249.203635341,299.044362409,8.74869711139,0.0,8.74869711139
 04/28  19:00:00,1052.67258559,30.568857996,302.641594965,0.0,249.203635341,299.044362409,8.00061899539,1.44855824733,6.55206074806
 04/28  20:00:00,921.819059599,30.568857996,289.024334417,0.0,149.522181205,249.203635341,34.7145893063,28.1579083452,6.55668096108
 04/28  21:00:00,875.231663958,30.568857996,255.242152028,0.0,149.522181205,249.203635341,64.3409079362,59.9772412956,4.36366664063
 04/28  22:00:00,349.356759121,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950251566,0.0,2.18950251566
 04/28  23:00:00,299.991999976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954754099,0.0,2.18954754099
 04/28  24:00:00,287.769802169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959249758,0.0,2.18959249758
 04/29  01:00:00,237.929071979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962912917,0.0,2.18962912917
 04/29  02:00:00,237.929072015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966867017,0.0,2.18966867017
 04/29  03:00:00,237.929072051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940857413,0.0,2.18940857413
 04/29  04:00:00,250.151269794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944814169,0.0,2.18944814169
 04/29  05:00:00,274.597063281,0.0,0.0,0.0,24.9203635341,149.522181205,4.3636157469,0.0,4.3636157469
 04/29  06:00:00,429.371879351,30.9481747812,0.0,0.0,49.8407270682,199.362908273,227.239601962,225.048651421,2.19095054071
 04/29  07:00:00,402.157177065,30.568857996,0.0,0.0,49.8407270682,199.362908273,205.615219088,201.246607046,4.3686120419
 04/29  08:00:00,651.268971566,30.568857996,0.0,0.0,249.203635341,249.203635341,88.4399305568,81.8869605023,6.55297005448
 04/29  09:00:00,700.6688618,30.568857996,45.3076501904,0.0,249.203635341,249.203635341,63.3471580791,54.5990405677,8.74811751146
 04/29  10:00:00,856.797782946,30.5813679865,222.642355835,0.0,249.203635341,249.203635341,45.5716085548,39.0102205201,6.56138803469
 04/29  11:00:00,895.599389908,30.568857996,261.948895179,0.0,249.203635341,249.203635341,39.0564588356,28.1178354951,10.9386233404
 04/29  12:00:00,913.149801694,30.568857996,277.174369088,0.0,249.203635341,249.203635341,22.1172084083,15.553085406,6.5641230023
 04/29  13:00:00,925.52226562,30.568857996,288.73372775,0.0,249.203635341,249.203635341,18.4782404631,9.73575712233,8.74248334077
 04/29  14:00:00,681.431777836,30.568857996,293.768231978,0.0,74.7610906023,174.442544739,19.0097988432,12.4578574878,6.55194135532
 04/29  15:00:00,690.008988164,30.568857996,302.266599304,0.0,74.7610906023,174.442544739,16.4275902979,12.0557139256,4.37187637226
 04/29  16:00:00,740.137832268,30.568857996,303.662594136,0.0,74.7610906023,174.442544739,19.2964436479,12.7467100211,6.54973362683
 04/29  17:00:00,691.234197994,30.568857996,293.009777835,0.0,24.9203635341,149.522181205,9.36988070518,7.17869483028,2.1911858749
 04/29  18:00:00,296.667784374,0.0,0.0,0.0,24.9203635341,149.522181205,2.54652748535,0.0,2.54652748535
 04/29  19:00:00,272.223388534,0.0,0.0,0.0,24.9203635341,149.522181205,4.00690767103,0.0,4.00690767103
 04/29  20:00:00,297.854388047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103979457,0.0,2.19103979457
 04/29  21:00:00,299.041924824,0.0,0.0,0.0,24.9203635341,149.522181205,4.36532232137,0.0,4.36532232137
 04/29  22:00:00,274.595665378,0.0,0.0,0.0,24.9203635341,149.522181205,2.189432639,0.0,2.189432639
 04/29  23:00:00,250.151269747,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894717688,0.0,2.1894717688
 04/29  24:00:00,237.929071938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951084031,0.0,2.18951084031
 04/30  01:00:00,237.92860377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887703336,0.0,2.18887703336
 04/30  02:00:00,237.928603695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884103785,0.0,2.18884103785
 04/30  03:00:00,237.928603504,0.0,0.0,0.0,24.9203635341,149.522181205,2.188804793,0.0,2.188804793
 04/30  04:00:00,250.15080113,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  05:00:00,274.596592888,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222167791,0.0,4.36222167791
 04/30  06:00:00,323.483988208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865721114,0.0,2.18865721114
 04/30  07:00:00,296.666383574,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  08:00:00,296.666383585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886660018,0.0,2.18886660018
 04/30  09:00:00,259.999790407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882916872,0.0,2.18882916872
 04/30  10:00:00,211.110999376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879293243,0.0,2.18879293243
 04/30  11:00:00,211.111929559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032892683,0.0,2.19032892683
 04/30  12:00:00,211.11192984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032651548,0.0,2.19032651548
 04/30  13:00:00,211.113325468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524602291,0.0,4.36524602291
 04/30  14:00:00,211.111929711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021078674,0.0,2.19021078674
 04/30  15:00:00,211.110999242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884625177,0.0,2.18884625177
 04/30  16:00:00,487.736396721,16.3373354605,163.082639036,0.0,24.9203635341,149.522181205,2.18887145592,0.0,2.18887145592
 04/30  17:00:00,571.953477681,22.0808803602,190.439765889,0.0,24.9203635341,149.522181205,2.18883455561,0.0,2.18883455561
 04/30  18:00:00,524.838089753,19.1782143637,158.618413258,0.0,24.9203635341,149.522181205,2.18841182421,0.0,2.18841182421
 04/30  19:00:00,381.431466576,9.39297229307,77.6761606401,0.0,24.9203635341,149.522181205,2.18869828491,0.0,2.18869828491
 04/30  20:00:00,297.852987997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  21:00:00,299.040988815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36200348597,0.0,4.36200348597
 04/30  22:00:00,274.595196908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879526176,0.0,2.18879526176
 04/30  23:00:00,250.150801132,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  24:00:00,237.928603468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875824024,0.0,2.18875824024
 05/01  01:00:00,287.769792741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957103201,0.0,2.18957103201
 05/01  02:00:00,287.769792776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959871912,0.0,2.18959871912
 05/01  03:00:00,287.769792809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962617354,0.0,2.18962617354
 05/01  04:00:00,299.991990643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965344904,0.0,2.18965344904
 05/01  05:00:00,349.358143815,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636390011,0.0,4.3636390011
 05/01  06:00:00,477.512144999,31.3706023764,18.2502046531,0.0,49.8407270682,199.362908273,130.751943854,128.560941104,2.19100274992
 05/01  07:00:00,501.793034211,30.568857996,0.0,0.0,149.522181205,199.362908273,149.377473845,140.635697103,8.74177674241
 05/01  08:00:00,1131.95432318,30.5991465607,41.7744234625,0.0,448.566543614,448.566543614,33.7943997683,20.6135113412,13.1808884272
 05/01  09:00:00,1276.12435848,32.2218617561,194.067381493,0.0,448.566543614,448.566543614,19.4705441046,4.08179156042,15.3887525441
 05/01  10:00:00,1288.84862023,32.8612420089,250.610328694,0.0,448.566543614,448.566543614,15.8238661803,0.428253966573,15.3956122137
 05/01  11:00:00,1319.49064549,32.6881033724,280.950070095,0.0,448.566543614,448.566543614,17.6441254492,0.0,17.6441254492
 05/01  12:00:00,1281.78591497,32.0799547019,293.494814786,0.0,448.566543614,398.725816546,24.3461588039,0.0,24.3461588039
 05/01  13:00:00,1342.24119087,36.0518551466,299.911317041,0.0,448.566543614,448.566543614,19.8977267555,0.0,19.8977267555
 05/01  14:00:00,1336.17553085,38.1209421803,291.64040871,0.0,448.566543614,448.566543614,13.1757482845,0.0,13.1757482845
 05/01  15:00:00,1334.61576934,39.6025463439,288.483441025,0.0,448.566543614,448.566543614,13.1716802192,0.0,13.1716802192
 05/01  16:00:00,1381.61725943,42.2701835517,283.87484299,0.0,448.566543614,448.566543614,17.623331726,0.0,17.623331726
 05/01  17:00:00,1270.49530194,35.0772058272,293.057016915,0.0,348.885089477,398.725816546,10.950594003,0.0,10.950594003
 05/01  18:00:00,1055.71683568,31.4578131606,281.463935115,0.0,249.203635341,299.044362409,8.74852550297,0.0,8.74852550297
 05/01  19:00:00,1025.35339237,30.7487869818,276.452682612,0.0,249.203635341,299.044362409,6.55136237729,0.0,6.55136237729
 05/01  20:00:00,880.116917081,30.568857996,257.252622743,0.0,149.522181205,249.203635341,7.18687577046,0.630802107447,6.55607366301
 05/01  21:00:00,749.369706502,30.568857996,142.852208606,0.0,149.522181205,249.203635341,20.0753730446,17.8833006874,2.19207235722
 05/01  22:00:00,349.356749831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957091322,0.0,2.18957091322
 05/01  23:00:00,299.991990652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959693369,0.0,2.18959693369
 05/01  24:00:00,287.769792863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962383999,0.0,2.18962383999
 05/02  01:00:00,287.769789666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964407715,0.0,2.18964407715
 05/02  02:00:00,287.769789684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936927825,0.0,2.18936927825
 05/02  03:00:00,287.769789653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939103879,0.0,2.18939103879
 05/02  04:00:00,299.991987438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941260864,0.0,2.18941260864
 05/02  05:00:00,349.358138644,0.0,0.0,0.0,49.8407270682,199.362908273,4.3637157176,0.0,4.3637157176
 05/02  06:00:00,430.794997249,32.3799917758,0.0,0.0,49.8407270682,199.362908273,222.114453357,219.923418532,2.1910348253
 05/02  07:00:00,501.854013442,30.568857996,0.0,0.0,149.522181205,199.362908273,230.328239891,221.586543223,8.74169666841
 05/02  08:00:00,1050.01294893,30.568857996,0.0,0.0,448.566543614,448.566543614,108.711817318,95.5338585732,13.1779587444
 05/02  09:00:00,1013.40874839,30.6510606896,0.0,0.0,448.566543614,448.566543614,83.2180756193,67.8289124002,15.3891632191
 05/02  10:00:00,965.156135064,31.2973130538,0.0,0.0,448.566543614,448.566543614,69.4545767004,54.0604146522,15.3941620482
 05/02  11:00:00,965.748438561,31.9031507563,0.0,0.0,448.566543614,448.566543614,49.0250620949,31.3813981213,17.6436639736
 05/02  12:00:00,914.568631542,30.568857996,0.0,0.0,448.566543614,398.725816546,41.0945491277,18.9631051307,22.1314439971
 05/02  13:00:00,966.710539632,32.8802101234,0.0,0.0,448.566543614,448.566543614,29.4911380457,7.38328698483,22.1078510609
 05/02  14:00:00,1036.58166911,33.4438793572,20.1648393098,0.0,448.566543614,448.566543614,15.0878269146,1.91466261835,13.1731642963
 05/02  15:00:00,1130.81490294,34.0497315268,101.708576352,0.0,448.566543614,448.566543614,13.2956358631,0.126698040251,13.1689378229
 05/02  16:00:00,1235.56258296,35.0745881841,155.342850484,0.0,448.566543614,448.566543614,17.6225110985,0.0,17.6225110985
 05/02  17:00:00,1189.51038091,34.1134797022,221.519464519,0.0,348.885089477,398.725816546,10.9480178537,0.0,10.9480178537
 05/02  18:00:00,1005.49357418,33.0315045108,237.098156941,0.0,249.203635341,299.044362409,14.46557346,6.8452052013,7.62036825871
 05/02  19:00:00,978.866083672,31.8962588766,236.814274868,0.0,249.203635341,299.044362409,21.2550921782,15.7559459542,5.499146224
 05/02  20:00:00,726.392905141,30.568857996,112.492524659,0.0,149.522181205,249.203635341,40.8302999916,34.2733473021,6.55695268954
 05/02  21:00:00,563.638984583,30.568857996,0.0180861406297,0.0,149.522181205,249.203635341,51.5885315954,47.2246148349,4.36391676048
 05/02  22:00:00,349.3567465,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962591464,0.0,2.18962591464
 05/02  23:00:00,299.991987428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964675337,0.0,2.18964675337
 05/02  24:00:00,287.769789624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937133412,0.0,2.18937133412
 05/03  01:00:00,287.769786371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938495988,0.0,2.18938495988
 05/03  02:00:00,287.769786373,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894007783,0.0,2.1894007783
 05/03  03:00:00,287.769786377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941638344,0.0,2.18941638344
 05/03  04:00:00,299.991984186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943182753,0.0,2.18943182753
 05/03  05:00:00,349.358133656,0.0,0.0,0.0,49.8407270682,199.362908273,4.36343898693,0.0,4.36343898693
 05/03  06:00:00,430.775938166,32.3342658388,0.0,0.0,49.8407270682,199.362908273,260.513430471,258.322592041,2.19083842929
 05/03  07:00:00,501.819458943,30.568857996,0.0,0.0,149.522181205,199.362908273,185.060566786,178.500131823,6.56043496293
 05/03  08:00:00,1050.12193091,30.7218173189,0.0,0.0,448.566543614,448.566543614,53.604273586,38.2317526498,15.3725209362
 05/03  09:00:00,1047.70541593,32.9127184359,12.269631358,0.0,448.566543614,448.566543614,35.4767024562,20.0884570132,15.388245443
 05/03  10:00:00,1220.4949105,34.409699935,188.052875665,0.0,448.566543614,448.566543614,20.1823427225,6.98665799595,13.1956847265
 05/03  11:00:00,1276.79034969,34.2803212286,240.710503878,0.0,448.566543614,448.566543614,21.5092631694,1.66194373501,19.8473194344
 05/03  12:00:00,1235.43496182,31.0813768377,250.623575344,0.0,448.566543614,398.725816546,23.433067305,1.30612274527,22.1269445598
 05/03  13:00:00,1297.56982103,34.6415074416,258.429716425,0.0,448.566543614,448.566543614,20.0314529777,0.135751190704,19.895701787
 05/03  14:00:00,1311.98725561,36.1249287989,270.377580173,0.0,448.566543614,448.566543614,15.3639973802,0.0,15.3639973802
 05/03  15:00:00,1326.45453677,37.6124194507,282.795978574,0.0,448.566543614,448.566543614,12.2311958557,0.0,12.2311958557
 05/03  16:00:00,1385.54054951,40.8581971267,289.58983532,0.0,448.566543614,448.566543614,16.3608719027,0.0,16.3608719027
 05/03  17:00:00,1275.11948518,39.0500846721,293.849361384,0.0,348.885089477,398.725816546,10.9497832473,0.0,10.9497832473
 05/03  18:00:00,1068.44268783,34.1030678533,291.606669194,0.0,249.203635341,299.044362409,8.74716168663,0.0,8.74716168663
 05/03  19:00:00,1026.46847007,32.4011604349,276.584176077,0.0,249.203635341,299.044362409,6.55161442955,0.0,6.55161442955
 05/03  20:00:00,858.720549373,30.5885234376,238.892707019,0.0,149.522181205,249.203635341,6.63370073676,0.0765852242674,6.55711551249
 05/03  21:00:00,803.219166072,30.568857996,185.990535694,0.0,149.522181205,249.203635341,9.02170562056,6.83002965086,2.1916759697
 05/03  22:00:00,349.356743555,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963410857,0.0,2.18963410857
 05/03  23:00:00,299.991984397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935290096,0.0,2.18935290096
 05/03  24:00:00,287.769786543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936805021,0.0,2.18936805021
 05/04  01:00:00,287.76978325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937734076,0.0,2.18937734076
 05/04  02:00:00,287.769783237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938720503,0.0,2.18938720503
 05/04  03:00:00,287.76978323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939684004,0.0,2.18939684004
 05/04  04:00:00,299.991981028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940630391,0.0,2.18940630391
 05/04  05:00:00,349.35812841,0.0,0.0,0.0,49.8407270682,199.362908273,4.36362910401,0.0,4.36362910401
 05/04  06:00:00,423.224066593,33.4548680503,0.0,0.0,49.8407270682,199.362908273,90.4522414949,88.2612623072,2.19097918772
 05/04  07:00:00,501.722661628,30.568857996,0.0,0.0,149.522181205,199.362908273,59.2340668875,50.4919648602,8.74210202727
 05/04  08:00:00,1209.56607337,32.2720589879,105.958409539,0.0,448.566543614,448.566543614,19.785784771,6.60819966166,13.1775851094
 05/04  09:00:00,1301.58658733,36.4607816716,215.134067588,0.0,448.566543614,448.566543614,16.1520380814,0.76529242227,15.3867456592
 05/04  10:00:00,1303.62233439,38.2714926129,260.628653457,0.0,448.566543614,448.566543614,15.4182896293,0.0257552860103,15.3925343433
 05/04  11:00:00,1339.30527456,38.9580939006,294.219595666,0.0,448.566543614,448.566543614,17.6413593881,0.0,17.6413593881
 05/04  12:00:00,1297.02684102,34.8171248957,305.803112794,0.0,448.566543614,398.725816546,22.1288459594,0.0,22.1288459594
 05/04  13:00:00,1350.03650485,40.1845410023,303.559745468,0.0,448.566543614,448.566543614,22.1037630321,0.0,22.1037630321
 05/04  14:00:00,1355.65802683,41.2324600346,308.166765427,0.0,448.566543614,448.566543614,13.1673523101,0.0,13.1673523101
 05/04  15:00:00,1355.44208839,42.0924549322,307.050762852,0.0,448.566543614,448.566543614,13.1644182705,0.0,13.1644182705
 05/04  16:00:00,1402.35556956,46.2706281976,300.699092016,0.0,448.566543614,448.566543614,15.4210603534,0.0,15.4210603534
 05/04  17:00:00,1290.01931289,43.5865719657,303.860876684,0.0,348.885089477,398.725816546,10.9483341097,0.0,10.9483341097
 05/04  18:00:00,1098.73665003,36.7067003113,319.027180548,0.0,249.203635341,299.044362409,8.74707750122,0.0,8.74707750122
 05/04  19:00:00,1068.29823953,34.5412075612,316.153181009,0.0,249.203635341,299.044362409,6.55153588461,0.0,6.55153588461
 05/04  20:00:00,913.703655468,30.7539324746,291.668793675,0.0,149.522181205,249.203635341,6.55695584153,0.0,6.55695584153
 05/04  21:00:00,888.562479823,30.568857996,268.543750844,0.0,149.522181205,249.203635341,2.2044391716,0.0128002700028,2.1916389016
 05/04  22:00:00,349.356740253,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959901286,0.0,2.18959901286
 05/04  23:00:00,299.991981111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960699715,0.0,2.18960699715
 05/04  24:00:00,287.769783298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961579843,0.0,2.18961579843
 05/05  01:00:00,287.769780012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923523263,0.0,2.18923523263
 05/05  02:00:00,287.769780003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932814077,0.0,2.18932814077
 05/05  03:00:00,287.769779996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933177871,0.0,2.18933177871
 05/05  04:00:00,299.991977793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933525162,0.0,2.18933525162
 05/05  05:00:00,349.358123274,0.0,0.0,0.0,49.8407270682,199.362908273,4.36344989015,0.0,4.36344989015
 05/05  06:00:00,423.787620802,34.0380088021,0.0,0.0,49.8407270682,199.362908273,64.5820933854,62.3912098144,2.19088357099
 05/05  07:00:00,501.725919903,30.568857996,0.0,0.0,149.522181205,199.362908273,63.7165928212,54.9761349689,8.74045785235
 05/05  08:00:00,1273.07047351,32.0379325611,167.679915858,0.0,448.566543614,448.566543614,16.1330340579,2.95558029993,13.177453758
 05/05  09:00:00,1414.12508126,34.9334684773,319.777435237,0.0,448.566543614,448.566543614,15.6017044322,0.21390506067,15.3877993715
 05/05  10:00:00,1363.59537787,38.2488394336,314.498403538,0.0,448.566543614,448.566543614,15.392253878,0.0,15.392253878
 05/05  11:00:00,1359.24268372,40.1498330103,310.05031923,0.0,448.566543614,448.566543614,17.6402247969,0.0,17.6402247969
 05/05  12:00:00,1326.06265246,36.0899137458,329.310365099,0.0,448.566543614,398.725816546,22.1237009016,0.0,22.1237009016
 05/05  13:00:00,1376.802507,42.3283912711,323.29094878,0.0,448.566543614,448.566543614,19.8933635704,0.0,19.8933635704
 05/05  14:00:00,1363.79598988,44.8199725997,307.38651901,0.0,448.566543614,448.566543614,13.1750457558,0.0,13.1750457558
 05/05  15:00:00,1362.28899443,47.3081495867,302.387326423,0.0,448.566543614,448.566543614,13.1699927012,0.0,13.1699927012
 05/05  16:00:00,1411.38009693,49.0233676146,300.737588629,0.0,448.566543614,448.566543614,17.6208986737,0.0,17.6208986737
 05/05  17:00:00,1296.5214273,43.695625107,304.070565491,0.0,348.885089477,398.725816546,10.9478053288,0.0,10.9478053288
 05/05  18:00:00,1096.19234056,37.3944488706,310.343669432,0.0,249.203635341,299.044362409,8.74664612093,0.0,8.74664612093
 05/05  19:00:00,1089.8796985,33.3215378009,331.615309284,0.0,249.203635341,299.044362409,4.37477782386,0.0,4.37477782386
 05/05  20:00:00,995.086918951,30.6803158624,364.029173772,0.0,149.522181205,249.203635341,6.55647145502,0.0,6.55647145502
 05/05  21:00:00,983.831879767,30.568857996,351.4055449,0.0,149.522181205,249.203635341,4.36367582627,0.0,4.36367582627
 05/05  22:00:00,349.356736924,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950505823,0.0,2.18950505823
 05/05  23:00:00,299.991977813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895079061,0.0,2.1895079061
 05/05  24:00:00,287.769780007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951075022,0.0,2.18951075022
 05/06  01:00:00,237.929049638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950511872,0.0,2.18950511872
 05/06  02:00:00,237.929049645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950260004,0.0,2.18950260004
 05/06  03:00:00,237.92904965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949990009,0.0,2.18949990009
 05/06  04:00:00,250.151247456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949706722,0.0,2.18949706722
 05/06  05:00:00,274.597027406,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187111772,0.0,2.19187111772
 05/06  06:00:00,462.382906807,33.8686258003,0.00510854438848,0.0,49.8407270682,199.362908273,60.8198615944,56.4578109956,4.36205059874
 05/06  07:00:00,402.028815239,30.568857996,0.0,0.0,49.8407270682,199.362908273,43.4867533481,39.1191658995,4.36758744864
 05/06  08:00:00,761.882085342,31.3045538816,59.3486281842,0.0,249.203635341,249.203635341,27.1370186356,20.5859573342,6.55106130138
 05/06  09:00:00,892.163176064,33.2626748299,207.395088586,0.0,249.203635341,249.203635341,15.206089149,8.64158942084,6.56449972817
 05/06  10:00:00,898.279737262,33.767242537,258.016007578,0.0,249.203635341,249.203635341,10.0687765072,1.32834974677,8.74042676044
 05/06  11:00:00,933.806229517,32.6213642552,293.846082361,0.0,249.203635341,249.203635341,9.05909873093,0.306856732817,8.75224199811
 05/06  12:00:00,953.038476809,31.2662915801,314.160137781,0.0,249.203635341,249.203635341,8.74322582359,0.0,8.74322582359
 05/06  13:00:00,957.391976143,32.1895652222,317.309644228,0.0,249.203635341,249.203635341,6.56101103444,0.0,6.56101103444
 05/06  14:00:00,709.03603892,31.7232649584,318.537762502,0.0,74.7610906023,174.442544739,6.55161472744,0.0,6.55161472744
 05/06  15:00:00,711.756508854,31.6047552138,321.452348227,0.0,74.7610906023,174.442544739,4.37106923557,0.0,4.37106923557
 05/06  16:00:00,760.611603083,32.3047618995,320.678971034,0.0,74.7610906023,174.442544739,6.54957875446,0.0,6.54957875446
 05/06  17:00:00,721.098262801,33.8626118383,317.707645607,0.0,24.9203635341,149.522181205,2.1910614134,0.0,2.1910614134
 05/06  18:00:00,631.797416824,22.6056223065,257.424223773,0.0,24.9203635341,149.522181205,2.19108376942,0.0,2.19108376942
 05/06  19:00:00,572.806631586,19.5721558561,223.466911926,0.0,24.9203635341,149.522181205,4.36222936724,0.0,4.36222936724
 05/06  20:00:00,462.654551615,10.5261443498,116.93549759,0.0,24.9203635341,149.522181205,2.19114677234,0.0,2.19114677234
 05/06  21:00:00,299.041884697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502196309,0.0,4.36502196309
 05/06  22:00:00,274.595643066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934733756,0.0,2.18934733756
 05/06  23:00:00,250.151247467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934427203,0.0,2.18934427203
 05/06  24:00:00,237.92904967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934121033,0.0,2.18934121033
 05/07  01:00:00,237.928585612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863197477,0.0,2.18863197477
 05/07  02:00:00,237.928585362,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  03:00:00,237.928585353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879640572,0.0,2.18879640572
 05/07  04:00:00,250.150783424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872079336,0.0,2.18872079336
 05/07  05:00:00,274.596561533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19090868068,0.0,2.19090868068
 05/07  06:00:00,314.940303471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877096869,0.0,2.18877096869
 05/07  07:00:00,296.666366012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869564984,0.0,2.18869564984
 05/07  08:00:00,436.553051656,17.3498591373,81.7233434412,0.0,24.9203635341,149.522181205,2.18876373615,0.0,2.18876373615
 05/07  09:00:00,535.008279345,24.1269636363,184.266656853,0.0,24.9203635341,149.522181205,2.1887834134,0.0,2.1887834134
 05/07  10:00:00,478.565542793,20.1492946342,180.270789011,0.0,24.9203635341,149.522181205,2.18875521424,0.0,2.18875521424
 05/07  11:00:00,539.420783974,24.1287247493,235.258949669,0.0,24.9203635341,149.522181205,2.19033306531,0.0,2.19033306531
 05/07  12:00:00,520.360374524,19.4749242691,222.838051178,0.0,24.9203635341,149.522181205,2.19033965749,0.0,2.19033965749
 05/07  13:00:00,559.434129803,21.6160614862,258.853924223,0.0,24.9203635341,149.522181205,4.36532780262,0.0,4.36532780262
 05/07  14:00:00,485.646770974,14.4274874011,195.580537549,0.0,24.9203635341,149.522181205,2.19032085224,0.0,2.19032085224
 05/07  15:00:00,556.521532126,19.9738876469,258.097097196,0.0,24.9203635341,149.522181205,2.18879295103,0.0,2.18879295103
 05/07  16:00:00,600.808777475,19.4267375042,254.284982912,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,682.900255422,23.8272887988,293.303731447,0.0,24.9203635341,149.522181205,2.18876462083,0.0,2.18876462083
 05/07  18:00:00,646.683433267,20.8068396879,261.558323394,0.0,24.9203635341,149.522181205,2.1887841098,0.0,2.1887841098
 05/07  19:00:00,642.650923697,23.8898427018,277.48159615,0.0,24.9203635341,149.522181205,2.18875577932,0.0,2.18875577932
 05/07  20:00:00,563.109077336,15.49665977,184.578064489,0.0,24.9203635341,149.522181205,2.18877527545,0.0,2.18877527545
 05/07  21:00:00,299.040956493,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093155832,0.0,2.19093155832
 05/07  22:00:00,274.595179194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872695416,0.0,2.18872695416
 05/07  23:00:00,250.15078347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865058053,0.0,2.18865058053
 05/07  24:00:00,237.928585409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857420464,0.0,2.18857420464
 05/08  01:00:00,287.769770078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928606933,0.0,2.18928606933
 05/08  02:00:00,287.769770101,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  03:00:00,287.769770101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956176182,0.0,2.18956176182
 05/08  04:00:00,299.991967896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954680033,0.0,2.18954680033
 05/08  05:00:00,349.35810734,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376143653,0.0,4.36376143653
 05/08  06:00:00,421.428359423,31.6700703178,0.0,0.0,49.8407270682,199.362908273,76.5201225242,74.3291022662,2.19102025798
 05/08  07:00:00,501.724577255,30.568857996,0.0,0.0,149.522181205,199.362908273,62.2275303999,53.4866395256,8.74089087431
 05/08  08:00:00,1175.35710618,31.2142826644,83.8185408247,0.0,448.566543614,448.566543614,17.35531618,4.18013785881,13.1751783212
 05/08  09:00:00,1299.77141421,33.7238868582,214.83773373,0.0,448.566543614,448.566543614,15.6821652688,0.296389687222,15.3857755816
 05/08  10:00:00,1306.28749975,35.3903485622,265.110660449,0.0,448.566543614,448.566543614,13.1920897308,0.0,13.1920897308
 05/08  11:00:00,1341.03518775,36.5580574435,298.287498331,0.0,448.566543614,448.566543614,19.838506071,0.0,19.838506071
 05/08  12:00:00,1302.91782097,33.2581261028,313.098676415,0.0,448.566543614,398.725816546,20.6480790676,0.0,20.6480790676
 05/08  13:00:00,1350.29862366,38.4746197778,305.244202116,0.0,448.566543614,448.566543614,21.358165341,0.0,21.358165341
 05/08  14:00:00,1349.45343342,40.1919756595,302.534477903,0.0,448.566543614,448.566543614,13.167477777,0.0,13.167477777
 05/08  15:00:00,1349.68216247,42.2717766298,300.53141194,0.0,448.566543614,448.566543614,13.1627489985,0.0,13.1627489985
 05/08  16:00:00,1400.44100967,46.9325968539,297.694413641,0.0,448.566543614,448.566543614,15.4155466334,0.0,15.4155466334
 05/08  17:00:00,1294.72120218,38.3017029368,313.720909059,0.0,348.885089477,398.725816546,10.9477463194,0.0,10.9477463194
 05/08  18:00:00,1101.7542153,32.8060049725,325.892456241,0.0,249.203635341,299.044362409,8.74582138562,0.0,8.74582138562
 05/08  19:00:00,1067.63417396,31.7435069027,317.623556319,0.0,249.203635341,299.044362409,4.37357161708,0.0,4.37357161708
 05/08  20:00:00,923.82108959,30.5729735853,301.208374772,0.0,149.522181205,249.203635341,8.73320624727,0.0,8.73320624727
 05/08  21:00:00,784.834875966,30.568857996,177.925921118,0.0,149.522181205,249.203635341,2.57611632225,0.384548776644,2.1915675456
 05/08  22:00:00,349.356726926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952668019,0.0,2.18952668019
 05/08  23:00:00,299.991967795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936545122,0.0,2.18936545122
 05/08  24:00:00,287.769770047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935018973,0.0,2.18935018973
 05/09  01:00:00,287.769766735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932729506,0.0,2.18932729506
 05/09  02:00:00,287.769766783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930674705,0.0,2.18930674705
 05/09  03:00:00,287.769766822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928602608,0.0,2.18928602608
 05/09  04:00:00,299.991964657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926518225,0.0,2.18926518225
 05/09  05:00:00,349.358102363,0.0,0.0,0.0,49.8407270682,199.362908273,4.362953448,0.0,4.362953448
 05/09  06:00:00,478.93458504,33.5401593499,0.00141497003857,0.0,49.8407270682,199.362908273,136.161069783,133.970151281,2.19091850152
 05/09  07:00:00,501.763036688,30.568857996,0.0,0.0,149.522181205,199.362908273,111.872041249,105.312425083,6.5596161664
 05/09  08:00:00,1051.10647595,31.7160024845,0.0,0.0,448.566543614,448.566543614,39.1648342992,25.9886311844,13.1762031148
 05/09  09:00:00,1017.8848285,35.1672320225,0.0,0.0,448.566543614,448.566543614,31.0783936235,15.6957956675,15.382597956
 05/09  10:00:00,970.163636555,36.3402323957,0.0,0.0,448.566543614,448.566543614,23.1963069012,7.80766280951,15.3886440917
 05/09  11:00:00,969.764921722,35.9418665177,0.0,0.0,448.566543614,448.566543614,20.0319689912,2.39823115346,17.6337378377
 05/09  12:00:00,1002.96145616,32.3780572533,27.3726657438,0.0,448.566543614,398.725816546,24.8036333339,2.68633246329,22.1173008706
 05/09  13:00:00,1113.59166148,35.491359323,83.062320634,0.0,448.566543614,448.566543614,20.4732924565,0.587460961262,19.8858314952
 05/09  14:00:00,1214.2525797,36.492265043,180.241553814,0.0,448.566543614,448.566543614,13.1850464195,0.0148725202331,13.1701738993
 05/09  15:00:00,1254.3843627,37.4848664015,217.480374899,0.0,448.566543614,448.566543614,13.1654491758,0.0,13.1654491758
 05/09  16:00:00,1321.55167427,39.8611022059,231.885718296,0.0,448.566543614,448.566543614,17.6157393272,0.0,17.6157393272
 05/09  17:00:00,1218.92782411,37.9612741733,243.353525213,0.0,348.885089477,398.725816546,8.76181207637,0.0,8.76181207637
 05/09  18:00:00,1015.58408052,33.8087388876,243.55401927,0.0,249.203635341,299.044362409,8.74648360761,0.0,8.74648360761
 05/09  19:00:00,986.029718008,32.9618541862,239.946760086,0.0,249.203635341,299.044362409,6.55100963334,0.0,6.55100963334
 05/09  20:00:00,851.699353149,30.6774847475,233.673442432,0.0,149.522181205,249.203635341,6.99709744395,0.441218676829,6.55587876712
 05/09  21:00:00,778.525864174,30.568857996,162.158279217,0.0,149.522181205,249.203635341,13.4750440956,11.2831925846,2.19185151102
 05/09  22:00:00,349.35672386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952213658,0.0,2.18952213658
 05/09  23:00:00,299.99196466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935539452,0.0,2.18935539452
 05/09  24:00:00,287.769766867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933409074,0.0,2.18933409074
 05/10  01:00:00,287.769763504,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893060026,0.0,2.1893060026
 05/10  02:00:00,287.769763531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927944777,0.0,2.18927944777
 05/10  03:00:00,287.769763557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925270978,0.0,2.18925270978
 05/10  04:00:00,299.991961327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951401308,0.0,2.18951401308
 05/10  05:00:00,349.358097049,0.0,0.0,0.0,49.8407270682,199.362908273,4.36334940612,0.0,4.36334940612
 05/10  06:00:00,423.454739926,33.6481250675,0.0,0.0,49.8407270682,199.362908273,142.052644608,139.861893072,2.19075153574
 05/10  07:00:00,511.441334916,30.568857996,0.0,0.0,149.522181205,199.362908273,95.0892858376,88.5301496209,6.55913621662
 05/10  08:00:00,1051.10064404,31.7141722227,0.0,0.0,448.566543614,448.566543614,33.8715340807,20.6945369269,13.1769971537
 05/10  09:00:00,1040.38660589,33.8664619177,4.26647447918,0.0,448.566543614,448.566543614,22.6206846545,7.23982200182,15.3808626527
 05/10  10:00:00,1054.92298709,33.8880018862,28.0376654443,0.0,448.566543614,448.566543614,18.4500692897,3.06152303333,15.3885462563
 05/10  11:00:00,1128.41933847,34.4534354175,98.7404172325,0.0,448.566543614,448.566543614,18.6580948957,1.02504394167,17.6330509541
 05/10  12:00:00,1200.69548448,32.4185552259,219.914534328,0.0,448.566543614,398.725816546,22.9395931456,0.823776665714,22.1158164799
 05/10  13:00:00,1295.35254828,36.5743623614,255.083757196,0.0,448.566543614,448.566543614,19.8865104134,0.0,19.8865104134
 05/10  14:00:00,1332.76922254,38.188581234,283.911505894,0.0,448.566543614,448.566543614,13.1687591117,0.0,13.1687591117
 05/10  15:00:00,1359.83397698,39.5465555254,309.013273992,0.0,448.566543614,448.566543614,13.1626657873,0.0,13.1626657873
 05/10  16:00:00,1430.52144986,40.4811717116,329.910893503,0.0,448.566543614,448.566543614,15.415380801,0.0,15.415380801
 05/10  17:00:00,1329.44884159,38.2613468735,344.829434617,0.0,348.885089477,398.725816546,10.9463612104,0.0,10.9463612104
 05/10  18:00:00,1133.88407361,33.543781533,352.816720871,0.0,249.203635341,299.044362409,8.74514070296,0.0,8.74514070296
 05/10  19:00:00,1108.90773134,31.7348463623,352.391242954,0.0,249.203635341,299.044362409,5.7334069736,0.0,5.7334069736
 05/10  20:00:00,992.160615623,30.568857996,360.917999895,0.0,149.522181205,249.203635341,7.37153055399,0.0,7.37153055399
 05/10  21:00:00,977.430829219,30.568857996,348.562703509,0.0,149.522181205,249.203635341,5.29605195538,3.10454951859,2.19150243679
 05/10  22:00:00,349.356720377,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946540914,0.0,2.18946540914
 05/10  23:00:00,299.991961257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929303228,0.0,2.18929303228
 05/10  24:00:00,287.769763501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926568371,0.0,2.18926568371
 05/11  01:00:00,287.769760135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951786763,0.0,2.18951786763
 05/11  02:00:00,287.769760109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948500426,0.0,2.18948500426
 05/11  03:00:00,287.769760099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945197508,0.0,2.18945197508
 05/11  04:00:00,299.991957902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941883016,0.0,2.18941883016
 05/11  05:00:00,349.358091271,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171488894,0.0,2.19171488894
 05/11  06:00:00,819.392641321,34.08447076,323.456960964,0.0,49.8407270682,199.362908273,32.4981490168,28.1363950387,4.36175397813
 05/11  07:00:00,902.27791649,30.568857996,326.031862737,0.0,149.522181205,199.362908273,24.8799183473,18.319627178,6.56029116928
 05/11  08:00:00,1468.83242634,34.6953120844,336.272482664,0.0,448.566543614,448.566543614,13.5770217799,0.402911514933,13.174110265
 05/11  09:00:00,1408.94770105,39.5083925566,310.435382341,0.0,448.566543614,448.566543614,15.3807390716,0.0,15.3807390716
 05/11  10:00:00,1361.19664236,42.7102815014,309.648068345,0.0,448.566543614,448.566543614,15.3880928481,0.0,15.3880928481
 05/11  11:00:00,1369.78433678,43.9663319267,315.398602528,0.0,448.566543614,448.566543614,17.6320924052,0.0,17.6320924052
 05/11  12:00:00,1309.83571236,38.8682958744,308.539703563,0.0,448.566543614,398.725816546,19.9044154644,0.0,19.9044154644
 05/11  13:00:00,1351.32849446,45.4054986176,293.188238983,0.0,448.566543614,448.566543614,22.0909736624,0.0,22.0909736624
 05/11  14:00:00,1353.4895982,47.7856866443,294.778902705,0.0,448.566543614,448.566543614,13.1635522836,0.0,13.1635522836
 05/11  15:00:00,1348.91568308,50.7539100845,291.450204116,0.0,448.566543614,448.566543614,10.9713825027,0.0,10.9713825027
 05/11  16:00:00,1398.69548055,55.7875081707,288.145150979,0.0,448.566543614,448.566543614,17.6145103224,0.0,17.6145103224
 05/11  17:00:00,1284.41386413,48.1553131549,294.508248442,0.0,348.885089477,398.725816546,10.9442103334,0.0,10.9442103334
 05/11  18:00:00,1088.86161552,37.0030350385,308.29339186,0.0,249.203635341,299.044362409,6.56413254449,0.0,6.56413254449
 05/11  19:00:00,1068.47829999,35.1175678457,314.067393335,0.0,249.203635341,299.044362409,6.54997679899,0.0,6.54997679899
 05/11  20:00:00,937.580452576,31.4215402994,319.774922933,0.0,149.522181205,249.203635341,6.55552971376,0.0,6.55552971376
 05/11  21:00:00,909.192300721,30.5971128706,285.154418541,0.0,149.522181205,249.203635341,4.36279106292,0.0,4.36279106292
 05/11  22:00:00,349.356716864,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/11  23:00:00,299.991957768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948631003,0.0,2.18948631003
 05/11  24:00:00,287.76975998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945274092,0.0,2.18945274092
 05/12  01:00:00,287.769756592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941322644,0.0,2.18941322644
 05/12  02:00:00,287.769756628,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893744692,0.0,2.1893744692
 05/12  03:00:00,287.769756668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933552534,0.0,2.18933552534
 05/12  04:00:00,299.991954514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929645128,0.0,2.18929645128
 05/12  05:00:00,349.358086186,0.0,0.0,0.0,49.8407270682,199.362908273,4.36311176219,0.0,4.36311176219
 05/12  06:00:00,424.241613069,34.5115473808,0.0,0.0,49.8407270682,199.362908273,39.083913166,36.8932419756,2.19067119039
 05/12  07:00:00,501.707556087,30.568857996,0.0,0.0,149.522181205,199.362908273,39.7400496013,31.0009128095,8.7391367918
 05/12  08:00:00,1053.77717399,34.4031424966,0.0,0.0,448.566543614,448.566543614,17.1610567785,3.99158071262,13.1694760659
 05/12  09:00:00,1018.89783127,36.191480925,0.0,0.0,448.566543614,448.566543614,13.8631687286,0.679736260639,13.1834324679
 05/12  10:00:00,971.076098,37.258490245,0.0,0.0,448.566543614,448.566543614,15.4994200745,0.11391266936,15.3855074051
 05/12  11:00:00,1025.66305431,38.4688477098,23.7537068238,0.0,448.566543614,448.566543614,17.630643579,0.0,17.630643579
 05/12  12:00:00,1143.24810429,35.2182904902,161.802941941,0.0,448.566543614,398.725816546,22.1138689752,0.0,22.1138689752
 05/12  13:00:00,1265.66048265,40.4488321587,226.678465803,0.0,448.566543614,448.566543614,19.8838057559,0.0,19.8838057559
 05/12  14:00:00,1281.14362325,41.5797661845,239.185579933,0.0,448.566543614,448.566543614,13.1652166732,0.0,13.1652166732
 05/12  15:00:00,1294.99267908,42.5042139279,251.070257951,0.0,448.566543614,448.566543614,13.1604491574,0.0,13.1604491574
 05/12  16:00:00,1348.6041692,45.4106845285,252.949664447,0.0,448.566543614,448.566543614,15.4129997352,0.0,15.4129997352
 05/12  17:00:00,1230.93773689,42.0626743742,251.428962305,0.0,348.885089477,398.725816546,10.9451200816,0.0,10.9451200816
 05/12  18:00:00,1019.32042686,34.965883441,246.764250793,0.0,249.203635341,299.044362409,6.56353007357,0.0,6.56353007357
 05/12  19:00:00,981.250074983,33.4084126624,236.932769719,0.0,249.203635341,299.044362409,6.55046828028,0.0,6.55046828028
 05/12  20:00:00,698.923406251,30.7416167292,94.0150763334,0.0,149.522181205,249.203635341,8.34034705779,1.7854064728,6.55494058499
 05/12  21:00:00,592.672071574,30.568857996,0.00263872912973,0.0,149.522181205,249.203635341,20.303564374,15.9404781483,4.36308622576
 05/12  22:00:00,349.356713724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934513276,0.0,2.18934513276
 05/12  23:00:00,299.991954608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930561895,0.0,2.18930561895
 05/12  24:00:00,287.769756813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926612879,0.0,2.18926612879
 05/13  01:00:00,237.929026343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921633916,0.0,2.18921633916
 05/13  02:00:00,237.929026332,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  03:00:00,237.929026285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945663723,0.0,2.18945663723
 05/13  04:00:00,250.151224061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941144647,0.0,2.18941144647
 05/13  05:00:00,274.596990014,0.0,0.0,0.0,24.9203635341,149.522181205,4.36330464802,0.0,4.36330464802
 05/13  06:00:00,423.115686299,33.2756992139,0.0,0.0,49.8407270682,199.362908273,187.762118818,185.571357595,2.19076122311
 05/13  07:00:00,402.090822091,30.568857996,0.0,0.0,49.8407270682,199.362908273,127.903024048,123.535814432,4.36720961526
 05/13  08:00:00,656.133907482,30.6167317584,0.000415773619506,0.0,249.203635341,249.203635341,54.0889979827,47.5380956088,6.55090237394
 05/13  09:00:00,687.186406726,31.8520499864,31.4141969294,0.0,249.203635341,249.203635341,42.0439596862,33.2991990052,8.74476068105
 05/13  10:00:00,766.524432414,32.1609747607,136.678460132,0.0,249.203635341,249.203635341,29.5412091312,22.9817487659,6.55946036534
 05/13  11:00:00,841.92321729,31.2248313571,211.286786608,0.0,249.203635341,249.203635341,26.0849223089,17.3343370311,8.75058527779
 05/13  12:00:00,855.85528089,30.568857996,224.305226192,0.0,249.203635341,249.203635341,20.2612674091,13.6996171859,6.56165022316
 05/13  13:00:00,864.401729953,30.568857996,231.776574624,0.0,249.203635341,249.203635341,19.2754577186,10.5363015633,8.73915615531
 05/13  14:00:00,624.131334021,30.568857996,239.4695238,0.0,74.7610906023,174.442544739,22.844705696,16.2949308859,6.54977481006
 05/13  15:00:00,638.754568011,30.568857996,252.813158014,0.0,74.7610906023,174.442544739,6.43628732737,2.06546203586,4.37082529151
 05/13  16:00:00,697.273460871,30.6178763527,261.966995579,0.0,74.7610906023,174.442544739,4.37242928344,0.0,4.37242928344
 05/13  17:00:00,667.192529324,31.8529557195,268.486112327,0.0,24.9203635341,149.522181205,4.36172484391,0.0,4.36172484391
 05/13  18:00:00,575.921753462,22.4406829736,203.487144448,0.0,24.9203635341,149.522181205,2.19096438309,0.0,2.19096438309
 05/13  19:00:00,510.882118189,19.6542664491,172.862519759,0.0,24.9203635341,149.522181205,2.19097907036,0.0,2.19097907036
 05/13  20:00:00,463.279226046,14.6898037576,125.394899443,0.0,24.9203635341,149.522181205,4.36184701726,0.0,4.36184701726
 05/13  21:00:00,299.041841914,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246580092,0.0,2.19246580092
 05/13  22:00:00,274.595619674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938939612,0.0,2.18938939612
 05/13  23:00:00,250.151224083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934377534,0.0,2.18934377534
 05/13  24:00:00,237.929026311,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892981806,0.0,2.1892981806
 05/14  01:00:00,237.928567012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866778887,0.0,2.18866778887
 05/14  02:00:00,237.928567036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855301687,0.0,2.18855301687
 05/14  03:00:00,237.928566827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867200617,0.0,2.18867200617
 05/14  04:00:00,250.15076429,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.596528845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146001382,0.0,4.36146001382
 05/14  06:00:00,314.940284553,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886344263,0.0,2.1886344263
 05/14  07:00:00,296.666346699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,371.720760638,11.8534468606,33.3156669264,0.0,24.9203635341,149.522181205,2.18863600482,0.0,2.18863600482
 05/14  09:00:00,454.834163969,19.4143563638,132.957432602,0.0,24.9203635341,149.522181205,2.18863704673,0.0,2.18863704673
 05/14  10:00:00,484.688895396,24.478503001,193.365858152,0.0,24.9203635341,149.522181205,2.18863852125,0.0,2.18863852125
 05/14  11:00:00,442.050744396,18.7084647029,166.434470083,0.0,24.9203635341,149.522181205,2.19021038529,0.0,2.19021038529
 05/14  12:00:00,328.319708985,8.21086919672,86.1960936072,0.0,24.9203635341,149.522181205,2.18974373688,0.0,2.18974373688
 05/14  13:00:00,392.992938678,12.3163037951,134.956381466,0.0,24.9203635341,149.522181205,4.36477576846,0.0,4.36477576846
 05/14  14:00:00,211.11187456,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008656691,0.0,2.19008656691
 05/14  15:00:00,412.819016669,12.5783742184,147.858014985,0.0,24.9203635341,149.522181205,2.1886479053,0.0,2.1886479053
 05/14  16:00:00,569.851692168,21.3866181404,222.822941248,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,458.140470862,11.4456895922,120.636572224,0.0,24.9203635341,149.522181205,2.18867255788,0.0,2.18867255788
 05/14  18:00:00,612.552456669,19.2434958019,231.78807426,0.0,24.9203635341,149.522181205,2.18869700277,0.0,2.18869700277
 05/14  19:00:00,622.581077461,23.0086143271,259.110202822,0.0,24.9203635341,149.522181205,2.18867476447,0.0,2.18867476447
 05/14  20:00:00,401.588614682,6.07374896463,74.6249331721,0.0,24.9203635341,149.522181205,2.18865209631,0.0,2.18865209631
 05/14  21:00:00,299.040923984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094827419,0.0,2.19094827419
 05/14  22:00:00,274.595160276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861220487,0.0,2.18861220487
 05/14  23:00:00,250.150764371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849624618,0.0,2.18849624618
 05/14  24:00:00,237.928566525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/15  01:00:00,287.769746481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941785955,0.0,2.18941785955
 05/15  02:00:00,287.769746484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936091791,0.0,2.18936091791
 05/15  03:00:00,287.769746516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930379548,0.0,2.18930379548
 05/15  04:00:00,299.991944372,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892465491,0.0,2.1892465491
 05/15  05:00:00,349.358070103,0.0,0.0,0.0,49.8407270682,199.362908273,4.36319924854,0.0,4.36319924854
 05/15  06:00:00,639.808999356,31.5440441018,164.085711327,0.0,49.8407270682,199.362908273,43.4786349506,41.2879884421,2.19064650846
 05/15  07:00:00,783.462040808,30.568857996,214.744539292,0.0,149.522181205,199.362908273,38.0892235362,31.5306414323,6.55858210388
 05/15  08:00:00,1388.74221624,31.1102281394,267.669541921,0.0,448.566543614,448.566543614,14.239888733,1.06757713248,13.1723116006
 05/15  09:00:00,1388.08282389,33.4410179421,294.970261938,0.0,448.566543614,448.566543614,15.4526196273,0.0749825211187,15.3776371062
 05/15  10:00:00,1375.0940131,34.5120606526,327.854174028,0.0,448.566543614,448.566543614,13.1882430423,0.0,13.1882430423
 05/15  11:00:00,1385.11537242,35.0253531527,337.358595669,0.0,448.566543614,448.566543614,17.6292441117,0.0,17.6292441117
