Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  12:00:00,1339.72418012,33.2606549,343.568274229,0.0,448.566543614,398.725816546,22.109400285,0.0,22.109400285
 05/15  13:00:00,1381.51806458,37.5678887876,331.215564113,0.0,448.566543614,448.566543614,19.8751363101,0.0,19.8751363101
 05/15  14:00:00,1375.63423465,39.8716523062,323.166095537,0.0,448.566543614,448.566543614,13.1652240558,0.0,13.1652240558
 05/15  15:00:00,1369.33015388,42.9321326307,314.360673867,0.0,448.566543614,448.566543614,13.1580185373,0.0,13.1580185373
 05/15  16:00:00,1412.88408953,46.009393497,305.519509014,0.0,448.566543614,448.566543614,15.4093318211,0.0,15.4093318211
 05/15  17:00:00,1294.59792712,40.5461674387,305.29669518,0.0,348.885089477,398.725816546,10.9435239837,0.0,10.9435239837
 05/15  18:00:00,1099.41613113,35.3701955394,316.640722965,0.0,249.203635341,299.044362409,6.56355623654,0.0,6.56355623654
 05/15  19:00:00,1071.63836718,32.8915165229,319.898981401,0.0,249.203635341,299.044362409,6.55016646128,0.0,6.55016646128
 05/15  20:00:00,943.346090832,30.8594564301,326.342386897,0.0,149.522181205,249.203635341,6.55537129695,0.0,6.55537129695
 05/15  21:00:00,950.335786723,30.5689293196,324.308606235,0.0,149.522181205,249.203635341,2.19158050922,0.0,2.19158050922
 05/15  22:00:00,349.356703502,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944749001,0.0,2.18944749001
 05/15  23:00:00,299.991944356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921864957,0.0,2.18921864957
 05/15  24:00:00,287.769746603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944393898,0.0,2.18944393898
 05/16  01:00:00,287.769743094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937936814,0.0,2.18937936814
 05/16  02:00:00,287.769743102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931641718,0.0,2.18931641718
 05/16  03:00:00,287.769743144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925328461,0.0,2.18925328461
 05/16  04:00:00,299.991941015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919002799,0.0,2.18919002799
 05/16  05:00:00,349.358064547,0.0,0.0,0.0,49.8407270682,199.362908273,4.36304799479,0.0,4.36304799479
 05/16  06:00:00,420.775081368,34.1782015356,3.43400478957,0.0,49.8407270682,199.362908273,22.5096686569,20.3187221924,2.19094646449
 05/16  07:00:00,647.98572547,30.568857996,85.9761450148,0.0,149.522181205,199.362908273,28.0165858557,21.4569098545,6.55967600126
 05/16  08:00:00,1351.73946357,34.9972407471,229.312314823,0.0,448.566543614,448.566543614,13.324796214,0.15380747282,13.1709887412
 05/16  09:00:00,1382.82974637,39.4342485661,287.335591295,0.0,448.566543614,448.566543614,15.377731891,0.0,15.377731891
 05/16  10:00:00,1377.58057479,42.9430643201,323.008666327,0.0,448.566543614,448.566543614,13.1862645452,0.0,13.1862645452
 05/16  11:00:00,1372.24091512,43.9629963194,315.564405532,0.0,448.566543614,448.566543614,17.6260894565,0.0,17.6260894565
 05/16  12:00:00,1320.84414342,38.611715008,319.337216538,0.0,448.566543614,398.725816546,22.1074044363,0.0,22.1074044363
 05/16  13:00:00,1364.48539626,44.4557520218,307.295068682,0.0,448.566543614,448.566543614,19.8785265764,0.0,19.8785265764
 05/16  14:00:00,1362.09639522,46.0313985708,303.339517894,0.0,448.566543614,448.566543614,13.1619682015,0.0,13.1619682015
 05/16  15:00:00,1363.25295708,48.4210330697,302.106891368,0.0,448.566543614,448.566543614,10.9691549695,0.0,10.9691549695
 05/16  16:00:00,1424.92480015,47.8592902881,315.588958906,0.0,448.566543614,448.566543614,17.6077105421,0.0,17.6077105421
 05/16  17:00:00,1319.08265931,44.5379989742,326.574234394,0.0,348.885089477,398.725816546,8.75791570264,0.0,8.75791570264
 05/16  18:00:00,1120.71440462,38.0589207055,334.726053029,0.0,249.203635341,299.044362409,8.74385638307,0.0,8.74385638307
 05/16  19:00:00,1104.48252704,34.9666700917,345.830900956,0.0,249.203635341,299.044362409,6.5497496783,0.0,6.5497496783
 05/16  20:00:00,979.919128194,30.8458997443,358.669732747,0.0,149.522181205,249.203635341,6.55375578761,0.0,6.55375578761
 05/16  21:00:00,968.17011722,30.6012211801,340.210245839,0.0,149.522181205,249.203635341,2.1913447048,0.0,2.1913447048
 05/16  22:00:00,349.356700149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931922148,0.0,2.18931922148
 05/16  23:00:00,299.991940997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939549687,0.0,2.18939549687
 05/16  24:00:00,287.76974316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933175562,0.0,2.18933175562
 05/17  01:00:00,287.769739703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925946619,0.0,2.18925946619
 05/17  02:00:00,287.769739766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919046169,0.0,2.18919046169
 05/17  03:00:00,287.769739778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940230492,0.0,2.18940230492
 05/17  04:00:00,299.991937512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933292422,0.0,2.18933292422
 05/17  05:00:00,349.358058412,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151626067,0.0,2.19151626067
 05/17  06:00:00,415.582582674,34.3910657213,0.0,0.0,49.8407270682,199.362908273,48.4299386448,44.068499135,4.3614395098
 05/17  07:00:00,501.73043475,30.568857996,0.0,0.0,149.522181205,199.362908273,68.9254325184,62.3671563773,6.5582761411
 05/17  08:00:00,1052.39456855,33.0128244049,0.0,0.0,448.566543614,448.566543614,27.8399226197,14.6730081036,13.1669145161
 05/17  09:00:00,1017.42153612,34.7106732957,0.0,0.0,448.566543614,448.566543614,20.171996508,6.9907916235,13.1812048845
 05/17  10:00:00,969.156653762,35.3379709022,0.0,0.0,448.566543614,448.566543614,17.1360159448,1.75489298662,15.3811229582
 05/17  11:00:00,969.82236759,36.0011686639,0.0,0.0,448.566543614,448.566543614,17.8715439859,0.244246828892,17.627297157
 05/17  12:00:00,943.946751249,33.5780962529,6.83433670247,0.0,448.566543614,398.725816546,20.021915881,0.127760257677,19.8941556233
 05/17  13:00:00,1132.74011669,38.2212811631,99.8722469849,0.0,448.566543614,448.566543614,19.8758384648,0.0,19.8758384648
 05/17  14:00:00,1225.5562642,39.0505150841,189.304309389,0.0,448.566543614,448.566543614,13.165796657,0.0,13.165796657
 05/17  15:00:00,1290.12104641,39.3922486237,246.771465437,0.0,448.566543614,448.566543614,13.1597851333,0.0,13.1597851333
 05/17  16:00:00,1351.36202603,41.6922058787,255.218042288,0.0,448.566543614,448.566543614,15.4094090637,0.0,15.4094090637
 05/17  17:00:00,1242.41547811,38.8653933466,260.081367707,0.0,348.885089477,398.725816546,10.9428894553,0.0,10.9428894553
 05/17  18:00:00,1014.32256063,32.7295483944,246.62758871,0.0,249.203635341,299.044362409,6.56309492764,0.0,6.56309492764
 05/17  19:00:00,986.250729858,30.7771964086,245.626087252,0.0,249.203635341,299.044362409,6.72253623196,0.172449179515,6.55008705244
 05/17  20:00:00,742.451272773,30.568857996,136.611159036,0.0,149.522181205,249.203635341,24.0107466055,17.4560179043,6.55472870116
 05/17  21:00:00,607.8912558,30.568857996,14.7463171953,0.0,149.522181205,249.203635341,31.6524014356,29.4610042229,2.19139721262
 05/17  22:00:00,349.356696747,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938064815,0.0,2.18938064815
 05/17  23:00:00,299.991937561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931007888,0.0,2.18931007888
 05/17  24:00:00,287.769739775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924035234,0.0,2.18924035234
 05/18  01:00:00,287.769736354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916380163,0.0,2.18916380163
 05/18  02:00:00,287.769736336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936898607,0.0,2.18936898607
 05/18  03:00:00,287.769736305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929379685,0.0,2.18929379685
 05/18  04:00:00,299.991934136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921847586,0.0,2.18921847586
 05/18  05:00:00,349.358053561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125841297,0.0,2.19125841297
 05/18  06:00:00,415.168618183,33.9438211634,0.0,0.0,49.8407270682,199.362908273,93.8561521037,89.4946187729,4.36153333082
 05/18  07:00:00,501.746233774,30.568857996,0.0,0.0,149.522181205,199.362908273,90.5926693723,84.0342338999,6.55843547245
 05/18  08:00:00,1051.1857973,31.7976324802,0.0,0.0,448.566543614,448.566543614,36.6583851766,23.4902755247,13.1681096519
 05/18  09:00:00,1016.056329,33.3459762934,0.0,0.0,448.566543614,448.566543614,19.5229727286,6.34025360432,13.1827191243
 05/18  10:00:00,1138.96467093,34.2713313119,109.39139553,0.0,448.566543614,448.566543614,16.6597824311,1.28022270029,15.3795597308
 05/18  11:00:00,1272.66604098,35.1432110678,238.606600976,0.0,448.566543614,448.566543614,18.0979173629,0.474441259141,17.6234761038
 05/18  12:00:00,1241.95604614,32.9323015524,257.939231439,0.0,448.566543614,398.725816546,20.4590321246,0.564815334312,19.8942167903
 05/18  13:00:00,1317.18377273,37.2206396787,277.363192595,0.0,448.566543614,448.566543614,19.8755821967,0.0,19.8755821967
 05/18  14:00:00,1339.31842474,38.5089716588,296.927377627,0.0,448.566543614,448.566543614,13.1656557429,0.0,13.1656557429
 05/18  15:00:00,1356.69348874,39.8866448307,310.909648428,0.0,448.566543614,448.566543614,13.1602497113,0.0,13.1602497113
 05/18  16:00:00,1412.97520626,43.3878382389,313.583810447,0.0,448.566543614,448.566543614,15.4083830139,0.0,15.4083830139
 05/18  17:00:00,1298.87031779,41.2638846853,308.851421898,0.0,348.885089477,398.725816546,10.94223678,0.0,10.94223678
 05/18  18:00:00,1100.65570325,34.7640919323,321.841514322,0.0,249.203635341,299.044362409,6.56266263927,0.0,6.56266263927
 05/18  19:00:00,1052.43634184,31.0742984527,304.10699685,0.0,249.203635341,299.044362409,6.54964860275,0.0,6.54964860275
 05/18  20:00:00,901.973583983,30.568857996,288.021215142,0.0,149.522181205,249.203635341,6.55420814712,0.0,6.55420814712
 05/18  21:00:00,891.432596558,30.568857996,269.287176556,0.0,149.522181205,249.203635341,7.25531513988,5.06407519026,2.19123994961
 05/18  22:00:00,349.356693374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936539393,0.0,2.18936539393
 05/18  23:00:00,299.991934241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914885346,0.0,2.18914885346
 05/18  24:00:00,287.769736384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935316002,0.0,2.18935316002
 05/19  01:00:00,287.769732859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926973082,0.0,2.18926973082
 05/19  02:00:00,287.769732901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918876521,0.0,2.18918876521
 05/19  03:00:00,287.769732959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938655078,0.0,2.18938655078
 05/19  04:00:00,299.991930675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930521727,0.0,2.18930521727
 05/19  05:00:00,349.35804747,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147726096,0.0,2.19147726096
 05/19  06:00:00,417.236282025,34.0976181041,0.000224640804383,0.0,49.8407270682,199.362908273,60.5135967447,56.1519660158,4.36163072888
 05/19  07:00:00,521.0919894,30.568857996,0.00181402187672,0.0,149.522181205,199.362908273,38.7498213014,32.1907184768,6.55910282456
 05/19  08:00:00,1178.30083398,34.1462585755,74.4304006674,0.0,448.566543614,448.566543614,16.1604963696,2.99331217761,13.167184192
 05/19  09:00:00,1301.28593556,38.2228876906,216.622371385,0.0,448.566543614,448.566543614,13.9454042564,0.765154497537,13.1802497589
 05/19  10:00:00,1290.78285876,39.0935313228,250.86989568,0.0,448.566543614,448.566543614,15.4283104627,0.0490003216286,15.3793101411
 05/19  11:00:00,1331.22392097,40.2346939491,287.195129016,0.0,448.566543614,448.566543614,17.6239302968,0.0,17.6239302968
 05/19  12:00:00,1309.09269156,35.8725111012,316.513255158,0.0,448.566543614,398.725816546,19.8914750561,0.0,19.8914750561
 05/19  13:00:00,1365.6375157,41.4626584886,311.440395019,0.0,448.566543614,448.566543614,19.8694090261,0.0,19.8694090261
 05/19  14:00:00,1368.24456884,43.2042305229,312.314932349,0.0,448.566543614,448.566543614,13.1615950411,0.0,13.1615950411
 05/19  15:00:00,1368.21804776,44.9626558065,310.53042753,0.0,448.566543614,448.566543614,10.9666182595,0.0,10.9666182595
 05/19  16:00:00,1417.03676249,49.5893211306,305.828714269,0.0,448.566543614,448.566543614,17.6044357619,0.0,17.6044357619
 05/19  17:00:00,1304.61275792,45.8261799095,310.031586025,0.0,348.885089477,398.725816546,8.75908042079,0.0,8.75908042079
 05/19  18:00:00,1108.40455789,38.305623348,320.709115012,0.0,249.203635341,299.044362409,8.74327263869,0.0,8.74327263869
 05/19  19:00:00,1082.98529009,36.2666330849,321.775947223,0.0,249.203635341,299.044362409,4.37253358534,0.0,4.37253358534
 05/19  20:00:00,950.005773337,31.3586200416,328.102051615,0.0,149.522181205,249.203635341,6.55450206983,0.0,6.55450206983
 05/19  21:00:00,932.535265402,30.568857996,307.369403857,0.0,149.522181205,249.203635341,4.36267027473,0.0,4.36267027473
 05/19  22:00:00,349.356689734,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927950931,0.0,2.18927950931
 05/19  23:00:00,299.991930635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919778545,0.0,2.18919778545
 05/19  24:00:00,287.769732903,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888119938,0.0,2.1888119938
 05/20  01:00:00,237.929002199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930307409,0.0,2.18930307409
 05/20  02:00:00,237.92900217,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892160236,0.0,2.1892160236
 05/20  03:00:00,237.92900222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912881642,0.0,2.18912881642
 05/20  04:00:00,250.15120003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  05:00:00,274.596951531,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303721224,0.0,4.36303721224
 05/20  06:00:00,418.313695516,34.1751311634,1.00944322195,0.0,49.8407270682,199.362908273,22.6702839354,20.4796994288,2.1905845066
 05/20  07:00:00,454.301404723,30.568857996,13.2227120355,0.0,49.8407270682,199.362908273,25.594224832,21.2270909666,4.3671338654
 05/20  08:00:00,853.162242122,30.7572138348,139.86813143,0.0,249.203635341,249.203635341,14.7256223957,8.17583226071,6.54979013501
 05/20  09:00:00,909.709799776,32.1857069015,228.481096125,0.0,249.203635341,249.203635341,8.88840241421,2.32638165891,6.56202075531
 05/20  10:00:00,880.489571555,32.3608592074,245.96552338,0.0,249.203635341,249.203635341,9.44994614187,0.712858600563,8.7370875413
 05/20  11:00:00,908.417146907,31.3819630539,272.020295285,0.0,249.203635341,249.203635341,8.80090105209,0.0528046202622,8.74809643183
 05/20  12:00:00,945.834696843,31.0310107588,307.666307203,0.0,249.203635341,249.203635341,6.56024610904,0.0,6.56024610904
 05/20  13:00:00,966.76818095,31.7775006393,324.275485854,0.0,249.203635341,249.203635341,6.55790561821,0.0,6.55790561821
 05/20  14:00:00,735.098159956,31.3501621487,338.960649542,0.0,74.7610906023,174.442544739,6.54935955718,0.0,6.54935955718
 05/20  15:00:00,736.066149528,31.3463295966,339.933376732,0.0,74.7610906023,174.442544739,4.3697982415,0.0,4.3697982415
 05/20  16:00:00,780.841636495,31.0762248333,336.089724418,0.0,74.7610906023,174.442544739,6.54718484148,0.0,6.54718484148
 05/20  17:00:00,738.333870661,30.5952848147,332.160559325,0.0,24.9203635341,149.522181205,2.19064297059,0.0,2.19064297059
 05/20  18:00:00,476.880900581,11.2498333226,136.084072851,0.0,24.9203635341,149.522181205,2.19076515995,0.0,2.19076515995
 05/20  19:00:00,272.223290877,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069658121,0.0,2.19069658121
 05/20  20:00:00,289.310624537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137308135,0.0,4.36137308135
 05/20  21:00:00,299.041798708,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226970888,0.0,2.19226970888
 05/20  22:00:00,274.595595689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923471423,0.0,2.18923471423
 05/20  23:00:00,250.151200158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914702181,0.0,2.18914702181
 05/20  24:00:00,237.929002373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933725529,0.0,2.18933725529
 05/21  01:00:00,237.928547844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840420299,0.0,2.18840420299
 05/21  02:00:00,237.928547639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847884433,0.0,2.18847884433
 05/21  03:00:00,237.928547218,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  04:00:00,250.15074516,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885529702,0.0,2.1885529702
 05/21  05:00:00,274.596495109,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126667927,0.0,4.36126667927
 05/21  06:00:00,306.396598679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,296.666328041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861528477,0.0,2.18861528477
 05/21  08:00:00,528.321718054,15.339072386,166.385423434,0.0,24.9203635341,149.522181205,2.18857493351,0.0,2.18857493351
 05/21  09:00:00,583.959990127,23.9751661396,229.555590144,0.0,24.9203635341,149.522181205,2.18860282509,0.0,2.18860282509
 05/21  10:00:00,503.308763108,20.0485064212,202.268049008,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,561.084603068,23.9579696586,251.450844824,0.0,24.9203635341,149.522181205,4.36010917123,0.0,4.36010917123
 05/21  12:00:00,466.439677201,15.3928833985,185.926730933,0.0,24.9203635341,149.522181205,2.19004051501,0.0,2.19004051501
 05/21  13:00:00,500.232852771,18.4238563844,214.75388983,0.0,24.9203635341,149.522181205,2.19224499986,0.0,2.19224499986
 05/21  14:00:00,497.509337613,16.3939986401,211.822122748,0.0,24.9203635341,149.522181205,2.19006735069,0.0,2.19006735069
 05/21  15:00:00,531.227859607,13.7794088454,238.639311089,0.0,24.9203635341,149.522181205,2.18862184061,0.0,2.18862184061
 05/21  16:00:00,637.042765824,21.1019473953,282.194807326,0.0,24.9203635341,149.522181205,2.18860388415,0.0,2.18860388415
 05/21  17:00:00,673.185881825,19.607480192,283.861585271,0.0,24.9203635341,149.522181205,2.18858587521,0.0,2.18858587521
 05/21  18:00:00,704.939309705,24.4069765774,308.004789591,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,635.036491398,19.4149136021,270.759108974,0.0,24.9203635341,149.522181205,2.18861339435,0.0,2.18861339435
 05/21  20:00:00,549.408013296,14.6805099878,187.08781404,0.0,24.9203635341,149.522181205,2.1886103501,0.0,2.1886103501
 05/21  21:00:00,320.034225015,0.394498730692,10.6709394107,0.0,24.9203635341,149.522181205,2.19081318218,0.0,2.19081318218
 05/21  22:00:00,274.595141133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856030161,0.0,2.18856030161
 05/21  23:00:00,250.150745762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840524539,0.0,2.18840524539
 05/21  24:00:00,237.928547739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847863378,0.0,2.18847863378
 05/22  01:00:00,287.769722397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929443594,0.0,2.18929443594
 05/22  02:00:00,287.769722323,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891955188,0.0,2.1891955188
 05/22  03:00:00,287.76972236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909642922,0.0,2.18909642922
 05/22  04:00:00,299.991920157,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  05:00:00,349.358031064,0.0,0.0,0.0,49.8407270682,199.362908273,4.36289546915,0.0,4.36289546915
 05/22  06:00:00,687.779716754,32.4496608113,210.274472916,0.0,49.8407270682,199.362908273,21.7276639594,19.5371623907,2.19050156873
 05/22  07:00:00,768.645656008,30.568857996,202.381504221,0.0,149.522181205,199.362908273,24.576385441,18.0181341311,6.55825130993
 05/22  08:00:00,1399.34015301,32.2610479377,279.371755707,0.0,448.566543614,448.566543614,13.5568075436,0.388668859974,13.1681386836
 05/22  09:00:00,1379.54042495,35.2493620964,288.873320823,0.0,448.566543614,448.566543614,15.3759627512,0.0,15.3759627512
 05/22  10:00:00,1335.57012974,38.2522766895,291.393184528,0.0,448.566543614,448.566543614,13.1796401808,0.0,13.1796401808
 05/22  11:00:00,1336.69390775,39.9341689401,290.48274849,0.0,448.566543614,448.566543614,17.6208441688,0.0,17.6208441688
 05/22  12:00:00,1291.32879329,35.6646164574,299.104920123,0.0,448.566543614,398.725816546,19.8880889327,0.0,19.8880889327
 05/22  13:00:00,1339.39495656,41.2191951186,291.526770385,0.0,448.566543614,448.566543614,19.8645728944,0.0,19.8645728944
 05/22  14:00:00,1342.1368281,42.8203348926,292.499491752,0.0,448.566543614,448.566543614,13.158501546,0.0,13.158501546
 05/22  15:00:00,1343.71359015,44.7620588399,292.029935764,0.0,448.566543614,448.566543614,10.9668042668,0.0,10.9668042668
 05/22  16:00:00,1394.16359512,50.0930038707,288.097862592,0.0,448.566543614,448.566543614,15.4039332299,0.0,15.4039332299
 05/22  17:00:00,1281.93136524,46.4000455805,292.370959346,0.0,348.885089477,398.725816546,10.9419473055,0.0,10.9419473055
 05/22  18:00:00,1086.39549933,38.8559823166,303.817842672,0.0,249.203635341,299.044362409,6.56205048559,0.0,6.56205048559
 05/22  19:00:00,1066.99291469,34.1737755863,313.743001708,0.0,249.203635341,299.044362409,6.54890474033,0.0,6.54890474033
 05/22  20:00:00,930.76200047,31.0139668837,313.563152985,0.0,149.522181205,249.203635341,6.55429916261,0.0,6.55429916261
 05/22  21:00:00,893.493619611,30.568857996,269.942009819,0.0,149.522181205,249.203635341,2.19132432535,0.0,2.19132432535
 05/22  22:00:00,349.356679368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931664248,0.0,2.18931664248
 05/22  23:00:00,299.991920211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921627021,0.0,2.18921627021
 05/22  24:00:00,287.76972249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911669394,0.0,2.18911669394
 05/23  01:00:00,287.769718981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928540795,0.0,2.18928540795
 05/23  02:00:00,287.769718976,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891806836,0.0,2.1891806836
 05/23  03:00:00,287.769719077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907575527,0.0,2.18907575527
 05/23  04:00:00,299.991916801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924578016,0.0,2.18924578016
 05/23  05:00:00,349.358025183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135669682,0.0,2.19135669682
 05/23  06:00:00,627.178957484,34.2578331805,149.795349786,0.0,49.8407270682,199.362908273,20.2807911329,15.9193836686,4.36140746429
 05/23  07:00:00,631.05161884,30.568857996,68.6222408885,0.0,149.522181205,199.362908273,23.9813794545,17.4238689116,6.55751054295
 05/23  08:00:00,1277.02505969,33.2134066958,160.681884645,0.0,448.566543614,448.566543614,13.5928708238,0.430353028273,13.1625177955
 05/23  09:00:00,1291.30069455,34.9948881249,208.501956991,0.0,448.566543614,448.566543614,13.1805777579,0.00377503779392,13.1768027201
 05/23  10:00:00,1255.0467458,37.3139766182,217.636873298,0.0,448.566543614,448.566543614,13.1842933026,0.0,13.1842933026
 05/23  11:00:00,1279.7248561,40.1403331063,237.508075996,0.0,448.566543614,448.566543614,17.6178506896,0.0,17.6178506896
 05/23  12:00:00,1250.02926708,35.8582499014,260.390141144,0.0,448.566543614,398.725816546,19.8862383924,0.0,19.8862383924
 05/23  13:00:00,1327.19098572,41.2228779886,281.376626823,0.0,448.566543614,448.566543614,19.8678710653,0.0,19.8678710653
 05/23  14:00:00,1345.23351367,42.531100409,297.052862248,0.0,448.566543614,448.566543614,13.1607318717,0.0,13.1607318717
 05/23  15:00:00,1347.23241287,43.756541806,297.10310602,0.0,448.566543614,448.566543614,10.9651565251,0.0,10.9651565251
 05/23  16:00:00,1397.89256461,48.1008689339,294.383807119,0.0,448.566543614,448.566543614,17.6017657815,0.0,17.6017657815
 05/23  17:00:00,1290.35459216,44.7899325531,303.106756938,0.0,348.885089477,398.725816546,8.75679516045,0.0,8.75679516045
 05/23  18:00:00,1111.42529967,37.2357669186,324.799770259,0.0,249.203635341,299.044362409,8.74187742039,0.0,8.74187742039
 05/23  19:00:00,1098.47281823,34.5719049424,339.660339574,0.0,249.203635341,299.044362409,4.37281350859,0.0,4.37281350859
 05/23  20:00:00,931.788111327,30.6910203519,313.185134027,0.0,149.522181205,249.203635341,6.55276961468,0.0,6.55276961468
 05/23  21:00:00,914.839975438,30.568857996,290.464747847,0.0,149.522181205,249.203635341,2.39282324718,0.201701090908,2.19112215628
 05/23  22:00:00,349.356675796,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931675903,0.0,2.18931675903
 05/23  23:00:00,299.991916655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915497792,0.0,2.18915497792
 05/23  24:00:00,287.769718975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932427704,0.0,2.18932427704
 05/24  01:00:00,287.769715407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921202947,0.0,2.18921202947
 05/24  02:00:00,287.769715496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910144823,0.0,2.18910144823
 05/24  03:00:00,287.769715519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926467945,0.0,2.18926467945
 05/24  04:00:00,299.991913319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915374212,0.0,2.18915374212
 05/24  05:00:00,349.358020179,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110569088,0.0,2.19110569088
 05/24  06:00:00,415.511852766,34.3250954458,0.0,0.0,49.8407270682,199.362908273,42.2624375964,37.9012279358,4.36120966062
 05/24  07:00:00,511.410181179,30.568857996,0.00203715630264,0.0,149.522181205,199.362908273,51.1573863201,44.599544018,6.55784230207
 05/24  08:00:00,1110.71965213,33.1969105895,0.00495126509238,0.0,448.566543614,448.566543614,14.2389611612,1.07683712545,13.1621240358
 05/24  09:00:00,1017.66561599,34.9594040333,0.0,0.0,448.566543614,448.566543614,14.0967051341,0.921935280062,13.1747698541
 05/24  10:00:00,969.296104478,35.4779658502,0.0,0.0,448.566543614,448.566543614,14.4637312732,1.28079986712,13.1829314061
 05/24  11:00:00,969.617546927,35.7956742635,0.0,0.0,448.566543614,448.566543614,19.0961011226,1.47937448043,17.6167266422
 05/24  12:00:00,917.071640219,33.0858625215,0.0,0.0,448.566543614,398.725816546,21.5546339585,1.6705162784,19.8841176801
 05/24  13:00:00,970.163220036,36.3390254292,0.0,0.0,448.566543614,448.566543614,20.2204530743,0.35519424185,19.8652588325
 05/24  14:00:00,996.764362826,37.1519976569,6.16845795753,0.0,448.566543614,448.566543614,13.1590411607,0.0,13.1590411607
 05/24  15:00:00,1075.32025379,38.1547149678,43.5709308947,0.0,448.566543614,448.566543614,10.9652367485,0.0,10.9652367485
 05/24  16:00:00,1166.36836633,39.2996119692,83.5750252002,0.0,448.566543614,448.566543614,15.4029357756,0.0,15.4029357756
 05/24  17:00:00,1029.13273297,35.1549604676,64.0706100387,0.0,348.885089477,398.725816546,10.9413460787,0.0,10.9413460787
 05/24  18:00:00,712.831990804,30.5873251101,2.00552748645,0.0,249.203635341,299.044362409,10.2318343933,3.66967871588,6.56215567737
 05/24  19:00:00,676.612066816,30.568857996,0.0,0.0,249.203635341,299.044362409,21.4478583123,14.8994045629,6.54845374939
 05/24  20:00:00,535.648602232,30.568857996,0.0,0.0,149.522181205,249.203635341,40.8227945155,34.2691101537,6.55368436181
 05/24  21:00:00,553.932180946,30.568857996,0.0,0.0,149.522181205,249.203635341,55.2025801344,53.0114324488,2.1911476856
 05/24  22:00:00,349.356672383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928084839,0.0,2.18928084839
 05/24  23:00:00,299.991913316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930548676,0.0,2.18930548676
 05/24  24:00:00,287.769715464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919414342,0.0,2.18919414342
 05/25  01:00:00,287.76971203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907516487,0.0,2.18907516487
 05/25  02:00:00,287.769712011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923177354,0.0,2.18923177354
 05/25  03:00:00,287.76971202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911508753,0.0,2.18911508753
 05/25  04:00:00,299.991909854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927117083,0.0,2.18927117083
 05/25  05:00:00,349.358014008,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107839147,0.0,2.19107839147
 05/25  06:00:00,414.66401674,33.3209907822,0.0,0.0,49.8407270682,199.362908273,253.605486596,251.414859137,2.19062745922
 05/25  07:00:00,501.798188159,30.568857996,0.0,0.0,149.522181205,199.362908273,163.953141526,155.216884846,8.73625668029
 05/25  08:00:00,1050.93839854,31.5414754535,0.0,0.0,448.566543614,448.566543614,46.6695005485,35.695326792,10.9741737565
 05/25  09:00:00,1063.00772645,34.6933140356,15.9748924346,0.0,448.566543614,448.566543614,33.1296574044,17.7616064645,15.3680509399
 05/25  10:00:00,1149.82028423,36.0252005295,118.222536145,0.0,448.566543614,448.566543614,20.6399065379,7.46131952214,13.1785870158
 05/25  11:00:00,1254.0968755,35.7184596281,220.516239156,0.0,448.566543614,448.566543614,19.853708853,2.2361216168,17.6175872362
 05/25  12:00:00,1222.32542885,32.2457178254,239.809329254,0.0,448.566543614,398.725816546,21.5100197206,1.62527810042,19.8847416202
 05/25  13:00:00,1295.24590804,36.1081637452,257.050635595,0.0,448.566543614,448.566543614,20.0723355775,0.207404477551,19.8649311
 05/25  14:00:00,1339.95710173,37.3312306849,293.083429496,0.0,448.566543614,448.566543614,10.9683368148,0.0,10.9683368148
 05/25  15:00:00,1367.81079409,38.5761928893,316.509786895,0.0,448.566543614,448.566543614,13.156535465,0.0,13.156535465
 05/25  16:00:00,1424.35925234,41.3603298992,321.380377342,0.0,448.566543614,448.566543614,15.4011600473,0.0,15.4011600473
 05/25  17:00:00,1319.24305168,38.299889429,332.188277447,0.0,348.885089477,398.725816546,8.75583642764,0.0,8.75583642764
 05/25  18:00:00,1116.16958562,32.5440257238,334.235827105,0.0,249.203635341,299.044362409,8.74233861132,0.0,8.74233861132
 05/25  19:00:00,1081.49740358,31.1945954634,326.202753937,0.0,249.203635341,299.044362409,4.37203864098,0.0,4.37203864098
 05/25  20:00:00,924.427462726,30.568857996,312.842311568,0.0,149.522181205,249.203635341,6.5533190587,0.0,6.5533190587
 05/25  21:00:00,920.391496241,30.568857996,294.767591016,0.0,149.522181205,249.203635341,4.68053973039,0.317695773703,4.36284395669
 05/25  22:00:00,349.356668844,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921566161,0.0,2.18921566161
 05/25  23:00:00,299.991909684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909845334,0.0,2.18909845334
 05/25  24:00:00,287.769711897,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  01:00:00,287.769708343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924818995,0.0,2.18924818995
 05/26  02:00:00,287.769708386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912598759,0.0,2.18912598759
 05/26  03:00:00,287.769708514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927545714,0.0,2.18927545714
 05/26  04:00:00,299.99190629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915288201,0.0,2.18915288201
 05/26  05:00:00,349.358009163,0.0,0.0,0.0,49.8407270682,199.362908273,4.36259710155,0.0,4.36259710155
 05/26  06:00:00,537.850456308,34.0359669837,62.4903003383,0.0,49.8407270682,199.362908273,50.5313443526,48.3406959043,2.1906484483
 05/26  07:00:00,671.518787856,30.568857996,108.009356712,0.0,149.522181205,199.362908273,36.4689841535,29.9117143963,6.55726975719
 05/26  08:00:00,1351.2979204,31.8666464379,235.05384366,0.0,448.566543614,448.566543614,14.8979933688,1.73607243017,13.1619209386
 05/26  09:00:00,1386.76394896,33.7187372031,299.878804123,0.0,448.566543614,448.566543614,13.3608011501,0.184934443759,13.1758667063
 05/26  10:00:00,1381.13034418,37.1883361732,335.210207286,0.0,448.566543614,448.566543614,13.1815107878,0.0,13.1815107878
 05/26  11:00:00,1386.46282558,39.3185786115,335.619316497,0.0,448.566543614,448.566543614,17.6160149923,0.0,17.6160149923
 05/26  12:00:00,1335.44251109,35.3879368278,337.983501229,0.0,448.566543614,398.725816546,19.8790158083,0.0,19.8790158083
 05/26  13:00:00,1377.6601391,41.1181934144,325.355212127,0.0,448.566543614,448.566543614,19.8607488848,0.0,19.8607488848
 05/26  14:00:00,1371.73236569,43.2145436319,318.105908364,0.0,448.566543614,448.566543614,13.1550978443,0.0,13.1550978443
 05/26  15:00:00,1365.4625352,45.5091498695,309.429578487,0.0,448.566543614,448.566543614,10.9664266519,0.0,10.9664266519
 05/26  16:00:00,1407.29756205,50.331925654,297.792572704,0.0,448.566543614,448.566543614,15.3989157059,0.0,15.3989157059
 05/26  17:00:00,1295.33720514,40.735898181,306.178223515,0.0,348.885089477,398.725816546,8.7551885665,0.0,8.7551885665
 05/26  18:00:00,1102.96822883,36.2920819553,317.286427964,0.0,249.203635341,299.044362409,8.74187683493,0.0,8.74187683493
 05/26  19:00:00,1086.43911388,34.5713229955,326.925153995,0.0,249.203635341,299.044362409,4.37232092505,0.0,4.37232092505
 05/26  20:00:00,945.701872577,30.7134153497,331.023439575,0.0,149.522181205,249.203635341,6.55366946876,0.0,6.55366946876
 05/26  21:00:00,946.264473816,30.568857996,313.496567014,0.0,149.522181205,249.203635341,4.36226303151,0.0,4.36226303151
 05/26  22:00:00,349.356665394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906790182,0.0,2.18906790182
 05/26  23:00:00,299.991906216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921680213,0.0,2.18921680213
 05/26  24:00:00,287.769708348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909376614,0.0,2.18909376614
 05/27  01:00:00,237.928977776,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  02:00:00,237.928977768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923169391,0.0,2.18923169391
 05/27  03:00:00,237.928977824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910348266,0.0,2.18910348266
 05/27  04:00:00,250.151175745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924601446,0.0,2.18924601446
 05/27  05:00:00,274.596913189,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274672919,0.0,4.36274672919
 05/27  06:00:00,781.942794319,34.1482712874,298.766089016,0.0,49.8407270682,199.362908273,19.3429011861,17.1521852951,2.19071589103
 05/27  07:00:00,769.202071723,30.568857996,298.963337716,0.0,49.8407270682,199.362908273,39.1024380684,34.7357046309,4.36673343749
 05/27  08:00:00,1024.01789489,30.568857996,302.794208158,0.0,249.203635341,249.203635341,14.0353707331,9.66283296321,4.37253776993
 05/27  09:00:00,997.560225368,30.568857996,311.428906789,0.0,249.203635341,249.203635341,25.4272337291,16.6862378418,8.7409958873
 05/27  10:00:00,969.923228376,30.568857996,328.879510538,0.0,249.203635341,249.203635341,12.7113170799,6.15347753861,6.55783954133
 05/27  11:00:00,999.011642024,30.568857996,354.525063146,0.0,249.203635341,249.203635341,9.13803798977,0.391033343976,8.7470046458
 05/27  12:00:00,1002.20074056,30.7063189084,357.524744947,0.0,249.203635341,249.203635341,6.55936923495,0.0,6.55936923495
 05/27  13:00:00,999.87750685,31.2942467371,354.590630037,0.0,249.203635341,249.203635341,6.5566972585,0.0,6.5566972585
 05/27  14:00:00,714.717071883,30.5854815303,328.123339798,0.0,74.7610906023,174.442544739,7.1153388209,0.566801794085,6.54853702682
 05/27  15:00:00,564.972505733,30.568857996,185.139647846,0.0,74.7610906023,174.442544739,36.0375442502,31.6681956051,4.36934864514
 05/27  16:00:00,562.574730793,30.568857996,135.031096943,0.0,74.7610906023,174.442544739,61.7664347884,57.3953450664,4.37108972203
 05/27  17:00:00,583.838454714,30.568857996,192.911484822,0.0,24.9203635341,149.522181205,73.969795471,69.608470349,4.36132512197
 05/27  18:00:00,296.667652127,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040380557,0.0,2.19040380557
 05/27  19:00:00,272.223256369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047555103,0.0,2.19047555103
 05/27  20:00:00,280.766923536,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905471865,0.0,2.1905471865
 05/27  21:00:00,299.041755461,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420988523,0.0,4.36420988523
 05/27  22:00:00,274.595571364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923342791,0.0,2.18923342791
 05/27  23:00:00,250.151175734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910459761,0.0,2.18910459761
 05/27  24:00:00,237.928977995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924657862,0.0,2.18924657862
 05/28  01:00:00,237.92852786,0.0,0.0,0.0,24.9203635341,149.522181205,2.188423688,0.0,2.188423688
 05/28  02:00:00,237.928527618,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  03:00:00,237.928528135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845423098,0.0,2.18845423098
 05/28  04:00:00,250.150726154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848443883,0.0,2.18848443883
 05/28  05:00:00,274.59646036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064958199,0.0,2.19064958199
 05/28  06:00:00,306.396579622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849776204,0.0,2.18849776204
 05/28  07:00:00,296.666308324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852818968,0.0,2.18852818968
 05/28  08:00:00,313.345519095,16.6792112951,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,355.0799248,24.4115334553,30.9762465289,0.0,24.9203635341,149.522181205,2.18844644195,0.0,2.18844644195
 05/28  10:00:00,459.967433236,19.6452355557,183.755492221,0.0,24.9203635341,149.522181205,2.18847606317,0.0,2.18847606317
 05/28  11:00:00,549.09743758,23.9137324545,254.390109022,0.0,24.9203635341,149.522181205,2.18995559803,0.0,2.18995559803
 05/28  12:00:00,416.996148507,12.3163037951,157.467664736,0.0,24.9203635341,149.522181205,2.18997586624,0.0,2.18997586624
 05/28  13:00:00,421.043892504,12.3163037951,161.039188844,0.0,24.9203635341,149.522181205,4.36400646084,0.0,4.36400646084
 05/28  14:00:00,211.111816568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973692181,0.0,2.18973692181
 05/28  15:00:00,473.991746179,13.4997999872,192.335050465,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,579.861751434,18.1236634339,233.955092898,0.0,24.9203635341,149.522181205,2.18851761795,0.0,2.18851761795
 05/28  17:00:00,696.658939557,24.1386731772,301.886595155,0.0,24.9203635341,149.522181205,2.18850263744,0.0,2.18850263744
 05/28  18:00:00,670.371853036,20.2283770394,282.08204849,0.0,24.9203635341,149.522181205,2.18853206658,0.0,2.18853206658
 05/28  19:00:00,680.782388363,24.20827438,310.34097975,0.0,24.9203635341,149.522181205,2.18851705801,0.0,2.18851705801
 05/28  20:00:00,630.652047972,19.622485683,260.207393514,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  21:00:00,442.200332423,8.99708046665,109.756777845,0.0,24.9203635341,149.522181205,4.36093776121,0.0,4.36093776121
 05/28  22:00:00,274.595121238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.150726114,0.0,0.0,0.0,24.9203635341,149.522181205,2.188423188,0.0,2.188423188
 05/28  24:00:00,237.928528458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845268119,0.0,2.18845268119
 05/29  01:00:00,237.928525312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847450412,0.0,2.18847450412
 05/29  02:00:00,237.92852489,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  03:00:00,237.928525396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849887856,0.0,2.18849887856
 05/29  04:00:00,250.15072347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852292424,0.0,2.18852292424
 05/29  05:00:00,274.596455627,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067312726,0.0,2.19067312726
 05/29  06:00:00,306.39657689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852363094,0.0,2.18852363094
 05/29  07:00:00,333.579051776,2.99902682222,26.9483478209,0.0,24.9203635341,149.522181205,2.18847410329,0.0,2.18847410329
 05/29  08:00:00,642.236266862,24.3396746056,254.990790362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,575.064878858,19.7323506409,226.68985272,0.0,24.9203635341,149.522181205,2.18852731805,0.0,2.18852731805
 05/29  10:00:00,597.066682028,24.6022536608,288.901272646,0.0,24.9203635341,149.522181205,2.18850649634,0.0,2.18850649634
 05/29  11:00:00,549.504161896,19.7187265072,249.087567875,0.0,24.9203635341,149.522181205,2.18988787199,0.0,2.18988787199
 05/29  12:00:00,597.194725175,23.3856195379,290.650350464,0.0,24.9203635341,149.522181205,2.18981572008,0.0,2.18981572008
 05/29  13:00:00,547.823659283,17.9645790473,251.474507509,0.0,24.9203635341,149.522181205,4.36418387103,0.0,4.36418387103
 05/29  14:00:00,570.833796965,21.4196904299,270.375324327,0.0,24.9203635341,149.522181205,2.18994668522,0.0,2.18994668522
 05/29  15:00:00,476.904263693,12.8805366562,194.108816257,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,663.348185969,24.2287742008,304.588094798,0.0,24.9203635341,149.522181205,2.18848758292,0.0,2.18848758292
 05/29  17:00:00,674.570500332,19.7524353431,286.514309416,0.0,24.9203635341,149.522181205,2.18851091776,0.0,2.18851091776
 05/29  18:00:00,706.321566332,24.6621403017,310.02035481,0.0,24.9203635341,149.522181205,2.18848996672,0.0,2.18848996672
 05/29  19:00:00,635.739446439,19.7009895054,272.157370919,0.0,24.9203635341,149.522181205,2.18851328421,0.0,2.18851328421
 05/29  20:00:00,678.216620306,24.2351888009,298.283969251,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,386.493909965,1.70810140394,52.3590624742,0.0,24.9203635341,149.522181205,4.3612822582,0.0,4.3612822582
 05/29  22:00:00,274.595118508,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  23:00:00,250.150723401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835685412,0.0,2.18835685412
 05/29  24:00:00,237.928525663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838030971,0.0,2.18838030971
 05/30  01:00:00,287.769694643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907521518,0.0,2.18907521518
 05/30  02:00:00,287.769694609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919789141,0.0,2.18919789141
 05/30  03:00:00,287.769694448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905237331,0.0,2.18905237331
 05/30  04:00:00,299.991892241,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  05:00:00,349.357986518,0.0,0.0,0.0,49.8407270682,199.362908273,4.36250590311,0.0,4.36250590311
 05/30  06:00:00,685.219819418,31.584704146,208.684163422,0.0,49.8407270682,199.362908273,5.46422324869,3.27360202321,2.19062122549
 05/30  07:00:00,825.310776624,30.568857996,253.502155038,0.0,149.522181205,199.362908273,8.40178313138,1.8445216753,6.55726145607
 05/30  08:00:00,1419.59297884,33.2028005985,289.395440265,0.0,448.566543614,448.566543614,13.1603898703,0.0,13.1603898703
 05/30  09:00:00,1414.32506734,36.7813099703,315.928037249,0.0,448.566543614,448.566543614,13.1717695944,0.0,13.1717695944
 05/30  10:00:00,1363.59861153,39.5333012236,311.337933216,0.0,448.566543614,448.566543614,13.1781552319,0.0,13.1781552319
 05/30  11:00:00,1364.06824853,41.2312234946,310.106085178,0.0,448.566543614,448.566543614,17.6092795234,0.0,17.6092795234
 05/30  12:00:00,1317.98818575,37.4948545781,317.598676124,0.0,448.566543614,398.725816546,19.8764088183,0.0,19.8764088183
 05/30  13:00:00,1366.11494604,42.3041422666,311.076752431,0.0,448.566543614,448.566543614,17.6503541579,0.0,17.6503541579
 05/30  14:00:00,1367.56478504,44.3864768798,310.45316173,0.0,448.566543614,448.566543614,13.1576121599,0.0,13.1576121599
 05/30  15:00:00,1368.37132895,47.5231731251,308.123445123,0.0,448.566543614,448.566543614,10.9629553214,0.0,10.9629553214
 05/30  16:00:00,1418.70874201,53.4440696709,304.027666853,0.0,448.566543614,448.566543614,15.396501858,0.0,15.396501858
 05/30  17:00:00,1304.15068728,49.5830028936,306.731181878,0.0,348.885089477,398.725816546,10.9384085273,0.0,10.9384085273
 05/30  18:00:00,1104.44252353,43.0967002444,312.139273632,0.0,249.203635341,299.044362409,6.56091904245,0.0,6.56091904245
 05/30  19:00:00,1080.77855005,40.5085195642,315.327435567,0.0,249.203635341,299.044362409,6.54788215268,0.0,6.54788215268
 05/30  20:00:00,950.025841329,34.1736898686,331.887181367,0.0,149.522181205,249.203635341,4.3753684678,0.0,4.3753684678
 05/30  21:00:00,967.230485065,30.8627252341,335.311672475,0.0,149.522181205,249.203635341,4.36205147735,0.0,4.36205147735
 05/30  22:00:00,349.356651421,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922469526,0.0,2.18922469526
 05/30  23:00:00,371.315953396,1.18349619208,40.306918958,0.0,24.9203635341,199.362908273,2.18921337211,0.0,2.18921337211
 05/30  24:00:00,287.769694342,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  01:00:00,287.76969083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919464847,0.0,2.18919464847
 05/31  02:00:00,287.769690912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904378884,0.0,2.18904378884
 05/31  03:00:00,287.769691037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915979058,0.0,2.18915979058
 05/31  04:00:00,299.991888923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900853313,0.0,2.18900853313
 05/31  05:00:00,349.357981189,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212637899,0.0,4.36212637899
 05/31  06:00:00,632.008849377,34.4083490562,162.886016564,0.0,49.8407270682,199.362908273,2.58955931571,0.399180955751,2.19037835996
 05/31  07:00:00,773.185281411,30.5690914905,206.992002366,0.0,149.522181205,199.362908273,7.04952046987,0.492835844523,6.55668462534
 05/31  08:00:00,1431.21970426,37.8916154913,302.560834466,0.0,448.566543614,448.566543614,13.1565566579,0.0,13.1565566579
 05/31  09:00:00,1424.88936474,45.0345329204,320.065957545,0.0,448.566543614,448.566543614,13.1670420391,0.0,13.1670420391
 05/31  10:00:00,1367.61165088,49.123029685,308.541851654,0.0,448.566543614,448.566543614,13.1730654271,0.0,13.1730654271
 05/31  11:00:00,1365.60911651,50.2308433834,306.237095367,0.0,448.566543614,448.566543614,15.4101276401,0.0,15.4101276401
 05/31  12:00:00,1312.96707154,43.3265893634,310.081504508,0.0,448.566543614,398.725816546,19.8756572904,0.0,19.8756572904
 05/31  13:00:00,1363.87646178,49.8982636388,304.551005095,0.0,448.566543614,448.566543614,19.8534144186,0.0,19.8534144186
 05/31  14:00:00,1362.85525043,51.5945793693,302.427552872,0.0,448.566543614,448.566543614,10.9646185335,0.0,10.9646185335
 05/31  15:00:00,1366.0120263,55.1451683821,302.332972889,0.0,448.566543614,448.566543614,13.1514263356,0.0,13.1514263356
 05/31  16:00:00,1423.97876278,62.6740336544,304.714430152,0.0,448.566543614,448.566543614,15.3949206426,0.0,15.3949206426
 05/31  17:00:00,1309.33785153,58.0693842162,308.147965159,0.0,348.885089477,398.725816546,8.75453936423,0.0,8.75453936423
 05/31  18:00:00,1101.51898495,47.5236351768,308.990144906,0.0,249.203635341,299.044362409,6.55979023137,0.0,6.55979023137
 05/31  19:00:00,1078.19406471,44.3431078782,310.966623094,0.0,249.203635341,299.044362409,6.54833578978,0.0,6.54833578978
 05/31  20:00:00,944.640286509,36.459762913,324.348952575,0.0,149.522181205,249.203635341,6.55224164596,0.0,6.55224164596
 05/31  21:00:00,978.484683852,31.8877959568,344.361990632,0.0,149.522181205,249.203635341,2.19117571486,0.0,2.19117571486
 05/31  22:00:00,590.009020961,12.4734413376,180.298045632,0.0,49.8407270682,199.362908273,2.18920451752,0.0,2.18920451752
 05/31  23:00:00,368.881362957,1.18349619208,37.8561753103,0.0,24.9203635341,199.362908273,2.18915970166,0.0,2.18915970166
 05/31  24:00:00,287.769691231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900669085,0.0,2.18900669085
 06/01  01:00:00,287.769687662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911308623,0.0,2.18911308623
 06/01  02:00:00,359.616402127,1.18349619208,40.7507424388,0.0,24.9203635341,199.362908273,2.18915751806,0.0,2.18915751806
 06/01  03:00:00,287.769687445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906582966,0.0,2.18906582966
 06/01  04:00:00,299.991885264,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  05:00:00,349.357975344,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245949713,0.0,4.36245949713
 06/01  06:00:00,589.534746862,35.5370378379,120.287321327,0.0,49.8407270682,199.362908273,2.19058380224,0.0,2.19058380224
 06/01  07:00:00,712.106141169,30.568857996,147.470476785,0.0,149.522181205,199.362908273,6.55685147825,0.000460290105594,6.55639118814
 06/01  08:00:00,1409.33764166,38.7904952736,283.246639881,0.0,448.566543614,448.566543614,13.158668735,0.0,13.158668735
 06/01  09:00:00,1422.89516064,47.0312851754,319.162564394,0.0,448.566543614,448.566543614,13.169443672,0.0,13.169443672
 06/01  10:00:00,1366.29925243,51.7307579346,304.307008592,0.0,448.566543614,448.566543614,13.1752373614,0.0,13.1752373614
 06/01  11:00:00,1365.26651791,52.7587772843,303.306296115,0.0,448.566543614,448.566543614,17.6088462797,0.0,17.6088462797
 06/01  12:00:00,1316.53025277,45.9641756341,311.029254567,0.0,448.566543614,398.725816546,19.8691782773,0.0,19.8691782773
 06/01  13:00:00,1367.84636863,53.247983256,305.572592761,0.0,448.566543614,448.566543614,17.6484801373,0.000238361708869,17.6482417756
