Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  14:00:00,1364.99597528,54.7334785218,302.140061979,0.0,448.566543614,448.566543614,13.152299735,0.0,13.152299735
 06/01  15:00:00,1363.99965456,57.4366693265,298.778120548,0.0,448.566543614,448.566543614,10.9629039913,0.0,10.9629039913
 06/01  16:00:00,1412.38983673,60.5406136617,295.367978261,0.0,448.566543614,448.566543614,15.3951804579,0.0,15.3951804579
 06/01  17:00:00,1304.58744439,46.7419586775,312.514176701,0.0,348.885089477,398.725816546,8.75347681092,0.0,8.75347681092
 06/01  18:00:00,1138.58592603,37.5257124668,355.150998316,0.0,249.203635341,299.044362409,6.55990749501,0.0,6.55990749501
 06/01  19:00:00,1097.32087197,33.3662808172,343.389433571,0.0,249.203635341,299.044362409,6.54807495628,0.0,6.54807495628
 06/01  20:00:00,955.2534294,30.7963218521,344.222591204,0.0,149.522181205,249.203635341,6.55226656484,0.0,6.55226656484
 06/01  21:00:00,966.011644934,30.6020300196,337.953857999,0.0,149.522181205,249.203635341,2.1911955697,0.0,2.1911955697
 06/01  22:00:00,349.356644747,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919875911,0.0,2.18919875911
 06/01  23:00:00,299.991885595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917367585,0.0,2.18917367585
 06/01  24:00:00,287.769687722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901640237,0.0,2.18901640237
 06/02  01:00:00,287.769684185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911621358,0.0,2.18911621358
 06/02  02:00:00,287.769684169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895396894,0.0,2.18895396894
 06/02  03:00:00,287.769683985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905689895,0.0,2.18905689895
 06/02  04:00:00,299.991881771,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  05:00:00,349.357969785,0.0,0.0,0.0,49.8407270682,199.362908273,4.36240537133,0.0,4.36240537133
 06/02  06:00:00,525.210017182,34.7959699665,65.6875512955,0.0,49.8407270682,199.362908273,16.4456603208,14.255110554,2.19054976676
 06/02  07:00:00,681.405135891,30.568857996,117.951237066,0.0,149.522181205,199.362908273,23.7257008329,17.1690839558,6.55661687715
 06/02  08:00:00,1356.28423093,38.9106771784,233.308413892,0.0,448.566543614,448.566543614,13.6339263577,0.475654577981,13.1582717797
 06/02  09:00:00,1392.28071792,43.6141680909,297.019340903,0.0,448.566543614,448.566543614,13.1681951737,0.0,13.1681951737
 06/02  10:00:00,1376.71823208,46.2161041704,324.817934539,0.0,448.566543614,448.566543614,13.1736960575,0.0,13.1736960575
 06/02  11:00:00,1391.24108427,46.7506245322,335.207973256,0.0,448.566543614,448.566543614,15.4098315986,0.0,15.4098315986
 06/02  12:00:00,1335.82480658,40.308610016,333.422617045,0.0,448.566543614,398.725816546,19.8736287032,0.0,19.8736287032
 06/02  13:00:00,1378.76492523,45.8538527896,321.310458219,0.0,448.566543614,448.566543614,19.8528834181,0.0,19.8528834181
 06/02  14:00:00,1376.12448456,46.6101553168,318.332100153,0.0,448.566543614,448.566543614,10.9633011522,0.0,10.9633011522
 06/02  15:00:00,1372.38028036,48.2619279742,312.615733577,0.0,448.566543614,448.566543614,13.1506928486,0.0,13.1506928486
 06/02  16:00:00,1417.64672553,53.4480535133,305.511113399,0.0,448.566543614,448.566543614,15.3931932828,0.0,15.3931932828
 06/02  17:00:00,1300.4591332,49.457669854,305.435063405,0.0,348.885089477,398.725816546,8.75395406848,0.000238589266143,8.75371547922
 06/02  18:00:00,1104.78479413,41.4280027229,316.245164509,0.0,249.203635341,299.044362409,6.56022037173,0.0,6.56022037173
 06/02  19:00:00,1090.35368937,38.8425089935,327.530744951,0.0,249.203635341,299.044362409,6.54743606168,0.0,6.54743606168
 06/02  20:00:00,968.073714275,31.6558570085,353.09857194,0.0,149.522181205,249.203635341,4.37459263488,0.0,4.37459263488
 06/02  21:00:00,987.593718533,30.7556102104,356.880901318,0.0,149.522181205,249.203635341,4.3621806311,0.0,4.3621806311
 06/02  22:00:00,349.356640947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901741808,0.0,2.18901741808
 06/02  23:00:00,299.991881795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911960348,0.0,2.18911960348
 06/02  24:00:00,287.769683917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895669726,0.0,2.18895669726
 06/03  01:00:00,237.928953351,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928953405,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890485239,0.0,2.1890485239
 06/03  03:00:00,237.928953592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914484795,0.0,2.18914484795
 06/03  04:00:00,250.151151459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897686406,0.0,2.18897686406
 06/03  05:00:00,274.596873978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195665233,0.0,4.36195665233
 06/03  06:00:00,568.187734489,34.4650706415,100.67015395,0.0,49.8407270682,199.362908273,10.083321857,7.89304878085,2.19027307613
 06/03  07:00:00,583.769885466,30.568857996,120.086122936,0.0,49.8407270682,199.362908273,18.8383740891,14.4723131649,4.36606092415
 06/03  08:00:00,942.519356474,31.5156097872,226.022279789,0.0,249.203635341,249.203635341,8.06479109013,3.69305425348,4.37173683665
 06/03  09:00:00,977.671603839,32.1258179826,293.060117658,0.0,249.203635341,249.203635341,7.38771040506,0.828111690587,6.55959871447
 06/03  10:00:00,945.766466006,31.2379532872,308.228500016,0.0,249.203635341,249.203635341,8.88553768032,0.151449584551,8.73408809577
 06/03  11:00:00,962.255365329,30.7827418313,322.976944642,0.0,249.203635341,249.203635341,6.56386109587,0.0,6.56386109587
 06/03  12:00:00,978.478337243,30.7250822763,337.548224959,0.0,249.203635341,249.203635341,6.55825667781,0.0,6.55825667781
 06/03  13:00:00,993.360583515,30.8225579952,350.547360213,0.0,249.203635341,249.203635341,8.73357612643,0.0,8.73357612643
 06/03  14:00:00,752.9637492,30.568857996,357.818882513,0.0,74.7610906023,174.442544739,4.37172143025,0.0,4.37172143025
 06/03  15:00:00,738.671916292,30.568857996,343.704287157,0.0,74.7610906023,174.442544739,4.369368597,0.0,4.369368597
 06/03  16:00:00,776.585137385,30.568857996,333.840967405,0.0,74.7610906023,174.442544739,6.54501687062,0.0,6.54501687062
 06/03  17:00:00,738.780166467,30.568857996,334.217132806,0.0,24.9203635341,149.522181205,2.1902515995,0.0,2.1902515995
 06/03  18:00:00,296.667618052,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027694752,0.0,2.19027694752
 06/03  19:00:00,272.223222375,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030233822,0.0,2.19030233822
 06/03  20:00:00,280.766889343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032770058,0.0,2.19032770058
 06/03  21:00:00,299.041711676,0.0,0.0,0.0,24.9203635341,149.522181205,4.36354914345,0.0,4.36354914345
 06/03  22:00:00,274.595547173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891774102,0.0,2.18891774102
 06/03  23:00:00,250.151151411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901365638,0.0,2.18901365638
 06/03  24:00:00,237.928953543,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891093599,0.0,2.1891093599
 06/04  01:00:00,237.928508162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.92850873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843849731,0.0,2.18843849731
 06/04  03:00:00,237.928509002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842687894,0.0,2.18842687894
 06/04  04:00:00,250.150706462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841500727,0.0,2.18841500727
 06/04  05:00:00,274.596426496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039523469,0.0,2.19039523469
 06/04  06:00:00,297.85289306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834154652,0.0,2.18834154652
 06/04  07:00:00,296.666288389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832927782,0.0,2.18832927782
 06/04  09:00:00,259.99969575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831695318,0.0,2.18831695318
 06/04  10:00:00,211.11090406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830459059,0.0,2.18830459059
 06/04  11:00:00,211.111787233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971049122,0.0,2.18971049122
 06/04  12:00:00,211.11178731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981026223,0.0,2.18981026223
 06/04  13:00:00,211.113111161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180051188,0.0,2.19180051188
 06/04  14:00:00,211.111787209,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895947341,0.0,2.1895947341
 06/04  15:00:00,211.110904488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842423509,0.0,2.18842423509
 06/04  16:00:00,631.170914605,17.7847134061,287.846107808,0.0,24.9203635341,149.522181205,2.1884124466,0.0,2.1884124466
 06/04  17:00:00,371.348292513,4.10543459836,58.1666182373,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,296.666288631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839912198,0.0,2.18839912198
 06/04  19:00:00,272.221893547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838655558,0.0,2.18838655558
 06/04  20:00:00,280.765560135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837399854,0.0,2.18837399854
 06/04  21:00:00,299.040822157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021504388,0.0,2.19021504388
 06/04  22:00:00,274.595102113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829994226,0.0,2.18829994226
 06/04  23:00:00,250.150705917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,237.928508574,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882874311,0.0,2.1882874311
 06/05  01:00:00,287.769673858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905714321,0.0,2.18905714321
 06/05  02:00:00,287.76967398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914074745,0.0,2.18914074745
 06/05  03:00:00,287.769673895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896192633,0.0,2.18896192633
 06/05  04:00:00,299.991871637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904532993,0.0,2.18904532993
 06/05  05:00:00,349.357952742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110255782,0.0,2.19110255782
 06/05  06:00:00,654.478254614,34.3779529296,185.26667738,0.0,49.8407270682,199.362908273,50.5123525307,48.321973088,2.19037944267
 06/05  07:00:00,741.26173394,30.568857996,176.531932891,0.0,149.522181205,199.362908273,40.5314038768,33.9755093821,6.55589449471
 06/05  08:00:00,1338.69082029,34.9930737636,220.612983287,0.0,448.566543614,448.566543614,17.132140635,3.97441955202,13.157721083
 06/05  09:00:00,1306.77610985,36.2048814585,224.427611966,0.0,448.566543614,448.566543614,16.4811539129,3.31384891924,13.1673049936
 06/05  10:00:00,1318.79870742,36.4806955037,282.177695403,0.0,448.566543614,448.566543614,15.8568541953,2.68486318135,13.171991014
 06/05  11:00:00,1333.93474141,36.70152462,295.818697611,0.0,448.566543614,448.566543614,17.10564601,1.6993050836,15.4063409264
 06/05  12:00:00,1282.49500338,34.0774603865,296.704814031,0.0,448.566543614,398.725816546,21.1251466154,1.25829903075,19.8668475846
 06/05  13:00:00,1348.54948244,37.0553679129,307.002779235,0.0,448.566543614,448.566543614,20.5331335974,0.685884087256,19.8472495101
 06/05  14:00:00,1373.06655574,38.2223573387,327.842710198,0.0,448.566543614,448.566543614,11.0183760454,0.0530470403333,10.965329005
 06/05  15:00:00,1383.3275678,38.6683094325,337.185746226,0.0,448.566543614,448.566543614,10.9597165902,0.0,10.9597165902
 06/05  16:00:00,1229.26270668,37.5785457809,165.683260166,0.0,448.566543614,448.566543614,17.2278129564,1.83682396893,15.3909889875
 06/05  17:00:00,903.641795094,33.7827340574,0.0,0.0,348.885089477,398.725816546,28.9388543492,20.185126849,8.75372750024
 06/05  18:00:00,701.088649799,30.568857996,0.0,0.0,249.203635341,299.044362409,64.4024487692,55.6630669385,8.73938183066
 06/05  19:00:00,676.650105965,30.568857996,0.0,0.0,249.203635341,299.044362409,71.7263998407,67.3549350937,4.37146474699
 06/05  20:00:00,535.688477596,30.568857996,0.0,0.0,149.522181205,249.203635341,95.9232455246,89.3713065842,6.55193894034
 06/05  21:00:00,553.968920998,30.568857996,0.0,0.0,149.522181205,249.203635341,105.989904075,103.798771608,2.19113246707
 06/05  22:00:00,349.35663092,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891426645,0.0,2.1891426645
 06/05  23:00:00,299.991871755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909367119,0.0,2.18909367119
 06/05  24:00:00,287.769673952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891429195,0.0,2.18891429195
 06/06  01:00:00,287.769670362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898862975,0.0,2.18898862975
 06/06  02:00:00,287.769670278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906594312,0.0,2.18906594312
 06/06  03:00:00,287.769670186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888159446,0.0,2.18888159446
 06/06  04:00:00,299.991867966,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  05:00:00,349.357948137,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191290206,0.0,4.36191290206
 06/06  06:00:00,406.00182048,33.2226169704,0.0,0.0,49.8407270682,199.362908273,227.185794949,224.995518524,2.19027642469
 06/06  07:00:00,501.781421969,30.568857996,0.0,0.0,149.522181205,199.362908273,139.745881871,133.189750325,6.55613154617
 06/06  08:00:00,1157.384023,31.8140178137,65.5110667893,0.0,448.566543614,448.566543614,50.7743498241,37.6178503117,13.1564995124
 06/06  09:00:00,1309.23607519,34.8424042218,224.825270066,0.0,448.566543614,448.566543614,32.7008059939,21.7236404677,10.9771655262
 06/06  10:00:00,1304.01781449,36.1706364969,262.081922495,0.0,448.566543614,448.566543614,26.9658443834,11.6024361926,15.3634081909
 06/06  11:00:00,1316.01149445,35.6620154903,272.164161071,0.0,448.566543614,448.566543614,20.0811217971,4.67694943174,15.4041723654
 06/06  12:00:00,1270.93882958,31.9608487106,279.008689849,0.0,448.566543614,398.725816546,25.4261129715,5.56033669793,19.8657762736
 06/06  13:00:00,1331.43780958,34.8576669879,285.138531276,0.0,448.566543614,448.566543614,18.9238435061,1.2806831419,17.6431603642
 06/06  14:00:00,1342.64943164,35.7827069714,294.201178254,0.0,448.566543614,448.566543614,11.2528761346,0.291755833922,10.9611203007
 06/06  15:00:00,1354.60626654,36.9936581954,304.888067097,0.0,448.566543614,448.566543614,13.1491295166,0.0,13.1491295166
 06/06  16:00:00,1415.24795937,39.1932546168,314.51150738,0.0,448.566543614,448.566543614,13.1961795405,0.0,13.1961795405
 06/06  17:00:00,1306.11633281,37.2684193248,320.093246463,0.0,348.885089477,398.725816546,10.9354160137,0.0,10.9354160137
 06/06  18:00:00,1101.31938391,33.7905056748,318.139320049,0.0,249.203635341,299.044362409,6.55957919163,0.0,6.55957919163
 06/06  19:00:00,1071.64604343,33.1806886171,314.066941903,0.0,249.203635341,299.044362409,4.37132402923,0.0,4.37132402923
 06/06  20:00:00,910.641732497,30.8027161172,301.198693098,0.0,149.522181205,249.203635341,6.55228113273,0.000476780336484,6.55180435239
 06/06  21:00:00,915.503607505,30.568857996,291.790761972,0.0,149.522181205,249.203635341,5.97058300036,3.77961223197,2.19097076839
 06/06  22:00:00,349.356627204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912561755,0.0,2.18912561755
 06/06  23:00:00,299.99186816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893959679,0.0,2.18893959679
 06/06  24:00:00,287.769670451,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890162677,0.0,2.1890162677
 06/07  01:00:00,287.769667129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908566639,0.0,2.18908566639
 06/07  02:00:00,287.76966717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889624741,0.0,2.18889624741
 06/07  03:00:00,287.769667105,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889673235,0.0,2.1889673235
 06/07  04:00:00,299.991864863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903808203,0.0,2.18903808203
 06/07  05:00:00,349.357941849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106655177,0.0,2.19106655177
 06/07  06:00:00,420.971497159,34.0203770947,4.47623596924,0.0,49.8407270682,199.362908273,55.8200007335,53.6296641781,2.19033655536
 06/07  07:00:00,511.40092086,30.568857996,0.00041459389409,0.0,149.522181205,199.362908273,41.1606780279,34.6051886361,6.55548939183
 06/07  08:00:00,1079.99118451,31.5423171369,0.00211180776263,0.0,448.566543614,448.566543614,17.5724282542,4.41641921013,13.156009044
 06/07  09:00:00,1160.72806411,33.0954412892,83.8368222668,0.0,448.566543614,448.566543614,14.0550843744,0.887348638288,13.1677357361
 06/07  10:00:00,1277.79587637,34.5575189662,242.823666166,0.0,448.566543614,448.566543614,13.2856861671,0.113763294323,13.1719228728
 06/07  11:00:00,1310.85830295,35.6833406142,271.384115125,0.0,448.566543614,448.566543614,15.4042564185,0.0,15.4042564185
 06/07  12:00:00,1260.88169115,32.8478763442,273.789042195,0.0,448.566543614,398.725816546,19.8621850669,0.0,19.8621850669
 06/07  13:00:00,1316.02936239,37.6409909167,273.310870258,0.0,448.566543614,448.566543614,17.6420624604,0.0,17.6420624604
 06/07  14:00:00,1313.18544573,39.084817754,267.536932203,0.0,448.566543614,448.566543614,13.1498780725,0.0,13.1498780725
 06/07  15:00:00,1300.85920657,39.5819988658,261.684278769,0.0,448.566543614,448.566543614,10.9597721257,0.0,10.9597721257
 06/07  16:00:00,1347.37229796,40.8070653964,257.963701527,0.0,448.566543614,448.566543614,15.3908661594,0.0,15.3908661594
 06/07  17:00:00,1235.01056977,37.3691375473,260.96613899,0.0,348.885089477,398.725816546,8.75201593994,0.0,8.75201593994
 06/07  18:00:00,1029.15366365,30.683308264,261.761830661,0.0,249.203635341,299.044362409,6.55980180805,0.0,6.55980180805
 06/07  19:00:00,993.967743218,30.568857996,253.00121908,0.0,249.203635341,299.044362409,4.37145964802,0.0,4.37145964802
 06/07  20:00:00,757.799155473,30.568857996,157.400283292,0.0,149.522181205,249.203635341,13.2547682192,6.70324855305,6.55151966613
 06/07  21:00:00,676.009968229,30.568857996,60.940462725,0.0,149.522181205,249.203635341,34.9464986775,30.584615899,4.36188277849
 06/07  22:00:00,349.356623781,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991864706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898951653,0.0,2.18898951653
 06/07  24:00:00,287.769667061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905981076,0.0,2.18905981076
 06/08  01:00:00,287.769663765,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888633494,0.0,2.1888633494
 06/08  02:00:00,287.769663741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892850338,0.0,2.18892850338
 06/08  03:00:00,287.76966373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899327955,0.0,2.18899327955
 06/08  04:00:00,299.991861521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905776287,0.0,2.18905776287
 06/08  05:00:00,349.357936442,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107210863,0.0,2.19107210863
 06/08  06:00:00,406.36358061,33.6719634212,0.0,0.0,49.8407270682,199.362908273,107.021436676,104.83109805,2.19033862592
 06/08  07:00:00,511.41785103,30.568857996,0.000941109365869,0.0,149.522181205,199.362908273,63.6856482443,57.1302698858,6.55537835848
 06/08  08:00:00,1114.60872606,33.0909350724,31.4973044222,0.0,448.566543614,448.566543614,29.4350753818,16.2797547988,13.155320583
 06/08  09:00:00,1277.76742783,36.5994264606,192.737915274,0.0,448.566543614,448.566543614,18.9406082401,5.77655645602,13.164051784
 06/08  10:00:00,1300.69241655,37.8480964846,258.128202976,0.0,448.566543614,448.566543614,14.8112292153,1.6433107576,13.1679184577
 06/08  11:00:00,1310.94245205,37.1719101907,264.60558812,0.0,448.566543614,448.566543614,16.2562593816,0.85392507872,15.4023343028
 06/08  12:00:00,1257.27768173,33.0534898735,270.402100859,0.0,448.566543614,398.725816546,20.3542575655,0.489587329455,19.864670236
 06/08  13:00:00,1341.18647755,38.5825604461,293.136764439,0.0,448.566543614,448.566543614,17.6400462523,0.0,17.6400462523
 06/08  14:00:00,1358.29805104,39.8878421821,305.685265485,0.0,448.566543614,448.566543614,10.9616990084,0.0,10.9616990084
 06/08  15:00:00,1370.61154913,41.5084248462,316.378626149,0.0,448.566543614,448.566543614,13.1458825537,0.0,13.1458825537
 06/08  16:00:00,1424.56717663,43.9368881065,319.012172724,0.0,448.566543614,448.566543614,13.1925410615,0.0,13.1925410615
 06/08  17:00:00,1314.08770008,41.001539002,324.331526906,0.0,348.885089477,398.725816546,8.75238882285,0.0,8.75238882285
 06/08  18:00:00,1125.47842084,35.4468047905,340.642085721,0.0,249.203635341,299.044362409,8.73835732666,0.0,8.73835732666
 06/08  19:00:00,1109.27964571,34.2978935134,351.663199331,0.0,249.203635341,299.044362409,4.37120401895,0.0,4.37120401895
 06/08  20:00:00,956.023419768,31.179347828,344.797070622,0.0,149.522181205,249.203635341,6.55081193218,0.0,6.55081193218
 06/08  21:00:00,963.166714968,30.568857996,335.553659001,0.0,149.522181205,249.203635341,2.19092882066,0.0,2.19092882066
 06/08  22:00:00,349.356620569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907975955,0.0,2.18907975955
 06/08  23:00:00,299.99186147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901331919,0.0,2.18901331919
 06/08  24:00:00,287.769663762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907732024,0.0,2.18907732024
 06/09  01:00:00,287.769660312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887413206,0.0,2.18887413206
 06/09  02:00:00,287.769660184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893298751,0.0,2.18893298751
 06/09  03:00:00,287.769660041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899151445,0.0,2.18899151445
 06/09  04:00:00,299.991857751,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  05:00:00,349.357931521,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202908113,0.0,4.36202908113
 06/09  06:00:00,805.942006654,34.4162190683,325.848802875,0.0,49.8407270682,199.362908273,10.274299895,8.08398565555,2.19031423944
 06/09  07:00:00,907.614487987,30.568857996,331.163510823,0.0,149.522181205,199.362908273,14.6277508423,8.07371453691,6.55403630535
 06/09  08:00:00,1475.11427543,33.5521146804,344.274370905,0.0,448.566543614,448.566543614,10.965354787,0.0,10.965354787
 06/09  09:00:00,1417.6293336,38.8243936175,318.389589527,0.0,448.566543614,448.566543614,13.1706273826,0.0,13.1706273826
 06/09  10:00:00,1352.05816389,42.0353419694,302.743281804,0.0,448.566543614,448.566543614,13.1741875627,0.0,13.1741875627
 06/09  11:00:00,1359.4793605,44.3236544495,308.676030972,0.0,448.566543614,448.566543614,17.6005589712,0.0,17.6005589712
 06/09  12:00:00,1315.5336188,39.2741959716,317.410706853,0.0,448.566543614,398.725816546,17.6547140935,0.0,17.6547140935
 06/09  13:00:00,1368.27597846,45.8093545385,313.814201116,0.0,448.566543614,448.566543614,19.8431507424,0.0,19.8431507424
 06/09  14:00:00,1366.57764994,48.3957904044,309.907979878,0.0,448.566543614,448.566543614,10.9631647955,0.0,10.9631647955
 06/09  15:00:00,1366.12827638,52.3820369965,306.046981014,0.0,448.566543614,448.566543614,10.9584978177,0.0,10.9584978177
 06/09  16:00:00,1413.89426677,56.3291740775,301.454799532,0.0,448.566543614,448.566543614,15.3872150311,0.0,15.3872150311
 06/09  17:00:00,1297.16378449,43.7217147526,308.147434052,0.0,348.885089477,398.725816546,8.7517619041,0.0,8.7517619041
 06/09  18:00:00,1115.19766905,34.6884710021,331.387491019,0.0,249.203635341,299.044362409,6.55845929956,0.0,6.55845929956
 06/09  19:00:00,1095.14833829,34.977040334,335.228806704,0.0,249.203635341,299.044362409,6.54660069166,0.0,6.54660069166
 06/09  20:00:00,957.050342927,31.4147266429,350.21442985,0.0,149.522181205,249.203635341,4.37372150495,0.0,4.37372150495
 06/09  21:00:00,969.283187391,30.6002720902,336.44806674,0.0,149.522181205,249.203635341,4.36186476597,0.0,4.36186476597
 06/09  22:00:00,349.356616902,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891524043,0.0,2.18891524043
 06/09  23:00:00,299.991857738,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  24:00:00,287.769660012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897324709,0.0,2.18897324709
 06/10  01:00:00,237.928929748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902493553,0.0,2.18902493553
 06/10  02:00:00,237.92892993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907750522,0.0,2.18907750522
 06/10  03:00:00,237.928929929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887216438,0.0,2.18887216438
 06/10  04:00:00,250.151127694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892459043,0.0,2.18892459043
 06/10  05:00:00,274.596835148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077671967,0.0,2.19077671967
 06/10  06:00:00,774.892147048,34.6388732238,299.62939997,0.0,49.8407270682,199.362908273,2.33011852463,0.139689751417,2.19042877322
 06/10  07:00:00,763.252382081,30.568857996,292.686089869,0.0,49.8407270682,199.362908273,8.58158490637,4.21582981334,4.36575509303
 06/10  08:00:00,1016.59487322,30.568857996,294.827935596,0.0,249.203635341,249.203635341,6.68305358619,0.136659791408,6.54639379478
 06/10  09:00:00,993.581144935,30.568857996,306.077095069,0.0,249.203635341,249.203635341,6.55869705733,0.0,6.55869705733
 06/10  10:00:00,953.492405442,30.568857996,313.911108737,0.0,249.203635341,249.203635341,6.55542356404,0.0,6.55542356404
 06/10  11:00:00,954.450186842,30.568857996,315.648171926,0.0,249.203635341,249.203635341,8.74257142684,0.0,8.74257142684
 06/10  12:00:00,973.132291338,30.9643250802,332.893719278,0.0,249.203635341,249.203635341,6.55585010277,0.0,6.55585010277
 06/10  13:00:00,990.221651585,31.8774428726,347.663809607,0.0,249.203635341,249.203635341,6.55423641964,0.0,6.55423641964
 06/10  14:00:00,745.450503871,31.0873947642,352.047790591,0.0,74.7610906023,174.442544739,4.37139824039,0.0,4.37139824039
 06/10  15:00:00,755.268856353,30.8698122343,361.002422288,0.0,74.7610906023,174.442544739,4.36892579339,0.0,4.36892579339
 06/10  16:00:00,800.908510067,31.0393560332,357.525115979,0.0,74.7610906023,174.442544739,4.36987886612,0.0,4.36987886612
 06/10  17:00:00,764.33999682,31.1158308317,358.983410276,0.0,24.9203635341,149.522181205,4.36061842373,0.0,4.36061842373
 06/10  18:00:00,645.818205947,21.6159562162,271.647197765,0.0,24.9203635341,149.522181205,2.19042279244,0.0,2.19042279244
 06/10  19:00:00,587.08651745,19.6785217539,244.141491895,0.0,24.9203635341,149.522181205,2.19043868535,0.0,2.19043868535
 06/10  20:00:00,517.331857964,14.897518049,187.008583345,0.0,24.9203635341,149.522181205,2.19036210735,0.0,2.19036210735
 06/10  21:00:00,348.324710156,0.788997461384,28.6068683752,0.0,24.9203635341,149.522181205,4.36335363457,0.0,4.36335363457
 06/10  22:00:00,274.595523071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891110366,0.0,2.18891110366
 06/10  23:00:00,250.151127375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  24:00:00,237.928929634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896302497,0.0,2.18896302497
 06/11  01:00:00,237.928489847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828377998,0.0,2.18828377998
 06/11  02:00:00,237.928490026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823275413,0.0,2.18823275413
 06/11  03:00:00,237.928489439,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881814347,0.0,2.1881814347
 06/11  04:00:00,250.150687168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  05:00:00,274.596393538,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030303432,0.0,2.19030303432
 06/11  06:00:00,297.852874314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823941807,0.0,2.18823941807
 06/11  07:00:00,296.666270371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829438931,0.0,2.18829438931
 06/11  08:00:00,401.332216121,6.78795677092,80.2089764669,0.0,24.9203635341,149.522181205,2.18834898381,0.0,2.18834898381
 06/11  09:00:00,605.451207441,20.3598570079,256.218639225,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,618.227836697,23.8108307231,309.825152566,0.0,24.9203635341,149.522181205,2.18838180748,0.0,2.18838180748
 06/11  11:00:00,599.536084414,20.4126462612,297.076929289,0.0,24.9203635341,149.522181205,2.18969073634,0.0,2.18969073634
 06/11  12:00:00,626.974003826,22.2862217449,321.461534487,0.0,24.9203635341,149.522181205,2.18970049181,0.0,2.18970049181
 06/11  13:00:00,562.641779267,18.6209624552,263.118796726,0.0,24.9203635341,149.522181205,4.36344207721,0.0,4.36344207721
 06/11  14:00:00,560.790049809,17.9634645707,268.037820917,0.0,24.9203635341,149.522181205,2.18968349536,0.0,2.18968349536
 06/11  15:00:00,540.205407055,16.9524887005,249.217235354,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  16:00:00,638.263822531,21.0798539291,291.718943082,0.0,24.9203635341,149.522181205,2.18835957633,0.0,2.18835957633
 06/11  17:00:00,691.506561289,20.4647155403,303.442583894,0.0,24.9203635341,149.522181205,2.1883499061,0.0,2.1883499061
 06/11  18:00:00,711.152753705,24.1756986201,317.148763323,0.0,24.9203635341,149.522181205,2.18838256417,0.0,2.18838256417
 06/11  19:00:00,642.171886665,20.5343090451,277.985376219,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  20:00:00,661.758661342,23.3494998263,293.003372286,0.0,24.9203635341,149.522181205,2.18837285779,0.0,2.18837285779
 06/11  21:00:00,395.569276941,4.89443205974,69.8873258004,0.0,24.9203635341,149.522181205,2.19038353303,0.0,2.19038353303
 06/11  22:00:00,274.595083433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825884625,0.0,2.18825884625
 06/11  23:00:00,250.150687639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820666302,0.0,2.18820666302
 06/11  24:00:00,237.928489148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769650098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882801816,0.0,2.18882801816
 06/12  02:00:00,287.769650219,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888689109,0.0,2.1888689109
 06/12  03:00:00,287.769650297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890948566,0.0,2.18890948566
 06/12  04:00:00,299.991848124,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889498201,0.0,2.1889498201
 06/12  05:00:00,349.357915059,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077564795,0.0,2.19077564795
 06/12  06:00:00,672.871546241,32.7443762655,204.47994919,0.0,49.8407270682,199.362908273,6.55044206489,4.36019587339,2.1902461915
 06/12  07:00:00,721.146721979,30.568857996,156.521328058,0.0,149.522181205,199.362908273,10.358310204,3.80321319108,6.55509701291
 06/12  08:00:00,1367.24837294,32.4657786233,249.648443652,0.0,448.566543614,448.566543614,13.1530048265,0.0,13.1530048265
 06/12  09:00:00,1393.44981015,35.366283015,304.380612841,0.0,448.566543614,448.566543614,13.16066158,0.0,13.16066158
 06/12  10:00:00,1374.82408697,36.636783049,330.60822058,0.0,448.566543614,448.566543614,13.1634972816,0.0,13.1634972816
 06/12  11:00:00,1393.28051939,37.5759772439,346.649784784,0.0,448.566543614,448.566543614,15.3987858182,0.0,15.3987858182
 06/12  12:00:00,1345.15723165,35.254699817,348.311922461,0.0,448.566543614,398.725816546,17.6515259183,0.0,17.6515259183
 06/12  13:00:00,1373.68789002,40.0988960152,322.093600362,0.0,448.566543614,448.566543614,17.6361980113,0.0,17.6361980113
 06/12  14:00:00,1366.41654519,41.2831468423,315.200360069,0.0,448.566543614,448.566543614,13.1493990757,0.0,13.1493990757
 06/12  15:00:00,1367.0641217,43.3793291751,314.205158408,0.0,448.566543614,448.566543614,10.9569748829,0.0,10.9569748829
 06/12  16:00:00,1415.1524522,48.6274138962,308.961633694,0.0,448.566543614,448.566543614,13.1900147324,0.0,13.1900147324
 06/12  17:00:00,1300.89939145,45.5087270268,310.795348841,0.0,348.885089477,398.725816546,10.9332238034,0.0,10.9332238034
 06/12  18:00:00,1106.58025747,38.5804465107,321.656416886,0.0,249.203635341,299.044362409,6.55801145509,0.0,6.55801145509
 06/12  19:00:00,1091.95643863,35.1921913439,333.743655717,0.0,249.203635341,299.044362409,4.37098895092,0.0,4.37098895092
 06/12  20:00:00,961.50726897,30.9711333689,355.427541447,0.0,149.522181205,249.203635341,6.55103194606,0.0,6.55103194606
 06/12  21:00:00,993.128321489,30.605313877,360.48668319,0.0,149.522181205,249.203635341,2.19077752936,0.0,2.19077752936
 06/12  22:00:00,349.356607161,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889333905,0.0,2.1889333905
 06/12  23:00:00,299.991848079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884439186,0.0,2.18884439186
 06/12  24:00:00,287.769650259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888436596,0.0,2.18888436596
 06/13  01:00:00,287.769646846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891608005,0.0,2.18891608005
 06/13  02:00:00,287.769646697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895075677,0.0,2.18895075677
 06/13  03:00:00,287.769646561,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  04:00:00,299.991844407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898518599,0.0,2.18898518599
 06/13  05:00:00,349.357910637,0.0,0.0,0.0,49.8407270682,199.362908273,4.36176102575,0.0,4.36176102575
 06/13  06:00:00,574.093934394,34.4435646404,106.512825209,0.0,49.8407270682,199.362908273,26.7750661021,24.5847617711,2.190304331
 06/13  07:00:00,738.019234059,30.568857996,173.225196084,0.0,149.522181205,199.362908273,25.813937186,19.2592814105,6.55465577546
 06/13  08:00:00,1404.64809371,33.5746629741,284.890192223,0.0,448.566543614,448.566543614,10.9753450808,0.0113940541633,10.9639510267
 06/13  09:00:00,1400.53808863,38.8006276443,307.548642233,0.0,448.566543614,448.566543614,13.16454329,0.0,13.16454329
 06/13  10:00:00,1384.16678711,42.1569750875,333.484474257,0.0,448.566543614,448.566543614,13.1671559314,0.0,13.1671559314
 06/13  11:00:00,1383.41138379,43.6506569404,328.626452687,0.0,448.566543614,448.566543614,15.3991100954,0.0,15.3991100954
 06/13  12:00:00,1331.78609064,38.5703219263,331.259491841,0.0,448.566543614,398.725816546,19.8567765246,0.0,19.8567765246
 06/13  13:00:00,1373.20862594,43.7605801434,318.653952312,0.0,448.566543614,448.566543614,17.6348213884,0.0,17.6348213884
 06/13  14:00:00,1368.97499569,45.202933963,313.626884253,0.0,448.566543614,448.566543614,10.9594665967,0.0,10.9594665967
 06/13  15:00:00,1366.05622467,47.2991182056,309.406034493,0.0,448.566543614,448.566543614,10.9571822198,0.00134493043432,10.9558372894
 06/13  16:00:00,1414.44377177,49.1045584018,307.597441536,0.0,448.566543614,448.566543614,15.3856846842,0.0,15.3856846842
 06/13  17:00:00,1303.77721366,42.6642998462,315.434869916,0.0,348.885089477,398.725816546,8.75108767407,0.0,8.75108767407
 06/13  18:00:00,1124.4017767,33.6884553572,342.002404524,0.0,249.203635341,299.044362409,6.55889285107,0.0,6.55889285107
 06/13  19:00:00,1100.06636067,31.1370037662,349.005799209,0.0,249.203635341,299.044362409,4.37086171609,0.0,4.37086171609
 06/13  20:00:00,907.147988475,30.6609095949,310.205887927,0.0,149.522181205,249.203635341,6.63099167265,0.080760419797,6.55023125286
 06/13  21:00:00,932.74266073,30.5694202457,308.54840102,0.0,149.522181205,249.203635341,6.98046317898,4.78941031328,2.1910528657
 06/13  22:00:00,349.356603795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903080746,0.0,2.18903080746
 06/13  23:00:00,299.991844764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885944094,0.0,2.18885944094
 06/13  24:00:00,287.769647041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889349657,0.0,2.18889349657
 06/14  01:00:00,287.769643747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892009828,0.0,2.18892009828
 06/14  02:00:00,287.769643693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894896948,0.0,2.18894896948
 06/14  03:00:00,287.76964355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897759358,0.0,2.18897759358
 06/14  04:00:00,299.991841151,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,349.357904972,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183589757,0.0,4.36183589757
 06/14  06:00:00,600.443134402,34.3790716953,132.01069379,0.0,49.8407270682,199.362908273,57.3682090618,55.1780233943,2.19018566746
 06/14  07:00:00,680.382002168,30.568857996,116.984059146,0.0,149.522181205,199.362908273,63.4646779713,56.9094765277,6.55520144357
 06/14  08:00:00,1357.44974402,32.772758006,240.294925008,0.0,448.566543614,448.566543614,15.8681657358,4.90618647708,10.9619792588
 06/14  09:00:00,1380.30843546,34.7224413325,294.516892023,0.0,448.566543614,448.566543614,13.7010197505,0.536034857685,13.1649848928
 06/14  10:00:00,1358.05486509,36.0354066671,315.780160893,0.0,448.566543614,448.566543614,13.167345805,0.0,13.167345805
 06/14  11:00:00,1392.90410042,38.234091859,345.226257643,0.0,448.566543614,448.566543614,15.3967373359,0.0,15.3967373359
 06/14  12:00:00,1352.03677001,35.7431891781,356.139062105,0.0,448.566543614,398.725816546,19.8542021412,0.0,19.8542021412
 06/14  13:00:00,1395.46111423,41.1771958286,343.955139876,0.0,448.566543614,448.566543614,17.6335534851,0.0,17.6335534851
 06/14  14:00:00,1382.14984225,42.3029765227,328.148683062,0.0,448.566543614,448.566543614,10.9602795975,0.0,10.9602795975
 06/14  15:00:00,1372.57146664,43.5679048458,318.057055873,0.0,448.566543614,448.566543614,10.9564197176,0.0,10.9564197176
 06/14  16:00:00,1431.78134394,45.9313203854,326.03757578,0.0,448.566543614,448.566543614,15.3839523707,0.0,15.3839523707
 06/14  17:00:00,1323.89456889,42.3321540905,334.396252561,0.0,348.885089477,398.725816546,8.75013555891,0.0,8.75013555891
 06/14  18:00:00,1130.1730126,36.244087401,345.728060755,0.0,249.203635341,299.044362409,6.55814683779,0.0,6.55814683779
 06/14  19:00:00,1113.07994452,35.0640258338,354.894262191,0.0,249.203635341,299.044362409,4.37107109155,0.0,4.37107109155
 06/14  20:00:00,961.253558546,31.8647920215,356.721447494,0.0,149.522181205,249.203635341,6.55022668758,0.0,6.55022668758
 06/14  21:00:00,965.586382265,30.5770150925,337.76239613,0.0,149.522181205,249.203635341,4.60664775102,2.41585080185,2.19079694917
 06/14  22:00:00,349.35660061,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895470996,0.0,2.18895470996
 06/14  23:00:00,299.991841534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885490736,0.0,2.18885490736
 06/14  24:00:00,287.769643738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888831165,0.0,2.1888831165
 06/15  01:00:00,287.769640373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890326088,0.0,2.18890326088
 06/15  02:00:00,287.769640203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892634133,0.0,2.18892634133
 06/15  03:00:00,287.769640043,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  04:00:00,299.991837905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894919708,0.0,2.18894919708
 06/15  05:00:00,349.357900226,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616254395,0.0,4.3616254395
 06/15  06:00:00,564.170558766,34.5614070501,96.3840146414,0.0,49.8407270682,199.362908273,19.2001239721,17.0099007914,2.19022318064
 06/15  07:00:00,741.226937203,30.568857996,176.391605722,0.0,149.522181205,199.362908273,16.3244438434,9.77026745817,6.55417638521
 06/15  08:00:00,1406.64319252,37.1462828758,282.803612173,0.0,448.566543614,448.566543614,10.9863673867,0.0228140791356,10.9635533075
 06/15  09:00:00,1420.65626184,41.8005567151,322.966109623,0.0,448.566543614,448.566543614,13.1622107828,0.0,13.1622107828
 06/15  10:00:00,1369.71986732,44.314554095,314.318346893,0.0,448.566543614,448.566543614,13.1643497323,0.0,13.1643497323
 06/15  11:00:00,1353.22152819,45.0178056207,300.415134696,0.0,448.566543614,448.566543614,15.3970709586,0.0,15.3970709586
 06/15  12:00:00,1313.31767004,38.6780073445,315.876554651,0.0,448.566543614,398.725816546,17.6479302889,0.0,17.6479302889
 06/15  13:00:00,1369.48907793,44.3447686139,315.700928277,0.0,448.566543614,448.566543614,17.6327749597,0.0,17.6327749597
 06/15  14:00:00,1366.82899949,45.6803113298,312.017018815,0.0,448.566543614,448.566543614,13.1469522351,0.0,13.1469522351
 06/15  15:00:00,1367.57317478,47.510788928,310.519143726,0.0,448.566543614,448.566543614,10.9567072831,0.0,10.9567072831
 06/15  16:00:00,1416.27430354,53.4910535225,304.833893202,0.0,448.566543614,448.566543614,13.1857054784,0.0,13.1857054784
 06/15  17:00:00,1296.99565756,50.0163305935,302.196627934,0.0,348.885089477,398.725816546,8.74960478486,0.0,8.74960478486
 06/15  18:00:00,1102.24534075,41.5267501903,313.54426339,0.0,249.203635341,299.044362409,6.55836431531,0.0,6.55836431531
 06/15  19:00:00,1087.2627925,39.4153873282,323.153086977,0.0,249.203635341,299.044362409,6.54669240181,0.0,6.54669240181
 06/15  20:00:00,947.259113273,34.6058538767,337.232140335,0.0,149.522181205,249.203635341,6.54950621191,0.0,6.54950621191
 06/15  21:00:00,984.22529575,31.1293050787,351.596808161,0.0,149.522181205,249.203635341,2.19082188482,0.0,2.19082188482
 06/15  22:00:00,349.356597351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884366246,0.0,2.18884366246
 06/15  23:00:00,359.036851072,1.18349619208,28.183908717,0.0,24.9203635341,199.362908273,2.1889935467,0.0,2.1889935467
 06/15  24:00:00,287.769640065,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  01:00:00,342.496774633,1.18349619208,23.9115207512,0.0,24.9203635341,199.362908273,2.18898592714,0.0,2.18898592714
 06/16  02:00:00,287.769637151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890090111,0.0,2.18890090111
 06/16  03:00:00,287.769637299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891819711,0.0,2.18891819711
 06/16  04:00:00,299.991835151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893530411,0.0,2.18893530411
 06/16  05:00:00,349.357894223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071019077,0.0,2.19071019077
 06/16  06:00:00,772.6588143,35.8981066086,294.433282439,0.0,49.8407270682,199.362908273,2.19027883773,0.0,2.19027883773
 06/16  07:00:00,884.438956444,30.568857996,310.816987853,0.0,149.522181205,199.362908273,6.55432324569,0.0,6.55432324569
 06/16  08:00:00,1464.95322473,40.2134025418,328.753116502,0.0,448.566543614,448.566543614,13.1498372599,0.0,13.1498372599
 06/16  09:00:00,1425.58622177,46.7838199631,318.136784427,0.0,448.566543614,448.566543614,10.9724290404,0.0,10.9724290404
 06/16  10:00:00,1371.12973208,50.1039517022,310.325529709,0.0,448.566543614,448.566543614,13.1690707935,0.0,13.1690707935
 06/16  11:00:00,1362.96080057,50.5776985272,303.323111817,0.0,448.566543614,448.566543614,15.395686782,0.0,15.395686782
 06/16  12:00:00,1319.3017655,43.3426717595,315.913242945,0.0,448.566543614,398.725816546,19.8506701619,0.0,19.8506701619
 06/16  13:00:00,1369.21637734,50.3057085149,309.079449132,0.0,448.566543614,448.566543614,17.632838158,0.0,17.632838158
 06/16  14:00:00,1364.87394097,50.8238134788,305.317383886,0.0,448.566543614,448.566543614,10.9583446369,0.0,10.9583446369
 06/16  15:00:00,1365.46821781,52.4189813833,304.919791069,0.0,448.566543614,448.566543614,10.955743709,0.0,10.955743709
 06/16  16:00:00,1415.85083512,56.6196307847,302.787081351,0.0,448.566543614,448.566543614,15.3840733821,0.0,15.3840733821
 06/16  17:00:00,1301.70145752,50.8170569264,306.143389235,0.0,348.885089477,398.725816546,8.74914217415,0.0,8.74914217415
 06/16  18:00:00,1116.73955218,40.9871305051,327.830365843,0.0,249.203635341,299.044362409,6.55733720572,0.0,6.55733720572
 06/16  19:00:00,1109.5547461,34.8857442537,351.171393268,0.0,249.203635341,299.044362409,4.37052983668,0.0,4.37052983668
 06/16  20:00:00,959.818199824,31.2136514201,355.714086595,0.0,149.522181205,249.203635341,6.55047021803,0.0,6.55047021803
 06/16  21:00:00,969.707586957,30.8208442563,340.603367325,0.0,149.522181205,249.203635341,2.19089163952,0.0,2.19089163952
 06/16  22:00:00,349.356594263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892019923,0.0,2.18892019923
 06/16  23:00:00,299.991835087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880979185,0.0,2.18880979185
 06/16  24:00:00,287.769637157,0.0,0.0,0.0,24.9203635341,199.362908273,2.188826593,0.0,2.188826593
 06/17  01:00:00,237.928906616,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888348383,0.0,2.1888348383
 06/17  02:00:00,237.928906518,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  03:00:00,237.928906685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884664135,0.0,2.18884664135
 06/17  04:00:00,250.151104721,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888582473,0.0,2.1888582473
 06/17  05:00:00,274.5967991,0.0,0.0,0.0,24.9203635341,149.522181205,2.190742516,0.0,2.190742516
 06/17  06:00:00,798.229228539,34.7774631872,319.962646412,0.0,49.8407270682,199.362908273,4.36048155821,0.0,4.36048155821
 06/17  07:00:00,803.01339673,30.568857996,326.383910464,0.0,49.8407270682,199.362908273,2.54657995489,0.353618955982,2.19296099891
 06/17  08:00:00,1068.83098329,30.568857996,339.194106028,0.0,249.203635341,249.203635341,6.54575180569,0.0,6.54575180569
 06/17  09:00:00,1005.66111419,30.5704243382,315.157889486,0.0,249.203635341,249.203635341,6.55804501905,0.0,6.55804501905
 06/17  10:00:00,957.41622556,32.5945547216,316.536690144,0.0,249.203635341,249.203635341,6.55443864657,0.0,6.55443864657
 06/17  11:00:00,970.626204689,33.4271249972,327.031358667,0.0,249.203635341,249.203635341,6.56159369823,0.0,6.56159369823
 06/17  12:00:00,972.539422685,32.9183795188,329.056568556,0.0,249.203635341,249.203635341,6.55652254052,0.0,6.55652254052
 06/17  13:00:00,971.737377177,33.6198991636,327.873954169,0.0,249.203635341,249.203635341,6.55467637982,0.0,6.55467637982
 06/17  14:00:00,728.481138088,32.7369618762,333.460894925,0.0,74.7610906023,174.442544739,6.54595034915,0.0,6.54595034915
 06/17  15:00:00,734.033045369,32.590447222,338.50626522,0.0,74.7610906023,174.442544739,4.36841335967,0.0,4.36841335967
 06/17  16:00:00,792.693016494,33.3050980585,346.599037347,0.0,74.7610906023,174.442544739,4.36892289891,0.0,4.36892289891
 06/17  17:00:00,750.922572928,32.6107932104,343.567188148,0.0,24.9203635341,149.522181205,2.19009623778,0.0,2.19009623778
 06/17  18:00:00,542.774176171,14.574753088,189.55196441,0.0,24.9203635341,149.522181205,2.19031074134,0.0,2.19031074134
 06/17  19:00:00,543.732333939,13.762799141,203.026181719,0.0,24.9203635341,149.522181205,2.18990787074,0.0,2.18990787074
 06/17  20:00:00,299.260693651,0.394498730692,16.6190546151,0.0,24.9203635341,149.522181205,4.36045682088,0.0,4.36045682088
 06/17  21:00:00,299.041626813,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138980341,0.0,2.19138980341
 06/17  22:00:00,274.59550047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875835228,0.0,2.18875835228
 06/17  23:00:00,250.151104831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876958785,0.0,2.18876958785
 06/17  24:00:00,237.928906879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878081136,0.0,2.18878081136
 06/18  01:00:00,237.928470884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  02:00:00,237.928471544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811252834,0.0,2.18811252834
 06/18  03:00:00,237.928471839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823227083,0.0,2.18823227083
 06/18  04:00:00,250.150669062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814392152,0.0,2.18814392152
 06/18  05:00:00,274.596361686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027489827,0.0,2.19027489827
 06/18  06:00:00,297.852855444,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  07:00:00,296.666251687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812040097,0.0,2.18812040097
 06/18  08:00:00,296.666252029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823936904,0.0,2.18823936904
 06/18  09:00:00,259.999658081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825492785,0.0,2.18825492785
 06/18  10:00:00,278.676922498,4.49854023332,51.2970169868,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  11:00:00,457.550943381,14.2860112571,176.196989038,0.0,24.9203635341,149.522181205,2.18947145891,0.0,2.18947145891
 06/18  12:00:00,349.508586473,8.21086919672,105.983845751,0.0,24.9203635341,149.522181205,2.18958491257,0.0,2.18958491257
 06/18  13:00:00,211.113029118,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317435268,0.0,4.36317435268
 06/18  14:00:00,433.573450288,12.3163037951,172.012853801,0.0,24.9203635341,149.522181205,2.18941858247,0.0,2.18941858247
 06/18  15:00:00,385.444471368,7.1269608994,123.929502458,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  16:00:00,668.999979792,19.3019740636,317.309505004,0.0,24.9203635341,149.522181205,2.18830393373,0.0,2.18830393373
 06/18  17:00:00,732.49826612,23.5989693274,336.171207036,0.0,24.9203635341,149.522181205,2.18829803904,0.0,2.18829803904
 06/18  18:00:00,709.611242883,20.3637357638,319.385299548,0.0,24.9203635341,149.522181205,2.18829214631,0.0,2.18829214631
