Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  19:00:00,705.927757592,23.4463476062,334.720511099,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,660.318621886,18.3914458554,296.763013437,0.0,24.9203635341,149.522181205,2.18828625656,0.0,2.18828625656
 06/18  21:00:00,299.040757104,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023789837,0.0,2.19023789837
 06/18  22:00:00,274.595065338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830294359,0.0,2.18830294359
 06/18  23:00:00,250.150669202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821401386,0.0,2.18821401386
 06/18  24:00:00,237.928471003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.769627681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882401466,0.0,2.18882401466
 06/19  02:00:00,287.769627821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882493551,0.0,2.18882493551
 06/19  03:00:00,287.769627837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882563905,0.0,2.18882563905
 06/19  04:00:00,299.991825525,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888261867,0.0,2.1888261867
 06/19  05:00:00,349.357879013,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069370793,0.0,2.19069370793
 06/19  06:00:00,835.956093796,34.4014678239,353.066180115,0.0,49.8407270682,199.362908273,4.8279981846,2.63790598358,2.19009220102
 06/19  07:00:00,926.789872584,30.568857996,348.469070705,0.0,149.522181205,199.362908273,16.5026573962,9.94994200529,6.55271539095
 06/19  08:00:00,1484.55372757,32.7141312985,355.117254755,0.0,448.566543614,448.566543614,10.960547154,0.0,10.960547154
 06/19  09:00:00,1441.86324509,34.6880447351,345.823508222,0.0,448.566543614,448.566543614,13.1620162157,0.0,13.1620162157
 06/19  10:00:00,1399.66994041,36.2238509667,352.252800702,0.0,448.566543614,448.566543614,13.1631846206,0.0,13.1631846206
 06/19  11:00:00,1400.94885464,38.5798153357,352.262723213,0.0,448.566543614,448.566543614,15.3939775149,0.0,15.3939775149
 06/19  12:00:00,1337.7557058,35.8321160114,339.492880122,0.0,448.566543614,398.725816546,17.643313975,0.0,17.643313975
 06/19  13:00:00,1375.08685734,41.9974598173,321.596824033,0.0,448.566543614,448.566543614,17.6276485543,0.0,17.6276485543
 06/19  14:00:00,1365.74098575,43.4997734004,311.760387274,0.0,448.566543614,448.566543614,10.9568890166,0.0,10.9568890166
 06/19  15:00:00,1354.43938951,44.5884403066,301.85060019,0.0,448.566543614,448.566543614,10.9539067044,0.0,10.9539067044
 06/19  16:00:00,1405.25426171,48.0129884497,301.40503349,0.0,448.566543614,448.566543614,15.3803029263,0.0,15.3803029263
 06/19  17:00:00,1290.54355119,43.9400928592,303.254533438,0.0,348.885089477,398.725816546,8.74939510797,0.0,8.74939510797
 06/19  18:00:00,1097.8250658,32.4828280106,318.152632626,0.0,249.203635341,299.044362409,6.55791960933,0.0,6.55791960933
 06/19  19:00:00,1076.73138501,32.8038744931,321.596230452,0.0,249.203635341,299.044362409,4.37058347097,0.0,4.37058347097
 06/19  20:00:00,955.112846787,30.9347326054,349.33995643,0.0,149.522181205,249.203635341,6.54919420523,0.0,6.54919420523
 06/19  21:00:00,992.313116774,30.568857996,359.508854054,0.0,149.522181205,249.203635341,3.02964717402,0.838762669293,2.19088450473
 06/19  22:00:00,349.356584755,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891744273,0.0,2.18891744273
 06/19  23:00:00,299.991825585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879168992,0.0,2.18879168992
 06/19  24:00:00,287.769627663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879186259,0.0,2.18879186259
 06/20  01:00:00,287.769624257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878382618,0.0,2.18878382618
 06/20  02:00:00,287.769624162,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,287.769624396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877925306,0.0,2.18877925306
 06/20  04:00:00,299.991822445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877450921,0.0,2.18877450921
 06/20  05:00:00,349.357874558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062169075,0.0,2.19062169075
 06/20  06:00:00,797.480457604,34.6035803544,321.62067644,0.0,49.8407270682,199.362908273,16.9187027838,12.5584355818,4.36026720196
 06/20  07:00:00,877.073631508,30.568857996,304.898386232,0.0,149.522181205,199.362908273,14.3887743097,10.0127913555,4.37598295424
 06/20  08:00:00,1462.50403469,37.2936112898,330.947928242,0.0,448.566543614,448.566543614,13.1553425094,0.00633951129747,13.1490029981
 06/20  09:00:00,1427.10999159,42.3792633895,323.773092923,0.0,448.566543614,448.566543614,10.9691811549,0.0,10.9691811549
 06/20  10:00:00,1363.09069962,45.0249218144,307.895503917,0.0,448.566543614,448.566543614,13.16628758,0.0,13.16628758
 06/20  11:00:00,1357.60733012,45.7065799386,303.214834463,0.0,448.566543614,448.566543614,15.3929299302,0.0,15.3929299302
 06/20  12:00:00,1307.71531413,40.1612199372,309.09798472,0.0,448.566543614,398.725816546,17.6439300227,0.0,17.6439300227
 06/20  13:00:00,1367.28929567,46.7093372438,311.816967661,0.0,448.566543614,448.566543614,17.6282201854,0.0,17.6282201854
 06/20  14:00:00,1366.2974642,48.4069218228,310.098315435,0.0,448.566543614,448.566543614,10.9570944668,0.0,10.9570944668
 06/20  15:00:00,1367.12196974,49.1794899091,310.79105077,0.0,448.566543614,448.566543614,10.954021524,0.0,10.954021524
 06/20  16:00:00,1414.20212293,46.7697047415,309.683128722,0.0,448.566543614,448.566543614,15.3780966953,0.0,15.3780966953
 06/20  17:00:00,1305.35599512,37.1741876785,327.042744963,0.0,348.885089477,398.725816546,8.74871687676,0.0,8.74871687676
 06/20  18:00:00,1083.643302,30.9519349323,313.447508118,0.0,249.203635341,299.044362409,6.55718822734,0.0,6.55718822734
 06/20  19:00:00,1063.14691816,30.7132322734,314.422192102,0.0,249.203635341,299.044362409,4.37039798226,0.0,4.37039798226
 06/20  20:00:00,913.504370611,30.568857996,315.090956083,0.0,149.522181205,249.203635341,16.802420638,10.25330546,6.54911517797
 06/20  21:00:00,933.470150063,30.568857996,308.800653217,0.0,149.522181205,249.203635341,24.7439519731,22.5532085079,2.1907434652
 06/20  22:00:00,349.356581527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890729177,0.0,2.18890729177
 06/20  23:00:00,299.991822493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877654192,0.0,2.18877654192
 06/20  24:00:00,287.769624703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877133616,0.0,2.18877133616
 06/21  01:00:00,287.769621466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875869222,0.0,2.18875869222
 06/21  02:00:00,287.769621185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874885378,0.0,2.18874885378
 06/21  03:00:00,287.769621107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,299.991819186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873884381,0.0,2.18873884381
 06/21  05:00:00,349.357869961,0.0,0.0,0.0,49.8407270682,199.362908273,4.36140101321,0.0,4.36140101321
 06/21  06:00:00,775.226268345,34.3202081085,300.581229877,0.0,49.8407270682,199.362908273,44.6640778358,42.473859083,2.19021875275
 06/21  07:00:00,870.5470668,30.568857996,299.910957445,0.0,149.522181205,199.362908273,51.0550393526,44.5026428029,6.55239654977
 06/21  08:00:00,1428.87384249,32.9644471055,305.960708609,0.0,448.566543614,448.566543614,18.1130204065,7.15226018522,10.9607602213
 06/21  09:00:00,1407.96877079,34.667287798,318.23734212,0.0,448.566543614,448.566543614,13.2931145414,2.32530116729,10.9678133741
 06/21  10:00:00,1385.43096022,35.3660674315,340.219318402,0.0,448.566543614,448.566543614,14.1868387093,1.02036377726,13.1664749321
 06/21  11:00:00,1382.68868081,36.4367038443,333.649160911,0.0,448.566543614,448.566543614,15.6059150522,0.213211594631,15.3927034576
 06/21  12:00:00,1312.42532068,34.7596518567,317.125085636,0.0,448.566543614,398.725816546,17.6458086739,0.00380735417748,17.6420013197
 06/21  13:00:00,1353.44329645,40.5588446558,305.688301301,0.0,448.566543614,448.566543614,17.6270716768,0.0,17.6270716768
 06/21  14:00:00,1367.52245639,42.9872745198,312.667484696,0.0,448.566543614,448.566543614,10.9564219859,0.0,10.9564219859
 06/21  15:00:00,1368.6609425,43.1537202555,319.365257357,0.0,448.566543614,448.566543614,10.953949546,0.0,10.953949546
 06/21  16:00:00,1424.19418273,46.7561046121,322.109465299,0.0,448.566543614,448.566543614,15.37654733,0.0,15.37654733
 06/21  17:00:00,1305.28977686,44.0874987121,319.033133354,0.0,348.885089477,398.725816546,8.74958534796,0.0,8.74958534796
 06/21  18:00:00,1104.39464585,37.8390891421,321.473939972,0.0,249.203635341,299.044362409,6.55751026048,0.0,6.55751026048
 06/21  19:00:00,1089.88445043,36.8299050122,330.288367195,0.0,249.203635341,299.044362409,4.37062650053,0.0,4.37062650053
 06/21  20:00:00,948.171612383,32.5875850422,341.487548224,0.0,149.522181205,249.203635341,6.54914453909,0.0,6.54914453909
 06/21  21:00:00,991.67233849,30.568857996,359.252335831,0.0,149.522181205,249.203635341,2.39668274754,0.205798921253,2.19088382628
 06/21  22:00:00,349.35657857,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891956464,0.0,2.18891956464
 06/21  23:00:00,299.991819398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878395406,0.0,2.18878395406
 06/21  24:00:00,287.769621483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877342876,0.0,2.18877342876
 06/22  01:00:00,287.769618134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875493536,0.0,2.18875493536
 06/22  02:00:00,287.76961804,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  03:00:00,287.769618316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873983184,0.0,2.18873983184
 06/22  04:00:00,299.991816383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872457255,0.0,2.18872457255
 06/22  05:00:00,349.357864757,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054793299,0.0,2.19054793299
 06/22  06:00:00,777.624178914,34.6105370143,305.609944448,0.0,49.8407270682,199.362908273,12.2002077012,7.84004749048,4.36016021072
 06/22  07:00:00,857.441394267,30.568857996,288.353573006,0.0,149.522181205,199.362908273,5.97355292385,1.59747837043,4.37607455341
 06/22  08:00:00,1437.94450974,37.8577292319,309.086832764,0.0,448.566543614,448.566543614,13.147283118,0.0,13.147283118
 06/22  09:00:00,1419.88259516,43.6777265253,316.191162411,0.0,448.566543614,448.566543614,10.9707016307,0.0,10.9707016307
 06/22  10:00:00,1359.79816229,46.7569644566,304.095746304,0.0,448.566543614,448.566543614,13.1636112541,0.0,13.1636112541
 06/22  11:00:00,1366.17779866,47.4527146651,309.341635634,0.0,448.566543614,448.566543614,15.3911540722,0.0,15.3911540722
 06/22  12:00:00,1317.50414752,40.9128789984,316.911865145,0.0,448.566543614,398.725816546,17.640818569,0.0,17.640818569
 06/22  13:00:00,1368.9456779,47.162586097,312.412831353,0.0,448.566543614,448.566543614,17.6262264391,0.0,17.6262264391
 06/22  14:00:00,1363.01592969,48.556857165,305.395009555,0.0,448.566543614,448.566543614,10.9562955956,0.0,10.9562955956
 06/22  15:00:00,1359.5318096,50.5696889116,299.859404621,0.0,448.566543614,448.566543614,10.9528414429,0.0,10.9528414429
 06/22  16:00:00,1411.78703045,56.2272464482,297.417337153,0.0,448.566543614,448.566543614,13.1848512626,0.0,13.1848512626
 06/22  17:00:00,1298.29172867,51.7825101203,300.800919722,0.0,348.885089477,398.725816546,8.74926972772,0.0,8.74926972772
 06/22  18:00:00,1100.78459979,42.9861790796,309.682817402,0.0,249.203635341,299.044362409,8.7364623085,0.0,8.7364623085
 06/22  19:00:00,1086.06245369,40.8850378225,320.235049847,0.0,249.203635341,299.044362409,4.37056765607,0.0,4.37056765607
 06/22  20:00:00,956.146485075,34.6354300343,346.222735296,0.0,149.522181205,249.203635341,4.3725682209,0.0,4.3725682209
 06/22  21:00:00,990.474027841,30.8317501351,359.628523959,0.0,149.522181205,249.203635341,4.36135374336,0.0,4.36135374336
 06/22  22:00:00,349.356575178,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883225557,0.0,2.18883225557
 06/22  23:00:00,385.281906167,1.18349619208,54.0490408016,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  24:00:00,287.769618278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891691197,0.0,2.18891691197
 06/23  01:00:00,287.769615461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879537066,0.0,2.18879537066
 06/23  02:00:00,287.769615631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877520756,0.0,2.18877520756
 06/23  03:00:00,287.769615649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875485844,0.0,2.18875485844
 06/23  04:00:00,299.991813309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873438057,0.0,2.18873438057
 06/23  05:00:00,349.35785962,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905535998,0.0,2.1905535998
 06/23  06:00:00,835.208093699,36.1759723855,348.11077462,0.0,49.8407270682,199.362908273,2.19010665486,0.0,2.19010665486
 06/23  07:00:00,935.779903915,30.7037220133,355.252060619,0.0,149.522181205,199.362908273,6.55351889717,0.0,6.55351889717
 06/23  08:00:00,1447.94465325,44.7903032507,307.531704483,0.0,448.566543614,448.566543614,10.9593221562,0.0,10.9593221562
 06/23  09:00:00,1419.99666195,54.3020076535,305.931932698,0.0,448.566543614,448.566543614,13.1576948503,0.0,13.1576948503
 06/23  10:00:00,1379.68143158,53.6837441435,315.272748613,0.0,448.566543614,448.566543614,10.9685559857,0.0,10.9685559857
 06/23  11:00:00,1384.70528173,53.6121691124,321.641143454,0.0,448.566543614,448.566543614,15.3904684104,0.0,15.3904684104
 06/23  12:00:00,1330.1319256,45.7591385705,326.612223016,0.0,448.566543614,398.725816546,19.8431453536,0.0,19.8431453536
 06/23  13:00:00,1391.71549129,52.8768231592,329.20168488,0.0,448.566543614,448.566543614,17.6225791747,0.0,17.6225791747
 06/23  14:00:00,1394.57769499,54.4449974992,327.747527041,0.0,448.566543614,448.566543614,10.955273807,0.0,10.955273807
 06/23  15:00:00,1399.48730175,59.3089708357,327.487914929,0.0,448.566543614,448.566543614,8.76591999454,0.0,8.76591999454
 06/23  16:00:00,1447.59344652,54.4030291516,331.572723474,0.0,448.566543614,448.566543614,15.3757457387,0.0,15.3757457387
 06/23  17:00:00,1308.71452324,40.9746676126,323.102432125,0.0,348.885089477,398.725816546,8.74803390389,0.0,8.74803390389
 06/23  18:00:00,1115.02030256,33.7794572069,334.198679222,0.0,249.203635341,299.044362409,6.55716878142,0.0,6.55716878142
 06/23  19:00:00,1058.77352113,32.2586053296,308.341657699,0.0,249.203635341,299.044362409,4.37038817292,0.0,4.37038817292
 06/23  20:00:00,923.416063088,30.7620701651,321.279539078,0.0,149.522181205,249.203635341,6.54944181014,0.0,6.54944181014
 06/23  21:00:00,968.556461018,30.5723831953,337.053278886,0.0,149.522181205,249.203635341,2.19074406262,0.0,2.19074406262
 06/23  22:00:00,349.356572595,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889055765,0.0,2.1889055765
 06/23  23:00:00,299.991813385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888459458,0.0,2.18888459458
 06/23  24:00:00,287.769615339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886363629,0.0,2.18886363629
 06/24  01:00:00,237.928884981,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928885102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883432543,0.0,2.18883432543
 06/24  03:00:00,237.928885427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880891567,0.0,2.18880891567
 06/24  04:00:00,250.151083408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878336643,0.0,2.18878336643
 06/24  05:00:00,274.596764246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071101729,0.0,2.19071101729
 06/24  06:00:00,810.08340079,34.8141266782,324.489509689,0.0,49.8407270682,199.362908273,4.28555713806,2.09542059781,2.19013654025
 06/24  07:00:00,808.579451515,30.5787335026,327.654904083,0.0,49.8407270682,199.362908273,11.4603062485,7.09503215056,4.36527409794
 06/24  08:00:00,1042.5750309,32.4850085593,314.685367413,0.0,249.203635341,249.203635341,4.79083581187,0.420786991562,4.37004882031
 06/24  09:00:00,1005.62264973,33.6575011418,315.338665657,0.0,249.203635341,249.203635341,8.75050012359,0.0152321421837,8.73526798141
 06/24  10:00:00,967.442622598,33.5748501708,325.064210643,0.0,249.203635341,249.203635341,4.37513562019,0.0,4.37513562019
 06/24  11:00:00,971.532499471,34.0275678164,328.813780841,0.0,249.203635341,249.203635341,8.74042348364,0.0,8.74042348364
 06/24  12:00:00,973.574795552,32.7083169236,332.805892089,0.0,249.203635341,249.203635341,6.55525881529,0.0,6.55525881529
 06/24  13:00:00,974.552371321,32.8189289213,333.83879579,0.0,249.203635341,249.203635341,6.55295832597,0.0,6.55295832597
 06/24  14:00:00,724.416150288,31.9876526018,333.068464847,0.0,74.7610906023,174.442544739,4.37036459349,0.0,4.37036459349
 06/24  15:00:00,723.758365559,32.1084676831,331.640985263,0.0,74.7610906023,174.442544739,4.36768335962,0.0,4.36768335962
 06/24  16:00:00,777.258343503,32.9665047552,334.223442386,0.0,74.7610906023,174.442544739,4.36920535899,0.0,4.36920535899
 06/24  17:00:00,737.707245457,34.2966180387,333.518787237,0.0,24.9203635341,149.522181205,2.18994817721,0.0,2.18994817721
 06/24  18:00:00,673.327072481,22.7008421798,294.482808938,0.0,24.9203635341,149.522181205,2.19018483992,0.0,2.19018483992
 06/24  19:00:00,610.208333562,19.7338160534,266.145682314,0.0,24.9203635341,149.522181205,4.36027868986,0.0,4.36027868986
 06/24  20:00:00,691.384283464,24.5532199676,329.544962749,0.0,24.9203635341,149.522181205,2.19016182766,0.0,2.19016182766
 06/24  21:00:00,660.638178677,18.2613393743,285.690872951,0.0,24.9203635341,149.522181205,2.19143677724,0.0,2.19143677724
 06/24  22:00:00,379.428694128,1.18349619208,73.5777575506,0.0,24.9203635341,149.522181205,2.18889248509,0.0,2.18889248509
 06/24  23:00:00,250.151083391,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887173999,0.0,2.1887173999
 06/24  24:00:00,237.928885456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869150657,0.0,2.18869150657
 06/25  01:00:00,237.928453876,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  02:00:00,237.928454632,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882076264,0.0,2.1882076264
 06/25  03:00:00,237.928454901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808610865,0.0,2.18808610865
 06/25  04:00:00,250.150651868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,274.596331875,0.0,0.0,0.0,24.9203635341,149.522181205,4.36011061598,0.0,4.36011061598
 06/25  06:00:00,297.852838592,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,484.775082011,11.9421604931,140.859261723,0.0,24.9203635341,149.522181205,2.18820623296,0.0,2.18820623296
 06/25  08:00:00,621.465802252,23.7145230575,236.054045749,0.0,24.9203635341,149.522181205,2.18823341075,0.0,2.18823341075
 06/25  09:00:00,553.942187401,20.4626449715,207.73208952,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  10:00:00,559.477546977,23.9257372389,256.015294385,0.0,24.9203635341,149.522181205,2.18823330275,0.0,2.18823330275
 06/25  11:00:00,538.257138747,20.4437298395,238.355353229,0.0,24.9203635341,149.522181205,2.18954173981,0.0,2.18954173981
 06/25  12:00:00,589.318997044,23.066386531,284.141324734,0.0,24.9203635341,149.522181205,2.18948911726,0.0,2.18948911726
 06/25  13:00:00,535.303007702,17.694675874,241.521122239,0.0,24.9203635341,149.522181205,2.19143324983,0.0,2.19143324983
 06/25  14:00:00,456.269663866,13.4997999872,184.465192508,0.0,24.9203635341,149.522181205,2.18953785409,0.0,2.18953785409
 06/25  15:00:00,479.298802388,14.5590103491,205.102819969,0.0,24.9203635341,149.522181205,2.18823192921,0.0,2.18823192921
 06/25  16:00:00,670.171746267,23.3489304003,315.811260311,0.0,24.9203635341,149.522181205,2.18824541271,0.0,2.18824541271
 06/25  17:00:00,687.607366697,19.7159852901,300.567977217,0.0,24.9203635341,149.522181205,2.18824519448,0.0,2.18824519448
 06/25  18:00:00,726.796464637,24.7654547285,331.614852085,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  19:00:00,665.884976635,19.8902736746,303.091946155,0.0,24.9203635341,149.522181205,2.18824496024,0.0,2.18824496024
 06/25  20:00:00,696.285596767,24.5169706522,325.69589445,0.0,24.9203635341,149.522181205,2.18824471451,0.0,2.18824471451
 06/25  21:00:00,567.818761949,12.6452305135,194.731870816,0.0,24.9203635341,149.522181205,2.190130167,0.0,2.190130167
 06/25  22:00:00,274.595047484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150652081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818756295,0.0,2.18818756295
 06/25  24:00:00,237.928454963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806525827,0.0,2.18806525827
 06/26  01:00:00,287.769606748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875038165,0.0,2.18875038165
 06/26  02:00:00,287.769606432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871522251,0.0,2.18871522251
 06/26  03:00:00,287.769606291,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  04:00:00,299.991804428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867990802,0.0,2.18867990802
 06/26  05:00:00,349.357846273,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907033577,0.0,2.1907033577
 06/26  06:00:00,532.17606755,32.4305347824,67.3607115813,0.0,49.8407270682,199.362908273,15.2043889527,10.8441669319,4.36022202078
 06/26  07:00:00,619.704738777,30.568857996,58.0344281074,0.0,149.522181205,199.362908273,13.486155686,9.11095993034,4.37519575571
 06/26  08:00:00,1230.34251111,32.1547182308,116.847374205,0.0,448.566543614,448.566543614,13.1458042137,0.0,13.1458042137
 06/26  09:00:00,1303.18549487,34.189437229,221.647777423,0.0,448.566543614,448.566543614,10.968653852,0.0,10.968653852
 06/26  10:00:00,1315.06120501,35.8300329848,277.350354702,0.0,448.566543614,448.566543614,13.1603651265,0.0,13.1603651265
 06/26  11:00:00,1331.72748351,36.3874418887,289.880109232,0.0,448.566543614,448.566543614,15.3899561734,0.0,15.3899561734
 06/26  12:00:00,1292.80443426,33.5907788121,301.652621238,0.0,448.566543614,398.725816546,17.6375229297,0.0,17.6375229297
 06/26  13:00:00,1364.8144774,37.8652448689,316.754349236,0.0,448.566543614,448.566543614,17.6218819822,0.0,17.6218819822
 06/26  14:00:00,1372.54014975,38.9349409847,321.690546122,0.0,448.566543614,448.566543614,10.9549225613,0.0,10.9549225613
 06/26  15:00:00,1378.21587424,40.1928270957,326.053359316,0.0,448.566543614,448.566543614,8.76535026951,0.0,8.76535026951
 06/26  16:00:00,1437.00202591,43.6452737533,331.775078592,0.0,448.566543614,448.566543614,15.3735873503,0.0,15.3735873503
 06/26  17:00:00,1323.72675027,41.5163477868,333.456067156,0.0,348.885089477,398.725816546,8.74801483677,0.0,8.74801483677
 06/26  18:00:00,1120.29773224,36.665613372,334.24282867,0.0,249.203635341,299.044362409,6.55619685747,0.0,6.55619685747
 06/26  19:00:00,1085.29619314,35.5675152358,324.786346551,0.0,249.203635341,299.044362409,4.36974517106,0.0,4.36974517106
 06/26  20:00:00,916.973906144,31.8307013778,312.406351306,0.0,149.522181205,249.203635341,6.54969123295,0.000239265299414,6.54945196765
 06/26  21:00:00,920.653174404,30.5883630795,296.28475278,0.0,149.522181205,249.203635341,2.19098347353,0.000217470553137,2.19076600298
 06/26  22:00:00,349.356563712,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880416694,0.0,2.18880416694
 06/26  23:00:00,299.991804292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876836688,0.0,2.18876836688
 06/26  24:00:00,287.76960627,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  01:00:00,287.769603638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872811472,0.0,2.18872811472
 06/27  02:00:00,287.769603972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868828378,0.0,2.18868828378
 06/27  03:00:00,287.769604143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864827862,0.0,2.18864827862
 06/27  04:00:00,299.991801856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885246728,0.0,2.18885246728
 06/27  05:00:00,349.357840818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062693711,0.0,2.19062693711
 06/27  06:00:00,505.215866414,34.3210837098,38.9103461132,0.0,49.8407270682,199.362908273,25.2165602544,23.0265612452,2.18999900919
 06/27  07:00:00,818.70753234,30.568857996,249.08169654,0.0,149.522181205,199.362908273,19.5127904263,12.9599491667,6.55284125958
 06/27  08:00:00,1459.60401265,35.3473148679,329.238225075,0.0,448.566543614,448.566543614,11.0377614332,0.0800068977007,10.9577545355
 06/27  09:00:00,1432.2347287,38.8196256057,332.1006519,0.0,448.566543614,448.566543614,13.1549237705,0.0,13.1549237705
 06/27  10:00:00,1368.62641942,39.4168891633,318.034389698,0.0,448.566543614,448.566543614,10.97070866,0.0,10.97070866
 06/27  11:00:00,1357.02789572,42.3011058785,305.712527306,0.0,448.566543614,448.566543614,15.3868233066,0.0,15.3868233066
 06/27  12:00:00,1303.20614239,38.1613041598,306.962624391,0.0,448.566543614,398.725816546,17.6355930852,0.0,17.6355930852
 06/27  13:00:00,1355.65469305,43.9049518902,305.41554645,0.0,448.566543614,448.566543614,17.6199898294,0.0,17.6199898294
 06/27  14:00:00,1361.07148111,44.724528756,309.834641321,0.0,448.566543614,448.566543614,10.9537154554,0.0,10.9537154554
 06/27  15:00:00,1365.10272182,46.2024193269,310.947536512,0.0,448.566543614,448.566543614,10.9510497089,0.0,10.9510497089
 06/27  16:00:00,1415.71111448,49.9170446509,309.150377696,0.0,448.566543614,448.566543614,13.1791489866,0.0,13.1791489866
 06/27  17:00:00,1301.85927708,46.4081905823,312.16320825,0.0,348.885089477,398.725816546,8.74808044612,0.0,8.74808044612
 06/27  18:00:00,1102.30684151,38.2616401042,319.183841391,0.0,249.203635341,299.044362409,6.55514026986,0.0,6.55514026986
 06/27  19:00:00,1086.48608327,32.8027675139,330.966559369,0.0,249.203635341,299.044362409,4.36954415716,0.0,4.36954415716
 06/27  20:00:00,920.936417676,30.662316644,319.127417322,0.0,149.522181205,249.203635341,6.54845722675,0.0,6.54845722675
 06/27  21:00:00,956.756432603,30.5707630607,326.735536713,0.0,149.522181205,249.203635341,2.19057927876,0.0,2.19057927876
 06/27  22:00:00,349.356560899,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887182547,0.0,2.18887182547
 06/27  23:00:00,299.991801832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883048266,0.0,2.18883048266
 06/27  24:00:00,287.769603907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878987193,0.0,2.18878987193
 06/28  01:00:00,287.769600763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874204997,0.0,2.18874204997
 06/28  02:00:00,287.769600566,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  03:00:00,287.769600865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869734152,0.0,2.18869734152
 06/28  04:00:00,299.991799014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865250448,0.0,2.18865250448
 06/28  05:00:00,349.357836856,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077870217,0.0,2.19077870217
 06/28  06:00:00,840.412482726,34.9111005663,354.06822697,0.0,49.8407270682,199.362908273,2.42858446806,0.238457993318,2.19012647475
 06/28  07:00:00,926.705507794,30.5703098304,346.10928335,0.0,149.522181205,199.362908273,7.11690336645,0.563861271027,6.55304209543
 06/28  08:00:00,1446.47623278,40.0141114119,310.959333953,0.0,448.566543614,448.566543614,10.9563775837,0.0,10.9563775837
 06/28  09:00:00,1417.53032597,50.1544064447,308.082404269,0.0,448.566543614,448.566543614,13.1573241046,0.0,13.1573241046
 06/28  10:00:00,1413.89949028,84.866015466,316.306822172,0.0,448.566543614,448.566543614,13.156596726,0.0,13.156596726
 06/28  11:00:00,1394.62793936,62.1577694007,319.74012016,0.0,448.566543614,448.566543614,13.1891234297,0.0,13.1891234297
 06/28  12:00:00,1322.88452724,41.7210660812,321.531758368,0.0,448.566543614,398.725816546,17.6346294522,0.0,17.6346294522
 06/28  13:00:00,1376.79763098,47.5693698661,323.345903952,0.0,448.566543614,448.566543614,17.6194034859,0.0,17.6194034859
 06/28  14:00:00,1380.56634358,49.1871986284,324.807249752,0.0,448.566543614,448.566543614,10.9548640786,0.0,10.9548640786
 06/28  15:00:00,1385.99863778,51.3891806043,326.39211735,0.0,448.566543614,448.566543614,10.9506007668,0.0,10.9506007668
 06/28  16:00:00,1440.01671956,57.8313171313,322.976039157,0.0,448.566543614,448.566543614,13.1800494073,0.0,13.1800494073
 06/28  17:00:00,1314.30917628,52.3844545969,318.855194967,0.0,348.885089477,398.725816546,8.74754883747,0.0,8.74754883747
 06/28  18:00:00,1102.46165058,40.150415583,319.427179872,0.0,249.203635341,299.044362409,6.55556492074,0.0,6.55556492074
 06/28  19:00:00,1080.01213748,35.1880774705,324.212549733,0.0,249.203635341,299.044362409,4.36982604572,0.0,4.36982604572
 06/28  20:00:00,940.211408667,31.8529601833,335.62596777,0.0,149.522181205,249.203635341,6.54882619903,0.0,6.54882619903
 06/28  21:00:00,982.660369468,30.7702156632,351.889770175,0.0,149.522181205,249.203635341,2.19070818023,0.0,2.19070818023
 06/28  22:00:00,349.356558069,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875754173,0.0,2.18875754173
 06/28  23:00:00,299.991799055,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887114462,0.0,2.1887114462
 06/28  24:00:00,287.769601277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866619861,0.0,2.18866619861
 06/29  01:00:00,287.769598317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885738657,0.0,2.18885738657
 06/29  02:00:00,287.769597867,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  03:00:00,287.769597943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880802922,0.0,2.18880802922
 06/29  04:00:00,299.991796109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875853028,0.0,2.18875853028
 06/29  05:00:00,349.357832494,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050471508,0.0,2.19050471508
 06/29  06:00:00,800.60132843,34.836095064,316.943514363,0.0,49.8407270682,199.362908273,9.5456939906,5.18577198091,4.35992200969
 06/29  07:00:00,871.72137745,30.568857996,301.272240488,0.0,149.522181205,199.362908273,13.29644856,8.92107227294,4.37537628707
 06/29  08:00:00,1441.25122071,37.8371075184,312.534756286,0.0,448.566543614,448.566543614,10.9564331667,0.0,10.9564331667
 06/29  09:00:00,1438.37279904,44.1185948589,337.578023369,0.0,448.566543614,448.566543614,13.157182582,0.0,13.157182582
 06/29  10:00:00,1383.43957597,46.6974508038,325.613636274,0.0,448.566543614,448.566543614,13.1562465869,0.0,13.1562465869
 06/29  11:00:00,1362.52944212,47.3190801723,305.039994236,0.0,448.566543614,448.566543614,13.1884700469,0.0,13.1884700469
 06/29  12:00:00,1302.06713331,41.3223873073,303.095409796,0.0,448.566543614,398.725816546,17.6338752342,0.0,17.6338752342
 06/29  13:00:00,1360.19627593,48.0443998645,305.121046792,0.0,448.566543614,448.566543614,17.6177590827,0.0,17.6177590827
 06/29  14:00:00,1365.17445328,49.9505700978,308.436719477,0.0,448.566543614,448.566543614,10.9538481838,0.0,10.9538481838
 06/29  15:00:00,1366.02963239,51.294747469,308.300801916,0.0,448.566543614,448.566543614,10.9509142396,0.0,10.9509142396
 06/29  16:00:00,1414.93954488,51.8561129157,307.094044661,0.0,448.566543614,448.566543614,13.1783467979,0.0,13.1783467979
 06/29  17:00:00,1304.99648378,48.0918320452,315.176330683,0.0,348.885089477,398.725816546,8.74761208756,0.0,8.74761208756
 06/29  18:00:00,1099.36406521,40.1439418399,316.162585281,0.0,249.203635341,299.044362409,6.55474794614,0.0,6.55474794614
 06/29  19:00:00,1070.78369568,37.7780936445,313.057225264,0.0,249.203635341,299.044362409,4.36993811201,0.0,4.36993811201
 06/29  20:00:00,923.064024496,32.9311571944,318.455068136,0.0,149.522181205,249.203635341,6.54869423144,0.0,6.54869423144
 06/29  21:00:00,972.622741755,30.7207067169,340.061853842,0.0,149.522181205,249.203635341,2.19042351937,0.0,2.19042351937
 06/29  22:00:00,349.356555358,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883896332,0.0,2.18883896332
 06/29  23:00:00,299.991796206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866690014,0.0,2.18866690014
 06/29  24:00:00,287.769598269,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886170446,0.0,2.1886170446
 06/30  01:00:00,287.769595089,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  02:00:00,287.769595176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880267125,0.0,2.18880267125
 06/30  03:00:00,287.769595558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874877138,0.0,2.18874877138
 06/30  04:00:00,299.991793578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869474715,0.0,2.18869474715
 06/30  05:00:00,349.357827694,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055544624,0.0,2.19055544624
 06/30  06:00:00,818.001813258,35.1272490805,331.781629475,0.0,49.8407270682,199.362908273,2.28141131474,0.0914492533864,2.18996206135
 06/30  07:00:00,885.36516155,30.5706845926,311.905228903,0.0,149.522181205,199.362908273,7.05553975396,0.502972366062,6.5525673879
 06/30  08:00:00,1469.60366505,41.206800627,333.449786397,0.0,448.566543614,448.566543614,10.9563785554,0.0,10.9563785554
 06/30  09:00:00,1428.34019393,47.4060961952,320.341272766,0.0,448.566543614,448.566543614,13.1544479198,0.0,13.1544479198
 06/30  10:00:00,1376.28535227,49.8290954741,315.206136002,0.0,448.566543614,448.566543614,10.9698276229,0.0,10.9698276229
 06/30  11:00:00,1377.00608692,49.7598900027,316.063014267,0.0,448.566543614,448.566543614,15.3845528414,0.0,15.3845528414
 06/30  12:00:00,1317.12367378,41.852676774,314.95746418,0.0,448.566543614,398.725816546,17.6339459563,0.0,17.6339459563
 06/30  13:00:00,1367.09739177,47.643871659,310.204786822,0.0,448.566543614,448.566543614,17.617330363,0.0,17.617330363
 06/30  14:00:00,1365.14072044,48.6931818603,308.134215287,0.0,448.566543614,448.566543614,10.9536021034,0.0,10.9536021034
 06/30  15:00:00,1365.36102231,50.1070722063,307.084170472,0.0,448.566543614,448.566543614,10.9490663646,0.0,10.9490663646
 06/30  16:00:00,1416.81880729,55.3988802921,305.042038638,0.0,448.566543614,448.566543614,13.1740604076,0.0,13.1740604076
 06/30  17:00:00,1300.92270514,50.9583317958,306.616907868,0.0,348.885089477,398.725816546,8.74707980259,0.0,8.74707980259
 06/30  18:00:00,1101.61159025,42.5568828905,313.931171619,0.0,249.203635341,299.044362409,6.55539274331,0.0,6.55539274331
 06/30  19:00:00,1081.06223872,40.2833249354,319.267870773,0.0,249.203635341,299.044362409,4.36986431579,0.0,4.36986431579
 06/30  20:00:00,935.633154367,33.8201060875,329.150721442,0.0,149.522181205,249.203635341,4.37230064538,0.0,4.37230064538
 06/30  21:00:00,956.580668712,30.9205138168,325.690371208,0.0,149.522181205,249.203635341,4.36120445177,0.0,4.36120445177
 06/30  22:00:00,349.356552394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874541742,0.0,2.18874541742
 06/30  23:00:00,299.991792988,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  24:00:00,287.769595448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869104551,0.0,2.18869104551
 07/01  01:00:00,366.014898679,1.18349619208,96.8413130423,0.0,24.9203635341,149.522181205,2.18879437688,0.0,2.18879437688
 07/01  02:00:00,237.928866166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881551903,0.0,2.18881551903
 07/01  03:00:00,237.92886599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875714496,0.0,2.18875714496
 07/01  04:00:00,250.151063427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869865726,0.0,2.18869865726
 07/01  05:00:00,274.596733126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055514056,0.0,2.19055514056
 07/01  06:00:00,838.752384034,35.1322264539,343.550961053,0.0,49.8407270682,199.362908273,2.18987406126,0.0,2.18987406126
 07/01  07:00:00,838.323518028,30.568857996,357.413946827,0.0,49.8407270682,199.362908273,4.48712778199,0.121933068255,4.36519471374
 07/01  08:00:00,1076.89030498,31.1505893242,346.208630021,0.0,249.203635341,249.203635341,4.37006070989,0.0,4.37006070989
 07/01  09:00:00,1030.51954245,33.4273641114,335.015484804,0.0,249.203635341,249.203635341,6.55642825787,0.0,6.55642825787
 07/01  10:00:00,998.844745149,34.0406893183,352.129995011,0.0,249.203635341,249.203635341,6.55229724038,0.0,6.55229724038
 07/01  11:00:00,1001.06177511,33.3804217725,355.374721218,0.0,249.203635341,249.203635341,6.55941659398,0.0,6.55941659398
 07/01  12:00:00,996.686209516,31.9610313228,351.106414332,0.0,249.203635341,249.203635341,6.55287340389,0.0,6.55287340389
 07/01  13:00:00,992.410155069,31.9793902024,347.123426819,0.0,249.203635341,249.203635341,6.55207606447,0.0,6.55207606447
 07/01  14:00:00,746.008120145,31.0677740805,350.616374582,0.0,74.7610906023,174.442544739,4.36958964199,0.0,4.36958964199
 07/01  15:00:00,749.477896487,31.2070483375,354.1870201,0.0,74.7610906023,174.442544739,4.36748777395,0.0,4.36748777395
 07/01  16:00:00,794.781756664,31.955561223,349.859771785,0.0,74.7610906023,174.442544739,4.36882358029,0.0,4.36882358029
 07/01  17:00:00,753.349463593,33.4461135049,345.157387147,0.0,24.9203635341,149.522181205,2.18980662522,0.0,2.18980662522
 07/01  18:00:00,666.952807503,22.8301650109,288.682889247,0.0,24.9203635341,149.522181205,2.19000399291,0.0,2.19000399291
 07/01  19:00:00,596.322824619,19.8555212982,252.812429187,0.0,24.9203635341,149.522181205,2.18987308851,0.0,2.18987308851
 07/01  20:00:00,675.244082062,24.6042434172,313.843508526,0.0,24.9203635341,149.522181205,4.35993334227,0.0,4.35993334227
 07/01  21:00:00,567.003921795,15.1084912725,203.311605334,0.0,24.9203635341,149.522181205,2.19133249973,0.0,2.19133249973
 07/01  22:00:00,391.131942695,1.18349619208,85.2809745522,0.0,24.9203635341,149.522181205,2.18882335158,0.0,2.18882335158
 07/01  23:00:00,250.151063616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860241064,0.0,2.18860241064
 07/01  24:00:00,237.92886538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  01:00:00,237.928438854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814902284,0.0,2.18814902284
 07/02  02:00:00,237.928439602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766171704,0.0,2.18766171704
 07/02  03:00:00,237.928438917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804688444,0.0,2.18804688444
 07/02  04:00:00,250.15063647,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.596304881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991532814,0.0,2.18991532814
 07/02  06:00:00,306.396490668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808630585,0.0,2.18808630585
 07/02  07:00:00,488.274403095,12.0360445926,147.893566869,0.0,24.9203635341,149.522181205,2.1881752395,0.0,2.1881752395
 07/02  08:00:00,651.22718512,19.6390308624,263.051993983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,662.629322292,24.6271300416,302.240208379,0.0,24.9203635341,149.522181205,2.18818323034,0.0,2.18818323034
 07/02  10:00:00,576.378595848,19.9874192586,272.628738322,0.0,24.9203635341,149.522181205,2.18816476665,0.0,2.18816476665
 07/02  11:00:00,632.648174454,24.6084999693,322.405650557,0.0,24.9203635341,149.522181205,2.18944406195,0.0,2.18944406195
 07/02  12:00:00,598.897726774,19.404271742,297.25163815,0.0,24.9203635341,149.522181205,2.18944355375,0.0,2.18944355375
 07/02  13:00:00,659.940824915,23.6789835502,351.182014712,0.0,24.9203635341,149.522181205,2.19131112129,0.0,2.19131112129
 07/02  14:00:00,531.628214811,16.5386133072,246.693531059,0.0,24.9203635341,149.522181205,2.18942155316,0.0,2.18942155316
 07/02  15:00:00,628.807658037,21.1371016641,326.198153516,0.0,24.9203635341,149.522181205,2.18819368032,0.0,2.18819368032
 07/02  16:00:00,623.528664383,18.9396338162,279.632792558,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,739.410812027,24.1515951171,344.530139482,0.0,24.9203635341,149.522181205,2.18819160824,0.0,2.18819160824
 07/02  18:00:00,593.29398614,14.9436096525,226.58437702,0.0,24.9203635341,149.522181205,2.18816975961,0.0,2.18816975961
 07/02  19:00:00,535.925978732,11.8415814187,196.012544805,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,300.03620142,0.394498730692,17.4135120019,0.0,24.9203635341,149.522181205,2.18813753315,0.0,2.18813753315
 07/02  21:00:00,299.040700521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980395163,0.0,2.18980395163
 07/02  22:00:00,274.595032915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817550383,0.0,2.18817550383
 07/02  23:00:00,250.150637117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802384026,0.0,2.18802384026
 07/02  24:00:00,237.928438463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/03  01:00:00,287.769587732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873985792,0.0,2.18873985792
 07/03  02:00:00,287.769587956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867311472,0.0,2.18867311472
 07/03  03:00:00,287.769587995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860621619,0.0,2.18860621619
 07/03  04:00:00,299.991785492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877965985,0.0,2.18877965985
 07/03  05:00:00,349.357815326,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061604834,0.0,2.19061604834
 07/03  06:00:00,746.058477184,33.7777698412,266.153832633,0.0,49.8407270682,199.362908273,3.96729598348,1.77736644949,2.189929534
 07/03  07:00:00,842.819080369,30.5741360749,275.114212146,0.0,149.522181205,199.362908273,11.9531110074,5.40082132824,6.5522896792
 07/03  08:00:00,1424.76238833,35.2505329243,300.458943901,0.0,448.566543614,448.566543614,10.956689166,0.0,10.956689166
 07/03  09:00:00,1424.43312314,40.4553543297,327.928461174,0.0,448.566543614,448.566543614,10.9655467015,0.0,10.9655467015
 07/03  10:00:00,1391.2705182,43.47444672,338.320125844,0.0,448.566543614,448.566543614,13.1572846823,0.0,13.1572846823
 07/03  11:00:00,1371.81760357,44.7517614231,316.136352439,0.0,448.566543614,448.566543614,13.1885122886,0.0,13.1885122886
 07/03  12:00:00,1317.84320597,38.8239763104,319.030295626,0.0,448.566543614,398.725816546,17.6319411511,0.0,17.6319411511
 07/03  13:00:00,1367.65591367,44.5462927153,314.297534781,0.0,448.566543614,448.566543614,17.6146615073,0.0,17.6146615073
 07/03  14:00:00,1365.97274882,45.9669387782,312.022296147,0.0,448.566543614,448.566543614,10.9520013126,0.0,10.9520013126
 07/03  15:00:00,1367.27318974,48.1135663762,311.755756103,0.0,448.566543614,448.566543614,10.9485930323,0.0,10.9485930323
 07/03  16:00:00,1421.47237278,54.1720073737,311.923025285,0.0,448.566543614,448.566543614,13.1743428337,0.0,13.1743428337
 07/03  17:00:00,1304.10480192,49.6048704078,312.225601614,0.0,348.885089477,398.725816546,8.74622371286,0.0,8.74622371286
 07/03  18:00:00,1100.92019029,40.5560791231,315.976086178,0.0,249.203635341,299.044362409,6.55550990714,0.0,6.55550990714
 07/03  19:00:00,1083.27150195,35.6897459147,326.173956049,0.0,249.203635341,299.044362409,4.36927221377,0.0,4.36927221377
 07/03  20:00:00,951.541823608,32.0478077499,344.749594992,0.0,149.522181205,249.203635341,6.54799212613,0.0,6.54799212613
 07/03  21:00:00,973.01398662,31.0638017789,339.723978815,0.0,149.522181205,249.203635341,2.1904595994,0.0,2.1904595994
 07/03  22:00:00,349.356544662,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874783302,0.0,2.18874783302
 07/03  23:00:00,382.738455753,1.18349619208,51.4912218652,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  24:00:00,287.769587673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880135033,0.0,2.18880135033
 07/04  01:00:00,237.928435449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813782369,0.0,2.18813782369
 07/04  02:00:00,237.928435229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817788082,0.0,2.18817788082
 07/04  03:00:00,237.928434406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.15063317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801916797,0.0,2.18801916797
 07/04  05:00:00,274.596297749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979245323,0.0,2.18979245323
 07/04  06:00:00,306.396486722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804088557,0.0,2.18804088557
 07/04  07:00:00,471.581279204,11.9421604931,125.392957764,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,657.716387913,23.77756752,263.247592388,0.0,24.9203635341,149.522181205,2.18816069271,0.0,2.18816069271
 07/04  09:00:00,627.335219233,20.7774502277,273.425525117,0.0,24.9203635341,149.522181205,2.18816043806,0.0,2.18816043806
 07/04  10:00:00,620.743467171,24.5921282591,309.100754467,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,592.364412912,20.6010949841,287.449407707,0.0,24.9203635341,149.522181205,2.18941648921,0.0,2.18941648921
 07/04  12:00:00,625.146567856,23.6185699997,314.44037528,0.0,24.9203635341,149.522181205,2.18940724631,0.0,2.18940724631
 07/04  13:00:00,604.330363692,20.124466377,299.895416835,0.0,24.9203635341,149.522181205,4.3625326912,0.0,4.3625326912
 07/04  14:00:00,637.734073165,23.1272425655,327.58272692,0.0,24.9203635341,149.522181205,2.18938429914,0.0,2.18938429914
 07/04  15:00:00,603.166032346,20.1238968407,298.702094531,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,680.029696185,23.6269725607,320.31270166,0.0,24.9203635341,149.522181205,2.18815459686,0.0,2.18815459686
 07/04  17:00:00,675.530451082,20.4462703951,285.319791342,0.0,24.9203635341,149.522181205,2.18815417852,0.0,2.18815417852
 07/04  18:00:00,705.844764188,23.9208431913,309.259756275,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  19:00:00,643.517496031,20.1266129267,278.086400677,0.0,24.9203635341,149.522181205,2.18815370033,0.0,2.18815370033
 07/04  20:00:00,477.497372151,11.8576261478,149.322134838,0.0,24.9203635341,149.522181205,2.18814337723,0.0,2.18814337723
 07/04  21:00:00,375.603115138,1.18349619208,45.306982172,0.0,24.9203635341,149.522181205,2.190019933,0.0,2.190019933
 07/04  22:00:00,346.313817788,1.18349619208,40.4633541197,0.0,24.9203635341,149.522181205,2.18811417684,0.0,2.18811417684
 07/04  23:00:00,250.150632134,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928435268,0.0,0.0,0.0,24.9203635341,149.522181205,2.188053653,0.0,2.188053653
 07/05  01:00:00,287.769583001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863979635,0.0,2.18863979635
 07/05  02:00:00,287.769582834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856483531,0.0,2.18856483531
 07/05  03:00:00,287.769582307,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  04:00:00,299.99178024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872910794,0.0,2.18872910794
 07/05  05:00:00,349.35780809,0.0,0.0,0.0,49.8407270682,199.362908273,4.36100908185,0.0,4.36100908185
 07/05  06:00:00,599.230089582,34.4311246942,122.051309994,0.0,49.8407270682,199.362908273,2.45085080441,0.260909046175,2.18994175823
 07/05  07:00:00,675.62095957,30.5743807213,112.010414759,0.0,149.522181205,199.362908273,6.5762206838,2.20139351413,4.37482716968
 07/05  08:00:00,1383.41346515,36.5910395171,260.606943495,0.0,448.566543614,448.566543614,10.9546790454,0.0,10.9546790454
 07/05  09:00:00,1421.75462266,42.6151356954,321.559063653,0.0,448.566543614,448.566543614,13.1538140635,0.0,13.1538140635
 07/05  10:00:00,1362.37095204,45.4618580955,306.317898524,0.0,448.566543614,448.566543614,10.9668606542,0.0,10.9668606542
 07/05  11:00:00,1355.30518394,46.5618071496,302.202286009,0.0,448.566543614,448.566543614,15.3811792238,0.0,15.3811792238
 07/05  12:00:00,1310.93841653,40.2702696759,313.391891714,0.0,448.566543614,398.725816546,17.6277581694,0.0,17.6277581694
 07/05  13:00:00,1367.48924348,46.1302276146,313.206778612,0.0,448.566543614,448.566543614,17.6143637634,0.0,17.6143637634
 07/05  14:00:00,1365.64116767,47.8237760595,309.565992749,0.0,448.566543614,448.566543614,8.76504311815,0.0,8.76504311815
 07/05  15:00:00,1360.73100433,50.2448262244,301.849510038,0.0,448.566543614,448.566543614,10.9486291582,0.0,10.9486291582
 07/05  16:00:00,1409.56104973,56.1252363753,295.857073378,0.0,448.566543614,448.566543614,13.1772636497,0.0,13.1772636497
 07/05  17:00:00,1296.78895777,52.3283303193,298.985547251,0.0,348.885089477,398.725816546,8.74593057879,0.0,8.74593057879
 07/05  18:00:00,1102.02020218,43.7978595243,310.924543648,0.0,249.203635341,299.044362409,6.55420280389,0.0,6.55420280389
 07/05  19:00:00,1084.95464034,41.9452834192,319.491394621,0.0,249.203635341,299.044362409,4.3695457504,0.0,4.3695457504
 07/05  20:00:00,948.965646782,35.9282224558,338.728829966,0.0,149.522181205,249.203635341,6.54781660601,0.0,6.54781660601
 07/05  21:00:00,976.092016861,31.2829825623,343.638299356,0.0,149.522181205,249.203635341,2.19053957418,0.0,2.19053957418
