Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  22:00:00,428.982330634,0.788997461384,58.7887755643,0.0,49.8407270682,199.362908273,2.18871229393,0.0,2.18871229393
 07/05  23:00:00,337.472715669,0.394498730692,27.0624336545,0.0,24.9203635341,199.362908273,2.18863670721,0.0,2.18863670721
 07/05  24:00:00,385.846647029,1.18349619208,66.9090865532,0.0,24.9203635341,199.362908273,2.18875394215,0.0,2.18875394215
 07/06  01:00:00,287.769579928,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769580347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871790991,0.0,2.18871790991
 07/06  03:00:00,287.769580586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863890852,0.0,2.18863890852
 07/06  04:00:00,299.991778438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855979107,0.0,2.18855979107
 07/06  05:00:00,349.35780324,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048398054,0.0,2.19048398054
 07/06  06:00:00,799.230084953,36.1011662424,312.471293892,0.0,49.8407270682,199.362908273,2.18999280464,0.0,2.18999280464
 07/06  07:00:00,877.809841457,30.7199885666,305.796915044,0.0,149.522181205,199.362908273,6.55252090224,0.000250089094818,6.55227081314
 07/06  08:00:00,1453.95424387,44.1260266818,318.665455308,0.0,448.566543614,448.566543614,10.955157997,0.0,10.955157997
 07/06  09:00:00,1442.30284699,49.6755245023,335.324930589,0.0,448.566543614,448.566543614,10.9634453099,0.0,10.9634453099
 07/06  10:00:00,1395.04365814,51.8820281803,334.339688673,0.0,448.566543614,448.566543614,13.1562068413,0.0,13.1562068413
 07/06  11:00:00,1383.69424649,52.5229562131,320.90957782,0.0,448.566543614,448.566543614,13.1866175144,0.0,13.1866175144
 07/06  12:00:00,1322.53330234,45.5207728231,316.034498217,0.0,448.566543614,398.725816546,17.6281781215,0.0,17.6281781215
 07/06  13:00:00,1366.54000143,50.8176282189,306.109973422,0.0,448.566543614,448.566543614,17.6124392513,0.0,17.6124392513
 07/06  14:00:00,1365.13960039,50.9334722029,305.102864886,0.0,448.566543614,448.566543614,10.9506634001,0.0,10.9506634001
 07/06  15:00:00,1365.07802298,52.5852154591,303.908500196,0.0,448.566543614,448.566543614,8.7620146156,0.0,8.7620146156
 07/06  16:00:00,1415.2953711,57.1295820176,301.22741048,0.0,448.566543614,448.566543614,15.3671183529,0.000236459621302,15.3668818933
 07/06  17:00:00,1298.66800858,49.7501562941,304.806795156,0.0,348.885089477,398.725816546,6.56369995479,0.0,6.56369995479
 07/06  18:00:00,1105.53744798,36.6940332103,322.586411411,0.0,249.203635341,299.044362409,6.55584887471,0.0,6.55584887471
 07/06  19:00:00,1090.55372597,33.9776140614,333.617254744,0.0,249.203635341,299.044362409,6.54395248024,0.0,6.54395248024
 07/06  20:00:00,932.532700794,31.1338509734,328.381380517,0.0,149.522181205,249.203635341,4.37214949617,0.0,4.37214949617
 07/06  21:00:00,964.482861371,30.7341372669,333.231337958,0.0,149.522181205,249.203635341,2.19034993108,0.0,2.19034993108
 07/06  22:00:00,349.356537265,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876984025,0.0,2.18876984025
 07/06  23:00:00,299.991778352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868968294,0.0,2.18868968294
 07/06  24:00:00,287.769580592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861024904,0.0,2.18861024904
 07/07  01:00:00,287.769577968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876346961,0.0,2.18876346961
 07/07  02:00:00,287.769577478,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769577695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868068329,0.0,2.18868068329
 07/07  04:00:00,299.991775946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859775843,0.0,2.18859775843
 07/07  05:00:00,349.357799908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062898403,0.0,2.19062898403
 07/07  06:00:00,853.112015288,35.8649598118,358.138618958,0.0,49.8407270682,199.362908273,2.24184201226,0.0518265062594,2.190015506
 07/07  07:00:00,926.705569181,30.5694290064,346.11051568,0.0,149.522181205,199.362908273,6.83598159926,0.283903030725,6.55207856854
 07/07  08:00:00,1443.33607619,43.1982699078,305.489214978,0.0,448.566543614,448.566543614,10.9553789855,0.0,10.9553789855
 07/07  09:00:00,1420.16263813,51.5964577167,307.274891801,0.0,448.566543614,448.566543614,10.9622312701,0.0,10.9622312701
 07/07  10:00:00,1365.18270516,53.0952864212,304.246160986,0.0,448.566543614,448.566543614,13.1585350645,0.0,13.1585350645
 07/07  11:00:00,1365.31793268,54.0431356017,304.205041438,0.0,448.566543614,448.566543614,15.3839648931,0.0,15.3839648931
 07/07  12:00:00,1314.36847423,46.1670311258,309.732930584,0.0,448.566543614,398.725816546,17.6255751528,0.0,17.6255751528
 07/07  13:00:00,1367.97529103,52.5001853704,307.179375282,0.0,448.566543614,448.566543614,15.4105683298,0.0,15.4105683298
 07/07  14:00:00,1368.85541181,53.7472127387,308.111056518,0.0,448.566543614,448.566543614,10.9509743056,0.0,10.9509743056
 07/07  15:00:00,1373.9003405,55.9090839639,312.078485318,0.0,448.566543614,448.566543614,10.9481035923,0.0,10.9481035923
 07/07  16:00:00,1428.5785106,62.5654177624,311.053988134,0.0,448.566543614,448.566543614,13.1709754642,0.0,13.1709754642
 07/07  17:00:00,1307.07732693,57.3430837377,307.77598748,0.0,348.885089477,398.725816546,8.74519228951,0.0,8.74519228951
 07/07  18:00:00,1097.17200843,44.9474426117,308.649752464,0.0,249.203635341,299.044362409,6.5538251926,0.0,6.5538251926
 07/07  19:00:00,1081.17616228,36.9592778374,321.874747275,0.0,249.203635341,299.044362409,4.36944246031,0.0,4.36944246031
 07/07  20:00:00,957.8729059,30.9289610669,353.152803425,0.0,149.522181205,249.203635341,4.37178129754,0.0,4.37178129754
 07/07  21:00:00,972.231397922,30.7224664444,340.529170545,0.0,149.522181205,249.203635341,2.19053936759,0.0,2.19053936759
 07/07  22:00:00,349.356534735,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876903577,0.0,2.18876903577
 07/07  23:00:00,382.195359326,1.18349619208,50.9481367492,0.0,24.9203635341,199.362908273,2.18871747506,0.0,2.18871747506
 07/07  24:00:00,287.769578381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885537301,0.0,2.1885537301
 07/08  01:00:00,237.928848789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870335146,0.0,2.18870335146
 07/08  02:00:00,237.928848364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861684145,0.0,2.18861684145
 07/08  03:00:00,237.928848163,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  04:00:00,250.151046455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876769628,0.0,2.18876769628
 07/08  05:00:00,274.596705746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042994303,0.0,2.19042994303
 07/08  06:00:00,776.109593141,34.7529873789,293.144697974,0.0,49.8407270682,199.362908273,5.25785992558,3.06787621591,2.18998370967
 07/08  07:00:00,766.998926384,30.568857996,296.508515833,0.0,49.8407270682,199.362908273,15.9582853124,11.5935892932,4.36469601921
 07/08  08:00:00,1053.64301986,32.1057680724,326.097220589,0.0,249.203635341,249.203635341,4.70845699577,0.3392045235,4.36925247227
 07/08  09:00:00,1036.35710996,34.0380061829,339.808119954,0.0,249.203635341,249.203635341,6.55546874773,0.0,6.55546874773
 07/08  10:00:00,984.388395131,34.9478969858,336.653443802,0.0,249.203635341,249.203635341,6.55137050989,0.0,6.55137050989
 07/08  11:00:00,978.374660156,34.9057893001,331.483701285,0.0,249.203635341,249.203635341,6.55853282828,0.0,6.55853282828
 07/08  12:00:00,975.845303605,33.7494079845,330.725126602,0.0,249.203635341,249.203635341,6.55378145461,0.0,6.55378145461
 07/08  13:00:00,976.586771264,34.1696682946,331.176940646,0.0,249.203635341,249.203635341,6.55106946063,0.0,6.55106946063
 07/08  14:00:00,729.320186321,33.3929891206,332.801050312,0.0,74.7610906023,174.442544739,4.36929297296,0.0,4.36929297296
 07/08  15:00:00,728.651919056,33.4432259997,332.069997797,0.0,74.7610906023,174.442544739,4.3666136118,0.0,4.3666136118
 07/08  16:00:00,778.332644203,34.3457844643,331.415051287,0.0,74.7610906023,174.442544739,4.36802081523,0.0,4.36802081523
 07/08  17:00:00,737.395381976,35.4095971941,327.881983315,0.0,24.9203635341,149.522181205,2.18990161529,0.0,2.18990161529
 07/08  18:00:00,670.252743624,22.637353556,290.98034238,0.0,24.9203635341,149.522181205,2.19000188221,0.0,2.19000188221
 07/08  19:00:00,600.08363411,19.6968956665,256.037378235,0.0,24.9203635341,149.522181205,4.35991180261,0.0,4.35991180261
 07/08  20:00:00,649.733881448,22.0777545842,292.084697712,0.0,24.9203635341,149.522181205,2.18997631531,0.0,2.18997631531
 07/08  21:00:00,533.337566197,11.8415814187,175.801847811,0.0,24.9203635341,149.522181205,2.19124492239,0.0,2.19124492239
 07/08  22:00:00,430.45989409,5.09168142509,113.317474563,0.0,24.9203635341,149.522181205,2.18871490988,0.0,2.18871490988
 07/08  23:00:00,250.151046316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874578462,0.0,2.18874578462
 07/08  24:00:00,237.928848064,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  01:00:00,336.67750326,1.18349619208,67.4936138639,0.0,24.9203635341,149.522181205,2.18803536068,0.0,2.18803536068
 07/09  02:00:00,237.928426069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805576009,0.0,2.18805576009
 07/09  03:00:00,237.928425196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150623237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807595289,0.0,2.18807595289
 07/09  05:00:00,274.596281404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000206276,0.0,2.19000206276
 07/09  06:00:00,306.396477328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805689024,0.0,2.18805689024
 07/09  07:00:00,534.256786932,14.0887618917,179.067150224,0.0,24.9203635341,149.522181205,2.18811683709,0.0,2.18811683709
 07/09  08:00:00,656.042495107,15.5456210038,273.914418903,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,706.877529738,23.7936979137,347.868271322,0.0,24.9203635341,149.522181205,2.18813657106,0.0,2.18813657106
 07/09  10:00:00,645.654464542,20.6616411227,341.883445598,0.0,24.9203635341,149.522181205,2.18811707797,0.0,2.18811707797
 07/09  11:00:00,680.856312679,23.9463355573,371.510428993,0.0,24.9203635341,149.522181205,2.18935826754,0.0,2.18935826754
 07/09  12:00:00,649.939498714,20.398597232,346.496695756,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  13:00:00,683.03765499,23.048710711,375.281583507,0.0,24.9203635341,149.522181205,4.36208324879,0.0,4.36208324879
 07/09  14:00:00,650.980931291,19.9666545868,348.393215228,0.0,24.9203635341,149.522181205,2.18938363168,0.0,2.18938363168
 07/09  15:00:00,665.910399167,21.7515237582,360.445215128,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,706.083885284,19.8972257963,354.495637463,0.0,24.9203635341,149.522181205,2.18812775822,0.0,2.18812775822
 07/09  17:00:00,772.134555971,24.2800229895,376.738031036,0.0,24.9203635341,149.522181205,2.18770098079,0.0,2.18770098079
 07/09  18:00:00,739.0958303,20.1500125336,350.705431521,0.0,24.9203635341,149.522181205,2.18812770228,0.0,2.18812770228
 07/09  19:00:00,739.211753801,24.3438733928,368.524467826,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,694.633902912,19.7685944819,331.453022428,0.0,24.9203635341,149.522181205,2.18768926513,0.0,2.18768926513
 07/09  21:00:00,640.466888251,16.3226838271,262.04142739,0.0,24.9203635341,149.522181205,2.18996869808,0.0,2.18996869808
 07/09  22:00:00,485.195667063,9.35491551573,160.921858343,0.0,24.9203635341,149.522181205,2.18810126715,0.0,2.18810126715
 07/09  23:00:00,316.234346164,0.788997461384,45.2467496465,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.92842592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798927488,0.0,2.18798927488
 07/10  01:00:00,287.769571551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854854437,0.0,2.18854854437
 07/10  02:00:00,287.769571144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869154321,0.0,2.18869154321
 07/10  03:00:00,287.769570738,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.991768899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859776114,0.0,2.18859776114
 07/10  05:00:00,349.3577894,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048046013,0.0,2.19048046013
 07/10  06:00:00,844.589479733,34.0687950329,352.083585422,0.0,49.8407270682,199.362908273,4.50930136045,0.149601934088,4.35969942637
 07/10  07:00:00,921.570716139,30.568857996,344.586723838,0.0,149.522181205,199.362908273,4.37454445553,0.0,4.37454445553
 07/10  08:00:00,1472.1553559,32.5532492507,344.305424594,0.0,448.566543614,448.566543614,10.9536495895,0.0,10.9536495895
 07/10  09:00:00,1433.77850057,37.6839073792,335.056867546,0.0,448.566543614,448.566543614,13.1496416132,0.0,13.1496416132
 07/10  10:00:00,1360.06480656,38.9900967774,311.21891179,0.0,448.566543614,448.566543614,10.9675827895,0.0,10.9675827895
 07/10  11:00:00,1351.67434068,41.6589194887,303.512830819,0.0,448.566543614,448.566543614,15.3820033437,0.0,15.3820033437
 07/10  12:00:00,1310.62975405,38.6755093099,314.094939741,0.0,448.566543614,398.725816546,15.4238837371,0.0,15.4238837371
 07/10  13:00:00,1367.79501854,44.4198633805,315.237783399,0.0,448.566543614,448.566543614,17.6104314776,0.0,17.6104314776
 07/10  14:00:00,1366.24907558,45.8382823255,312.510715192,0.0,448.566543614,448.566543614,10.9494907191,0.0,10.9494907191
 07/10  15:00:00,1366.61016556,47.6454750847,311.288111285,0.0,448.566543614,448.566543614,8.76217515949,0.0,8.76217515949
 07/10  16:00:00,1418.47758952,52.9065969688,309.597545248,0.0,448.566543614,448.566543614,13.533974176,0.0,13.533974176
 07/10  17:00:00,1303.2860057,49.1265731718,311.346315176,0.0,348.885089477,398.725816546,8.39063639121,0.0,8.39063639121
 07/10  18:00:00,1101.73769727,41.136509439,316.287081668,0.0,249.203635341,299.044362409,6.55441979214,0.0,6.55441979214
 07/10  19:00:00,1082.07684844,37.6140432832,323.16953845,0.0,249.203635341,299.044362409,4.36902726055,0.0,4.36902726055
 07/10  20:00:00,946.154603761,32.03184706,340.229893101,0.0,149.522181205,249.203635341,6.54816841981,0.0,6.54816841981
 07/10  21:00:00,984.240042397,30.7450750852,352.037598703,0.0,149.522181205,249.203635341,2.19055998129,0.0,2.19055998129
 07/10  22:00:00,349.356528367,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873627521,0.0,2.18873627521
 07/10  23:00:00,299.991769061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864215925,0.0,2.18864215925
 07/10  24:00:00,287.769570854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854802172,0.0,2.18854802172
 07/11  01:00:00,287.769568625,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  02:00:00,287.769569106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868431814,0.0,2.18868431814
 07/11  03:00:00,287.769569379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885871699,0.0,2.1885871699
 07/11  04:00:00,299.991767171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872590031,0.0,2.18872590031
 07/11  05:00:00,349.357785342,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036963055,0.0,2.19036963055
 07/11  06:00:00,851.317745521,36.2774334197,356.217512783,0.0,49.8407270682,199.362908273,2.20384550495,0.013980298274,2.18986520668
 07/11  07:00:00,932.402731077,30.5964501404,352.109787288,0.0,149.522181205,199.362908273,6.55146857634,0.0,6.55146857634
 07/11  08:00:00,1446.82592676,41.4429057217,309.776069284,0.0,448.566543614,448.566543614,10.9542419924,0.0,10.9542419924
 07/11  09:00:00,1409.61483358,49.4828552878,305.148557356,0.0,448.566543614,448.566543614,10.9635651787,0.0,10.9635651787
 07/11  10:00:00,1370.07639111,53.0802481802,310.937887157,0.0,448.566543614,448.566543614,10.9635701313,0.0,10.9635701313
 07/11  11:00:00,1371.25834652,53.4914622869,311.544648673,0.0,448.566543614,448.566543614,15.3775928638,0.0,15.3775928638
 07/11  12:00:00,1318.01046699,45.3233532703,316.256372753,0.0,448.566543614,398.725816546,17.6235302271,0.0,17.6235302271
 07/11  13:00:00,1375.56151377,51.8085615885,317.642365741,0.0,448.566543614,448.566543614,15.4098603889,0.0,15.4098603889
 07/11  14:00:00,1376.97816256,53.2948435187,318.162933543,0.0,448.566543614,448.566543614,10.9503086503,0.0,10.9503086503
 07/11  15:00:00,1380.53359345,55.6168559528,318.490741601,0.0,448.566543614,448.566543614,10.9474708736,0.0,10.9474708736
 07/11  16:00:00,1436.25157943,61.2407312815,318.011032031,0.0,448.566543614,448.566543614,13.1709325634,0.0,13.1709325634
 07/11  17:00:00,1312.73661062,55.56911773,315.097759383,0.0,348.885089477,398.725816546,8.74415498492,0.0,8.74415498492
 07/11  18:00:00,1101.62299541,45.3485853415,313.118965566,0.0,249.203635341,299.044362409,6.55378296053,0.0,6.55378296053
 07/11  19:00:00,1079.68768533,42.7480875919,316.171364056,0.0,249.203635341,299.044362409,4.36939575314,0.0,4.36939575314
 07/11  20:00:00,938.136406774,35.9509919079,329.470850424,0.0,149.522181205,249.203635341,4.37164269993,0.0,4.37164269993
 07/11  21:00:00,986.799036093,31.5160226787,353.857798718,0.0,149.522181205,249.203635341,2.19050093953,0.0,2.19050093953
 07/11  22:00:00,555.783442233,10.5655942229,155.335127218,0.0,49.8407270682,199.362908273,2.18873078267,0.0,2.18873078267
 07/11  23:00:00,364.977311702,0.98624682673,39.1204254343,0.0,24.9203635341,199.362908273,2.18874313243,0.0,2.18874313243
 07/11  24:00:00,287.769569518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872321045,0.0,2.18872321045
 07/12  01:00:00,287.769567201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862098216,0.0,2.18862098216
 07/12  02:00:00,287.769566758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852057402,0.0,2.18852057402
 07/12  03:00:00,287.769566683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  04:00:00,299.991764933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886557511,0.0,2.1886557511
 07/12  05:00:00,349.357782512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028644253,0.0,2.19028644253
 07/12  06:00:00,812.193788259,36.5841832798,322.486543786,0.0,49.8407270682,199.362908273,2.1899558847,0.0,2.1899558847
 07/12  07:00:00,898.275179886,30.568857996,323.25127244,0.0,149.522181205,199.362908273,6.55169121826,0.0,6.55169121826
 07/12  08:00:00,1464.74731531,44.4672084623,324.004149156,0.0,448.566543614,448.566543614,10.9536926682,0.0,10.9536926682
 07/12  09:00:00,1413.85395701,52.5027791919,303.03958943,0.0,448.566543614,448.566543614,10.9615449875,0.0,10.9615449875
 07/12  10:00:00,1365.71198906,55.3546065282,302.070686439,0.0,448.566543614,448.566543614,13.1549242864,0.0,13.1549242864
 07/12  11:00:00,1366.73116689,55.7990692663,303.404150032,0.0,448.566543614,448.566543614,13.1839078242,0.0,13.1839078242
 07/12  12:00:00,1314.16159659,47.3174496668,309.066299027,0.0,448.566543614,398.725816546,17.6223565924,0.0,17.6223565924
 07/12  13:00:00,1370.38138027,54.1332590101,308.988422055,0.0,448.566543614,448.566543614,17.609701593,0.0,17.609701593
 07/12  14:00:00,1370.88107846,55.0145714017,309.525613949,0.0,448.566543614,448.566543614,8.76400314838,0.0,8.76400314838
 07/12  15:00:00,1373.35910672,57.1390013351,310.280539536,0.0,448.566543614,448.566543614,10.9480678388,0.0,10.9480678388
 07/12  16:00:00,1429.63482822,63.3111310249,311.180823664,0.0,448.566543614,448.566543614,13.1730904886,0.0,13.1730904886
 07/12  17:00:00,1310.33413858,57.6258353754,311.1448868,0.0,348.885089477,398.725816546,8.74449100233,0.0,8.74449100233
 07/12  18:00:00,1101.99527227,46.8939443289,312.072455535,0.0,249.203635341,299.044362409,6.5548317395,0.0,6.5548317395
 07/12  19:00:00,1079.26576839,44.1132819746,314.749241147,0.0,249.203635341,299.044362409,4.36880405803,0.0,4.36880405803
 07/12  20:00:00,937.525738643,36.3260183877,328.367601886,0.0,149.522181205,249.203635341,4.37158984438,0.0,4.37158984438
 07/12  21:00:00,985.589394778,31.6498354253,352.707103144,0.0,149.522181205,249.203635341,4.36099443538,0.0,4.36099443538
 07/12  22:00:00,438.79658597,2.62842066607,57.1645084152,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,462.072556695,8.60536792741,119.416647132,0.0,24.9203635341,199.362908273,2.18873249146,0.0,2.18873249146
 07/12  24:00:00,330.084795144,0.788997461384,21.7220033138,0.0,24.9203635341,199.362908273,2.18870188572,0.0,2.18870188572
 07/13  01:00:00,287.76956547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871378578,0.0,2.18871378578
 07/13  02:00:00,287.769565217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861023313,0.0,2.18861023313
 07/13  03:00:00,287.769564764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850651941,0.0,2.18850651941
 07/13  04:00:00,299.991762501,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  05:00:00,349.357779792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36051530708,0.0,4.36051530708
 07/13  06:00:00,790.631183884,35.9554022097,303.419183692,0.0,49.8407270682,199.362908273,2.18983741658,0.0,2.18983741658
 07/13  07:00:00,899.346214259,30.568857996,323.040193287,0.0,149.522181205,199.362908273,4.37421819525,0.0,4.37421819525
 07/13  08:00:00,1461.54693249,44.1964740627,320.240562355,0.0,448.566543614,448.566543614,10.9530538351,0.0,10.9530538351
 07/13  09:00:00,1409.79791351,51.6924863707,300.581143793,0.0,448.566543614,448.566543614,13.1487249953,0.0,13.1487249953
 07/13  10:00:00,1366.35203347,54.6323443497,304.045567758,0.0,448.566543614,448.566543614,10.9664243606,0.0,10.9664243606
 07/13  11:00:00,1368.63246091,55.1721946644,306.539852279,0.0,448.566543614,448.566543614,13.1850333192,0.0,13.1850333192
 07/13  12:00:00,1315.01843414,46.9084231787,310.934734698,0.0,448.566543614,398.725816546,17.6234015364,0.0,17.6234015364
 07/13  13:00:00,1369.85383218,53.1608908722,309.516313895,0.0,448.566543614,448.566543614,17.6083245069,0.0,17.6083245069
 07/13  14:00:00,1370.07531057,54.5782854947,308.947235439,0.0,448.566543614,448.566543614,8.7630204037,0.0,8.7630204037
 07/13  15:00:00,1372.83086381,56.6582626126,310.189594941,0.0,448.566543614,448.566543614,10.9471682244,0.0,10.9471682244
 07/13  16:00:00,1430.00034947,63.2024459765,311.522057775,0.0,448.566543614,448.566543614,13.1734618781,0.0,13.1734618781
 07/13  17:00:00,1310.391933,57.86160889,310.782401453,0.0,348.885089477,398.725816546,8.74474453444,0.0,8.74474453444
 07/13  18:00:00,1098.72886234,46.8908245376,308.441435192,0.0,249.203635341,299.044362409,6.55500250874,0.0,6.55500250874
 07/13  19:00:00,1076.49677346,44.207505171,311.438631696,0.0,249.203635341,299.044362409,4.36891402003,0.0,4.36891402003
 07/13  20:00:00,940.029174758,36.1630719483,330.717315741,0.0,149.522181205,249.203635341,4.37167905942,0.0,4.37167905942
 07/13  21:00:00,984.034666835,31.5563059193,350.943695103,0.0,149.522181205,249.203635341,4.36109186098,0.0,4.36109186098
 07/13  22:00:00,550.560544175,9.19711602345,151.259679277,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/13  23:00:00,454.723640075,5.15743121354,110.520462874,0.0,24.9203635341,199.362908273,2.18873252566,0.0,2.18873252566
 07/13  24:00:00,287.769565276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862844669,0.0,2.18862844669
 07/14  01:00:00,287.769563505,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885199455,0.0,2.1885199455
 07/14  02:00:00,287.769563308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864804636,0.0,2.18864804636
 07/14  03:00:00,287.769562832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854124835,0.0,2.18854124835
 07/14  04:00:00,299.991760485,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,349.357776592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36056673325,0.0,4.36056673325
 07/14  06:00:00,830.157102323,36.6893693037,337.612431825,0.0,49.8407270682,199.362908273,2.18985881229,0.0,2.18985881229
 07/14  07:00:00,922.835676227,30.6537932932,343.487375001,0.0,149.522181205,199.362908273,4.37421790552,0.0,4.37421790552
 07/14  08:00:00,1445.4687967,46.5493597655,303.991506341,0.0,448.566543614,448.566543614,10.9528802858,0.0,10.9528802858
 07/14  09:00:00,1416.5624248,54.3763999399,306.584916176,0.0,448.566543614,448.566543614,12.199352003,0.0,12.199352003
 07/14  10:00:00,1376.34904547,57.1785086356,313.166187777,0.0,448.566543614,448.566543614,11.9155430977,0.0,11.9155430977
 07/14  11:00:00,1380.61627699,57.5165166128,316.4149129,0.0,448.566543614,448.566543614,13.1843268919,0.0,13.1843268919
 07/14  12:00:00,1320.3820097,48.6339470132,315.919976597,0.0,448.566543614,398.725816546,17.6221704652,0.0,17.6221704652
 07/14  13:00:00,1378.6317814,55.4207639414,317.250124488,0.0,448.566543614,448.566543614,17.6091052175,0.0,17.6091052175
 07/14  14:00:00,1383.14538936,56.7061208969,319.277377655,0.0,448.566543614,448.566543614,8.76373566299,0.0,8.76373566299
 07/14  15:00:00,1383.2660017,58.8685878172,317.1527361,0.0,448.566543614,448.566543614,10.9475673785,0.0,10.9475673785
 07/14  16:00:00,1440.91840637,66.0446068886,316.593337825,0.0,448.566543614,448.566543614,13.1720484475,0.0,13.1720484475
 07/14  17:00:00,1323.34711615,60.6513867299,317.156752784,0.0,348.885089477,398.725816546,8.74385277991,0.0,8.74385277991
 07/14  18:00:00,1108.10801363,49.1660662982,316.451019098,0.0,249.203635341,299.044362409,6.55431046448,0.0,6.55431046448
 07/14  19:00:00,1079.31487852,45.1473818341,315.204648594,0.0,249.203635341,299.044362409,4.3690952025,0.0,4.3690952025
 07/14  20:00:00,929.941716431,36.4080695672,322.576816442,0.0,149.522181205,249.203635341,4.37119907667,0.0,4.37119907667
 07/14  21:00:00,973.476701802,32.2569507091,340.52117579,0.0,149.522181205,249.203635341,4.36080342112,0.0,4.36080342112
 07/14  22:00:00,610.293866222,12.4734413376,201.289158481,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,371.832545554,0.98624682673,45.8984443531,0.0,24.9203635341,199.362908273,2.1886864675,0.0,2.1886864675
 07/14  24:00:00,287.769563452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862500308,0.0,2.18862500308
 07/15  01:00:00,317.048780365,1.18349619208,48.0400578765,0.0,24.9203635341,149.522181205,2.18870270341,0.0,2.18870270341
 07/15  02:00:00,237.92883407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863858657,0.0,2.18863858657
 07/15  03:00:00,237.92883367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.151031933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852879196,0.0,2.18852879196
 07/15  05:00:00,274.596682677,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037294994,0.0,2.19037294994
 07/15  06:00:00,836.689191039,37.1113895749,341.327736323,0.0,49.8407270682,199.362908273,2.19000728682,9.87422983702e-05,2.18990854452
 07/15  07:00:00,832.398056008,30.568857996,351.892907352,0.0,49.8407270682,199.362908273,4.36439052486,0.0,4.36439052486
 07/15  08:00:00,1060.98224222,32.6537871955,330.041116435,0.0,249.203635341,249.203635341,4.36907731979,0.0,4.36907731979
 07/15  09:00:00,1023.55174138,35.2293328121,327.80929085,0.0,249.203635341,249.203635341,6.5543365708,0.0,6.5543365708
 07/15  10:00:00,971.485630638,37.9477833281,322.741836699,0.0,249.203635341,249.203635341,6.55006554925,0.0,6.55006554925
 07/15  11:00:00,969.889845672,38.2671881752,321.41707869,0.0,249.203635341,249.203635341,6.55687240716,0.0,6.55687240716
 07/15  12:00:00,970.507791112,36.8843329896,323.155442814,0.0,249.203635341,249.203635341,6.5519358124,0.0,6.5519358124
 07/15  13:00:00,966.231429695,37.2501976807,318.234564944,0.0,249.203635341,249.203635341,6.55062922178,0.0,6.55062922178
 07/15  14:00:00,719.330565128,34.8847430674,321.0348512,0.0,74.7610906023,174.442544739,4.36915034004,0.0,4.36915034004
 07/15  15:00:00,720.907138166,34.6832471634,321.714722277,0.0,74.7610906023,174.442544739,4.36624638623,0.0,4.36624638623
 07/15  16:00:00,768.735671567,36.8395857778,318.220869126,0.0,74.7610906023,174.442544739,4.36715020792,0.0,4.36715020792
 07/15  17:00:00,731.336903092,37.62302069,318.136092157,0.0,24.9203635341,149.522181205,2.1897550237,0.0,2.1897550237
 07/15  18:00:00,663.973221808,23.0584644358,283.749379566,0.0,24.9203635341,149.522181205,2.18989145685,0.0,2.18989145685
 07/15  19:00:00,595.251093128,20.035787323,250.385357488,0.0,24.9203635341,149.522181205,2.18989959019,0.0,2.18989959019
 07/15  20:00:00,674.417554835,24.6434544903,311.792428698,0.0,24.9203635341,149.522181205,2.18984391778,0.0,2.18984391778
 07/15  21:00:00,643.700626849,19.3362924751,262.701698473,0.0,24.9203635341,149.522181205,4.36223495492,0.0,4.36223495492
 07/15  22:00:00,550.597186923,13.973198464,200.606226005,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,408.665623948,8.22313655469,110.341587083,0.0,24.9203635341,149.522181205,2.18872086952,0.0,2.18872086952
 07/15  24:00:00,307.691147144,4.10543459836,52.5214522529,0.0,24.9203635341,149.522181205,2.18867316735,0.0,2.18867316735
 07/16  01:00:00,237.928414488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806043482,0.0,2.18806043482
 07/16  02:00:00,237.928413808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928414856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805756523,0.0,2.18805756523
 07/16  04:00:00,250.15061228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805454632,0.0,2.18805454632
 07/16  05:00:00,274.596261687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989654808,0.0,2.18989654808
 07/16  06:00:00,306.396464954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,422.773349082,7.75079845372,93.5493259595,0.0,24.9203635341,149.522181205,2.18808513974,0.0,2.18808513974
 07/16  08:00:00,578.827601028,16.4678364993,209.073119402,0.0,24.9203635341,149.522181205,2.1881015632,0.0,2.1881015632
 07/16  09:00:00,615.883788791,18.6613704307,265.492617285,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  10:00:00,627.900425257,24.5483501652,317.621063319,0.0,24.9203635341,149.522181205,2.18807890231,0.0,2.18807890231
 07/16  11:00:00,588.14726284,19.7057394397,286.106377225,0.0,24.9203635341,149.522181205,2.18931248576,0.0,2.18931248576
 07/16  12:00:00,644.027929378,24.2699282935,334.519750288,0.0,24.9203635341,149.522181205,2.18930021313,0.0,2.18930021313
 07/16  13:00:00,581.07680936,18.7510689364,280.811602754,0.0,24.9203635341,149.522181205,2.19112078874,0.0,2.19112078874
 07/16  14:00:00,616.166118861,21.8795674568,314.629299877,0.0,24.9203635341,149.522181205,2.18929303049,0.0,2.18929303049
 07/16  15:00:00,493.302987565,15.8950174117,217.299102645,0.0,24.9203635341,149.522181205,2.18806667425,0.0,2.18806667425
 07/16  16:00:00,669.658751207,24.4775420965,320.43937466,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,625.726057175,19.8673284466,257.307551541,0.0,24.9203635341,149.522181205,2.18810279565,0.0,2.18810279565
 07/16  18:00:00,708.402583465,25.1642071042,321.732982859,0.0,24.9203635341,149.522181205,2.18809945241,0.0,2.18809945241
 07/16  19:00:00,600.195871279,20.0043449074,256.03391556,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  20:00:00,682.539038512,24.4671143636,321.171013341,0.0,24.9203635341,149.522181205,2.18810570272,0.0,2.18810570272
 07/16  21:00:00,533.679854683,11.9891257247,182.415084994,0.0,24.9203635341,149.522181205,2.18992983801,0.0,2.18992983801
 07/16  22:00:00,600.580767481,13.6970493525,243.929430474,0.0,24.9203635341,149.522181205,2.18810664971,0.0,2.18810664971
 07/16  23:00:00,280.760781832,0.394498730692,20.1965269733,0.0,24.9203635341,149.522181205,2.18798626472,0.0,2.18798626472
 07/16  24:00:00,327.703955177,1.18349619208,58.5396284278,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,287.769557993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866864248,0.0,2.18866864248
 07/17  02:00:00,287.76955801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855336289,0.0,2.18855336289
 07/17  03:00:00,287.769557687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867131599,0.0,2.18867131599
 07/17  04:00:00,299.991754961,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  05:00:00,349.357767717,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077687245,0.0,4.36077687245
 07/17  06:00:00,841.224233506,35.3673244498,337.243551899,0.0,49.8407270682,199.362908273,2.93871511147,0.74907645916,2.18963865231
 07/17  07:00:00,923.786043334,30.568857996,343.333823723,0.0,149.522181205,199.362908273,4.37387291026,0.0,4.37387291026
 07/17  08:00:00,1458.46928443,32.966559504,328.399381053,0.0,448.566543614,448.566543614,10.952567672,0.0,10.952567672
 07/17  09:00:00,1404.7062092,36.601036016,310.432013065,0.0,448.566543614,448.566543614,10.9602040178,0.0,10.9602040178
 07/17  10:00:00,1352.37322517,39.088114072,306.927729267,0.0,448.566543614,448.566543614,13.154603226,0.0,13.154603226
 07/17  11:00:00,1364.32987441,43.5806200098,312.68263683,0.0,448.566543614,448.566543614,13.1825795021,0.0,13.1825795021
 07/17  12:00:00,1313.26686664,38.9285378557,317.004171246,0.0,448.566543614,398.725816546,17.6191294895,0.0,17.6191294895
 07/17  13:00:00,1367.9691679,44.5545442707,315.3695984,0.0,448.566543614,448.566543614,15.4068134026,0.0,15.4068134026
 07/17  14:00:00,1368.37967581,46.5892889422,314.679509388,0.0,448.566543614,448.566543614,10.9498212177,0.0,10.9498212177
 07/17  15:00:00,1373.53289581,49.1657669258,318.201616955,0.0,448.566543614,448.566543614,10.9464606698,0.0,10.9464606698
 07/17  16:00:00,1433.39083875,53.4814872715,323.717569078,0.0,448.566543614,448.566543614,13.1684774474,0.0,13.1684774474
 07/17  17:00:00,1314.47750561,48.6315530665,323.200366504,0.0,348.885089477,398.725816546,6.56329921275,0.0,6.56329921275
 07/17  18:00:00,1101.84896775,38.6130842919,320.068655763,0.0,249.203635341,299.044362409,6.55524205811,0.0,6.55524205811
 07/17  19:00:00,1085.99759643,33.3386043528,330.44250389,0.0,249.203635341,299.044362409,6.54357728119,0.0,6.54357728119
 07/17  20:00:00,928.927541783,30.8672714401,326.163987688,0.0,149.522181205,249.203635341,4.37139778857,0.0,4.37139778857
 07/17  21:00:00,946.713304048,30.5884851952,318.181664757,0.0,149.522181205,249.203635341,2.19041163136,0.0,2.19041163136
 07/17  22:00:00,349.356514834,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848897893,0.0,2.18848897893
 07/17  23:00:00,299.99175573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859635849,0.0,2.18859635849
 07/17  24:00:00,287.769557748,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884806355,0.0,2.1884806355
 07/18  01:00:00,287.769555429,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769555716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859399324,0.0,2.18859399324
 07/18  03:00:00,287.769556288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847594048,0.0,2.18847594048
 07/18  04:00:00,299.991754091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859098944,0.0,2.18859098944
 07/18  05:00:00,349.357764381,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042017798,0.0,2.19042017798
 07/18  06:00:00,835.195926228,35.5796630041,331.551669391,0.0,49.8407270682,199.362908273,2.88054798549,0.690648247799,2.18989973769
 07/18  07:00:00,913.51100839,30.568857996,333.989486567,0.0,149.522181205,199.362908273,7.27438985707,0.72369429404,6.55069556303
 07/18  08:00:00,1453.20365477,35.3595230648,321.073665547,0.0,448.566543614,448.566543614,10.9523947933,0.0,10.9523947933
 07/18  09:00:00,1408.67409676,39.1423197371,309.755218434,0.0,448.566543614,448.566543614,10.9609516429,0.0,10.9609516429
 07/18  10:00:00,1357.17369309,44.959390477,304.863464596,0.0,448.566543614,448.566543614,10.9635509269,0.0,10.9635509269
 07/18  11:00:00,1369.61756268,48.2948440108,309.776288139,0.0,448.566543614,448.566543614,15.3772832842,0.0,15.3772832842
 07/18  12:00:00,1311.73050781,40.9982213954,314.192142628,0.0,448.566543614,398.725816546,15.4185559017,0.0,15.4185559017
 07/18  13:00:00,1371.60513307,47.9114435905,316.76358095,0.0,448.566543614,448.566543614,17.6055068657,0.0,17.6055068657
 07/18  14:00:00,1376.54216938,49.8970869939,321.009596879,0.0,448.566543614,448.566543614,10.9479452834,0.0,10.9479452834
 07/18  15:00:00,1379.08300806,51.1066110101,321.776631335,0.0,448.566543614,448.566543614,8.760654358,0.0,8.760654358
 07/18  16:00:00,1436.08518527,56.0690365085,322.728594563,0.0,448.566543614,448.566543614,13.171703494,0.0,13.171703494
 07/18  17:00:00,1315.80797078,51.2987703487,321.232783295,0.0,348.885089477,398.725816546,8.7436862861,0.0,8.7436862861
 07/18  18:00:00,1103.93719003,42.1273214679,319.003607275,0.0,249.203635341,299.044362409,6.55411383881,0.0,6.55411383881
 07/18  19:00:00,1079.09166516,39.0623315006,319.859009228,0.0,249.203635341,299.044362409,4.36895389061,0.0,4.36895389061
 07/18  20:00:00,935.39477131,32.4331485402,330.657537433,0.0,149.522181205,249.203635341,4.37098707273,0.0,4.37098707273
 07/18  21:00:00,962.393151174,30.866657288,332.408439764,0.0,149.522181205,249.203635341,4.36044474727,0.0,4.36044474727
 07/18  22:00:00,402.079199068,0.394498730692,42.3041388898,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,398.734534504,0.788997461384,77.9056981705,0.0,24.9203635341,199.362908273,2.18863818707,0.0,2.18863818707
 07/18  24:00:00,287.769556423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851908856,0.0,2.18851908856
 07/19  01:00:00,287.769554644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863013344,0.0,2.18863013344
 07/19  02:00:00,287.769554124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850960587,0.0,2.18850960587
 07/19  03:00:00,287.76955397,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  04:00:00,299.991752292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862168039,0.0,2.18862168039
 07/19  05:00:00,349.357762268,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020686881,0.0,2.19020686881
 07/19  06:00:00,838.277825799,36.575454268,333.133457833,0.0,49.8407270682,199.362908273,2.21174819936,0.0218891140367,2.18985908533
 07/19  07:00:00,917.978539213,30.582131779,337.443970074,0.0,149.522181205,199.362908273,6.55108253559,0.0,6.55108253559
 07/19  08:00:00,1444.39198917,44.1551988672,305.82074324,0.0,448.566543614,448.566543614,10.9517357163,0.0,10.9517357163
 07/19  09:00:00,1430.69388232,60.7595434094,309.251194491,0.0,448.566543614,448.566543614,10.9599451838,0.0,10.9599451838
 07/19  10:00:00,1386.2947096,57.3742184451,316.199467979,0.0,448.566543614,448.566543614,13.1502699069,0.0,13.1502699069
 07/19  11:00:00,1384.99040778,54.2917193814,319.294364139,0.0,448.566543614,448.566543614,13.1778236209,0.0,13.1778236209
 07/19  12:00:00,1328.52891037,46.0987464789,324.948437202,0.0,448.566543614,398.725816546,17.6193360431,0.0,17.6193360431
 07/19  13:00:00,1388.2586337,52.9306289705,327.00920709,0.0,448.566543614,448.566543614,15.4049992689,0.0,15.4049992689
 07/19  14:00:00,1387.11303501,53.7029909995,324.255976675,0.0,448.566543614,448.566543614,10.9482434197,0.0,10.9482434197
 07/19  15:00:00,1391.51794179,55.8243503351,324.823542977,0.0,448.566543614,448.566543614,8.7593851302,0.0,8.7593851302
 07/19  16:00:00,1447.8030388,63.0311790293,323.197326624,0.0,448.566543614,448.566543614,13.1735620443,0.0,13.1735620443
 07/19  17:00:00,1323.56904687,57.3271126276,320.039525848,0.0,348.885089477,398.725816546,8.7437899023,0.0,8.7437899023
 07/19  18:00:00,1107.0190966,46.8871667458,317.551780183,0.0,249.203635341,299.044362409,6.55499543506,0.0,6.55499543506
 07/19  19:00:00,1078.49398105,43.3893016265,315.736138389,0.0,249.203635341,299.044362409,4.36889851607,0.0,4.36889851607
 07/19  20:00:00,930.121022778,33.8860249975,324.924352446,0.0,149.522181205,249.203635341,4.37155097795,0.0,4.37155097795
 07/19  21:00:00,962.319572555,31.6627713608,331.86161544,0.0,149.522181205,249.203635341,4.36101269133,0.0,4.36101269133
 07/19  22:00:00,475.209930717,0.98624682673,99.8070655627,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/19  23:00:00,595.034403849,13.4997999872,222.66727923,0.0,24.9203635341,199.362908273,2.18868754513,0.0,2.18868754513
 07/19  24:00:00,359.718711271,0.788997461384,51.1121743143,0.0,24.9203635341,199.362908273,2.18868245921,0.0,2.18868245921
 07/20  01:00:00,323.147541287,0.394498730692,24.9594966097,0.0,24.9203635341,199.362908273,2.1886747259,0.0,2.1886747259
 07/20  02:00:00,322.581078325,0.394498730692,24.3930341413,0.0,24.9203635341,199.362908273,2.18855107111,0.0,2.18855107111
 07/20  03:00:00,355.591020429,0.788997461384,46.9844870055,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  04:00:00,299.991750312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866018982,0.0,2.18866018982
 07/20  05:00:00,349.357760193,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047243513,0.0,2.19047243513
 07/20  06:00:00,823.70019059,37.9341403366,317.550116636,0.0,49.8407270682,199.362908273,4.3734412971,0.0137343769117,4.35970692019
 07/20  07:00:00,904.722859118,30.5900297715,325.717932885,0.0,149.522181205,199.362908273,4.37400972066,0.0,4.37400972066
 07/20  08:00:00,1444.95216183,43.3453226762,306.879885714,0.0,448.566543614,448.566543614,10.9516980446,0.0,10.9516980446
 07/20  09:00:00,1432.56899965,59.0511046344,311.90324793,0.0,448.566543614,448.566543614,10.9594209912,0.0,10.9594209912
 07/20  10:00:00,1379.08704786,55.419762808,313.581191506,0.0,448.566543614,448.566543614,13.1513902482,0.0,13.1513902482
 07/20  11:00:00,1380.00526809,56.2770531773,316.434702928,0.0,448.566543614,448.566543614,13.1788299492,0.0,13.1788299492
 07/20  12:00:00,1322.39149257,49.038794928,317.447109365,0.0,448.566543614,398.725816546,17.6191056937,0.0,17.6191056937
 07/20  13:00:00,1374.63175577,56.4033877888,312.304087077,0.0,448.566543614,448.566543614,15.4057530744,0.0,15.4057530744
 07/20  14:00:00,1375.64984334,57.0924737576,312.944794549,0.0,448.566543614,448.566543614,10.9487994063,0.0,10.9487994063
 07/20  15:00:00,1381.03308535,59.7584256313,314.676424798,0.0,448.566543614,448.566543614,8.75963106458,0.0,8.75963106458
 07/20  16:00:00,1436.99052597,65.9818013641,313.953482293,0.0,448.566543614,448.566543614,13.1740146207,0.0,13.1740146207
 07/20  17:00:00,1316.90518844,56.9414987683,316.339983905,0.0,348.885089477,398.725816546,8.74407270585,0.0,8.74407270585
 07/20  18:00:00,1100.70763993,38.6392106798,318.918218494,0.0,249.203635341,299.044362409,6.55432268693,0.0,6.55432268693
 07/20  19:00:00,1079.14910304,35.7050349611,323.046819678,0.0,249.203635341,299.044362409,4.369029971,0.0,4.369029971
 07/20  20:00:00,934.479609977,32.0122187304,330.658922181,0.0,149.522181205,249.203635341,6.54627226158,0.0,6.54627226158
 07/20  21:00:00,959.220261164,30.8955954125,329.47791758,0.0,149.522181205,249.203635341,2.19021424139,0.0,2.19021424139
 07/20  22:00:00,349.356509465,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851093972,0.0,2.18851093972
 07/20  23:00:00,299.991750188,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,287.769552926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861995592,0.0,2.18861995592
 07/21  01:00:00,462.480750092,1.18349619208,143.455449551,0.0,24.9203635341,199.362908273,2.18849391185,0.0,2.18849391185
 07/21  02:00:00,287.769551554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860063203,0.0,2.18860063203
 07/21  03:00:00,287.769551071,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884752704,0.0,2.1884752704
 07/21  04:00:00,299.991748778,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  05:00:00,349.357757949,0.0,0.0,0.0,49.8407270682,199.362908273,4.36032751492,0.0,4.36032751492
 07/21  06:00:00,842.244936616,37.1365905738,336.522007044,0.0,49.8407270682,199.362908273,2.18987122606,0.0,2.18987122606
 07/21  07:00:00,923.912709245,30.568857996,343.36922938,0.0,149.522181205,199.362908273,4.37405263548,0.0,4.37405263548
 07/21  08:00:00,1445.19197069,44.5974781598,305.651556327,0.0,448.566543614,448.566543614,10.9519031794,0.0,10.9519031794
 07/21  09:00:00,1417.65680587,52.9780277098,305.942281817,0.0,448.566543614,448.566543614,10.9593136205,0.0,10.9593136205
 07/21  10:00:00,1377.68434687,56.2602082259,313.885471425,0.0,448.566543614,448.566543614,13.1511605833,0.0,13.1511605833
 07/21  11:00:00,1383.40186524,57.5679221592,318.182192724,0.0,448.566543614,448.566543614,13.1784465693,0.0,13.1784465693
 07/21  12:00:00,1323.03862968,48.8423221932,318.463350742,0.0,448.566543614,398.725816546,17.6196369833,0.0,17.6196369833
 07/21  13:00:00,1382.58934397,55.9191651645,320.167788887,0.0,448.566543614,448.566543614,15.4049545579,0.0,15.4049545579
 07/21  14:00:00,1385.99826416,57.6520518589,320.108541366,0.0,448.566543614,448.566543614,10.9482434563,0.0,10.9482434563
 07/21  15:00:00,1390.66265736,60.7340760201,319.96163128,0.0,448.566543614,448.566543614,8.75914825545,0.0,8.75914825545
 07/21  16:00:00,1449.53327476,67.1012738846,320.928628774,0.0,448.566543614,448.566543614,13.1730880797,0.0,13.1730880797
 07/21  17:00:00,1326.05233844,58.0091795301,320.523478273,0.0,348.885089477,398.725816546,8.74350986158,0.0,8.74350986158
 07/21  18:00:00,1105.62095237,43.8960811426,318.962668975,0.0,249.203635341,299.044362409,6.55475146356,0.0,6.55475146356
 07/21  19:00:00,1077.8434976,37.4050601997,320.590430371,0.0,249.203635341,299.044362409,4.36873558949,0.0,4.36873558949
 07/21  20:00:00,946.739847057,32.5919155559,333.121782054,0.0,149.522181205,249.203635341,4.37135584928,0.0,4.37135584928
 07/21  21:00:00,963.397584719,31.174371968,332.389704657,0.0,149.522181205,249.203635341,4.36083233133,0.0,4.36083233133
 07/21  22:00:00,349.356507913,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991749003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859475344,0.0,2.18859475344
 07/21  24:00:00,381.515897853,0.788997461384,72.9092730184,0.0,24.9203635341,199.362908273,2.18846918148,0.0,2.18846918148
 07/22  01:00:00,281.117320853,0.394498730692,32.7699716953,0.0,24.9203635341,149.522181205,2.18857367138,0.0,2.18857367138
 07/22  02:00:00,237.928823027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867690638,0.0,2.18867690638
 07/22  03:00:00,237.92882238,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.151020529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854940585,0.0,2.18854940585
 07/22  05:00:00,274.596664705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035073322,0.0,2.19035073322
 07/22  06:00:00,816.030515848,36.3538626192,313.140894479,0.0,49.8407270682,199.362908273,2.18987231779,0.0,2.18987231779
 07/22  07:00:00,793.356429282,30.568857996,316.403460424,0.0,49.8407270682,199.362908273,4.37563346765,0.0114341057942,4.36419936186
 07/22  08:00:00,1035.19059398,30.568857996,311.777682864,0.0,249.203635341,249.203635341,4.36874294885,0.0,4.36874294885
 07/22  09:00:00,998.680277315,30.568857996,312.827847815,0.0,249.203635341,249.203635341,6.55353718297,0.0,6.55353718297
 07/22  10:00:00,950.277881466,30.664056538,313.402255647,0.0,249.203635341,249.203635341,6.54991954126,0.0,6.54991954126
 07/22  11:00:00,965.057661946,31.9665914336,323.731225513,0.0,249.203635341,249.203635341,6.55754504668,0.0,6.55754504668
 07/22  12:00:00,971.553694529,33.0616730072,328.229677355,0.0,249.203635341,249.203635341,6.55224755735,0.0,6.55224755735
 07/22  13:00:00,971.860921878,33.4712581418,328.152894187,0.0,249.203635341,249.203635341,6.54988899838,0.0,6.54988899838
 07/22  14:00:00,726.142056524,33.0694417126,331.037271664,0.0,74.7610906023,174.442544739,4.36871593297,0.0,4.36871593297
 07/22  15:00:00,728.642529678,33.0636961001,333.737846403,0.0,74.7610906023,174.442544739,4.3662367108,0.0,4.3662367108
 07/22  16:00:00,783.42959082,32.5759622515,338.760899748,0.0,74.7610906023,174.442544739,4.36757146784,0.0,4.36757146784
 07/22  17:00:00,748.56908246,31.0518790733,342.89342566,0.0,24.9203635341,149.522181205,2.18979478677,0.0,2.18979478677
 07/22  18:00:00,347.206245478,1.21558565036,38.983209399,0.0,24.9203635341,149.522181205,2.1895964867,0.0,2.1895964867
 07/22  19:00:00,576.310961431,14.8369163843,226.395692994,0.0,24.9203635341,149.522181205,2.18983600882,0.0,2.18983600882
 07/22  20:00:00,442.329343849,8.60536792741,127.673077907,0.0,24.9203635341,149.522181205,2.18982324905,0.0,2.18982324905
 07/22  21:00:00,299.041475771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106795004,0.0,2.19106795004
 07/22  22:00:00,274.595416597,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885332429,0.0,2.1885332429
