Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  23:00:00,250.151020948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863703665,0.0,2.18863703665
 07/22  24:00:00,237.928822604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850928941,0.0,2.18850928941
 07/23  01:00:00,237.928405384,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928406356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792377041,0.0,2.18792377041
 07/23  03:00:00,237.928405616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790342915,0.0,2.18790342915
 07/23  04:00:00,250.150603264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.596246694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961638769,0.0,2.18961638769
 07/23  06:00:00,314.940124232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799331747,0.0,2.18799331747
 07/23  07:00:00,296.666185971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879726921,0.0,2.1879726921
 07/23  08:00:00,296.666185515,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  09:00:00,259.999593122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795203931,0.0,2.18795203931
 07/23  10:00:00,637.770690728,22.6596024433,331.363279288,0.0,24.9203635341,149.522181205,2.18807589679,0.0,2.18807589679
 07/23  11:00:00,630.142843952,20.3597602217,325.489077983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,605.160867681,18.4893739903,302.739624399,0.0,24.9203635341,149.522181205,2.18925873187,0.0,2.18925873187
 07/23  13:00:00,471.018172903,13.2368008334,197.393364688,0.0,24.9203635341,149.522181205,4.36209981337,0.0,4.36209981337
 07/23  14:00:00,434.288155861,11.4858360132,169.717179599,0.0,24.9203635341,149.522181205,2.18926143371,0.0,2.18926143371
 07/23  15:00:00,528.706339386,17.6929074176,241.57238331,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,625.679973489,17.5026972799,283.547317455,0.0,24.9203635341,149.522181205,2.1880753197,0.0,2.1880753197
 07/23  17:00:00,630.198700536,15.1068195576,256.01460529,0.0,24.9203635341,149.522181205,2.18805462152,0.0,2.18805462152
 07/23  18:00:00,701.863245535,24.2686420026,305.152065537,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,588.676316735,13.8580299724,234.01589826,0.0,24.9203635341,149.522181205,2.18807213174,0.0,2.18807213174
 07/23  20:00:00,480.513997534,11.6429389576,150.744226201,0.0,24.9203635341,149.522181205,2.18805113188,0.0,2.18805113188
 07/23  21:00:00,299.040642205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985071565,0.0,2.18985071565
 07/23  22:00:00,274.594998449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  23:00:00,250.150603892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794776031,0.0,2.18794776031
 07/23  24:00:00,237.92840604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792702588,0.0,2.18792702588
 07/24  01:00:00,287.769546802,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  02:00:00,287.769547148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854901368,0.0,2.18854901368
 07/24  03:00:00,287.76954769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864841442,0.0,2.18864841442
 07/24  04:00:00,299.991745512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851682275,0.0,2.18851682275
 07/24  05:00:00,349.357750614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031301323,0.0,2.19031301323
 07/24  06:00:00,858.252569334,34.7532066351,356.304090729,0.0,49.8407270682,199.362908273,3.47629287677,1.28666661889,2.18962625788
 07/24  07:00:00,933.642350548,30.568857996,354.787027163,0.0,149.522181205,199.362908273,17.9564430253,11.4064026353,6.55004039001
 07/24  08:00:00,1484.73707003,32.9567541474,355.239968345,0.0,448.566543614,448.566543614,10.9505045375,0.0,10.9505045375
 07/24  09:00:00,1449.4816716,34.8870174667,355.558401668,0.0,448.566543614,448.566543614,10.9600548037,0.0,10.9600548037
 07/24  10:00:00,1400.39465133,35.6264675335,354.369651345,0.0,448.566543614,448.566543614,10.963196265,0.0,10.963196265
 07/24  11:00:00,1398.6681834,36.4125580239,350.850951951,0.0,448.566543614,448.566543614,13.1820972011,0.0,13.1820972011
 07/24  12:00:00,1351.30628458,33.5775042415,357.166492537,0.0,448.566543614,398.725816546,17.6165927005,0.0,17.6165927005
 07/24  13:00:00,1400.09386309,37.7678474768,352.761239904,0.0,448.566543614,448.566543614,15.4037844785,0.0,15.4037844785
 07/24  14:00:00,1401.62545512,39.22589928,352.433536297,0.0,448.566543614,448.566543614,10.9477708103,0.0,10.9477708103
 07/24  15:00:00,1403.3106622,39.5259210337,354.438520929,0.0,448.566543614,448.566543614,10.9439564297,0.0,10.9439564297
 07/24  16:00:00,1447.48969315,39.6618287775,350.213563516,0.0,448.566543614,448.566543614,13.1644084469,0.0,13.1644084469
 07/24  17:00:00,1325.12665402,34.7824990289,345.664925569,0.0,348.885089477,398.725816546,6.56240339088,0.0,6.56240339088
 07/24  18:00:00,1115.0290535,30.568857996,339.202906602,0.0,249.203635341,299.044362409,8.00813734034,1.45448713546,6.55365020488
 07/24  19:00:00,1086.97264725,30.568857996,335.924903304,0.0,249.203635341,299.044362409,22.63527684,18.2664594948,4.36881734519
 07/24  20:00:00,937.4173843,30.568857996,328.609679018,0.0,149.522181205,249.203635341,52.2243119288,45.6775142524,6.5467976764
 07/24  21:00:00,947.285848332,30.568857996,320.971177311,0.0,149.522181205,249.203635341,62.2349342638,60.0445345289,2.19039973489
 07/24  22:00:00,349.35650442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18846595592,0.0,2.18846595592
 07/24  23:00:00,299.991744661,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  24:00:00,287.769547144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856530102,0.0,2.18856530102
 07/25  01:00:00,287.769546529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866219206,0.0,2.18866219206
 07/25  02:00:00,287.769546531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852888182,0.0,2.18852888182
 07/25  03:00:00,287.769546189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862617815,0.0,2.18862617815
 07/25  04:00:00,299.991743448,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,349.35774935,0.0,0.0,0.0,49.8407270682,199.362908273,4.360582342,0.0,4.360582342
 07/25  06:00:00,761.904340914,34.0545982214,273.663902761,0.0,49.8407270682,199.362908273,80.6387876854,78.4489574336,2.18983025172
 07/25  07:00:00,812.899307579,30.568857996,246.718267135,0.0,149.522181205,199.362908273,94.0803303141,89.706950363,4.37337995116
 07/25  08:00:00,1362.04642186,31.7760839929,246.524987596,0.0,448.566543614,448.566543614,44.7252923011,33.7749744956,10.9503178055
 07/25  09:00:00,1343.71981078,33.3726563561,263.181964195,0.0,448.566543614,448.566543614,24.1842579615,13.2253885232,10.9588694383
 07/25  10:00:00,1298.65959448,34.1328424914,266.38105748,0.0,448.566543614,448.566543614,18.8333370945,5.68306251438,13.1502745802
 07/25  11:00:00,1322.81808801,34.6862642179,288.330186043,0.0,448.566543614,448.566543614,15.1506284255,1.97360574659,13.1770226789
 07/25  12:00:00,1275.80081062,32.3730252477,293.252359454,0.0,448.566543614,398.725816546,19.1007636721,1.48390719156,17.6168564806
 07/25  13:00:00,1326.97635575,35.9648555102,291.620900516,0.0,448.566543614,448.566543614,15.6311818078,0.229082631761,15.402099176
 07/25  14:00:00,1332.83232442,37.4849220566,294.4300992,0.0,448.566543614,448.566543614,10.9469800841,0.0,10.9469800841
 07/25  15:00:00,1342.62954997,38.6705194907,301.222877934,0.0,448.566543614,448.566543614,8.76009099755,0.0,8.76009099755
 07/25  16:00:00,1394.79490674,38.9706178147,304.198013793,0.0,448.566543614,448.566543614,13.1698094137,0.0,13.1698094137
 07/25  17:00:00,1279.69493599,34.4180268702,305.874335803,0.0,348.885089477,398.725816546,8.74313819652,0.0,8.74313819652
 07/25  18:00:00,1078.61900626,30.568857996,307.394433438,0.0,249.203635341,299.044362409,7.00368682674,0.450530547195,6.55315627955
 07/25  19:00:00,1048.11275846,30.568857996,303.156250587,0.0,249.203635341,299.044362409,14.0443828413,9.67545198429,4.36893085702
 07/25  20:00:00,897.331793846,30.568857996,295.356268589,0.0,149.522181205,249.203635341,49.2878766623,44.9169292029,4.37094745947
 07/25  21:00:00,911.05623224,30.568857996,291.734407558,0.0,149.522181205,249.203635341,64.4900777469,62.2998519596,2.19022578736
 07/25  22:00:00,349.356503284,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864700129,0.0,2.18864700129
 07/25  23:00:00,299.991744418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851271381,0.0,2.18851271381
 07/25  24:00:00,287.76954651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860984617,0.0,2.18860984617
 07/26  01:00:00,287.769544827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847353997,0.0,2.18847353997
 07/26  02:00:00,287.76954468,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,287.769545232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856902825,0.0,2.18856902825
 07/26  04:00:00,299.991743371,0.0,0.0,0.0,24.9203635341,199.362908273,2.188664218,0.0,2.188664218
 07/26  05:00:00,349.357747154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045198817,0.0,2.19045198817
 07/26  06:00:00,614.446085881,33.8023169889,129.211795408,0.0,49.8407270682,199.362908273,88.7560012381,86.5662384902,2.18976274794
 07/26  07:00:00,677.0707246,30.568857996,113.681894002,0.0,149.522181205,199.362908273,99.0769750047,92.5266029555,6.55037204923
 07/26  08:00:00,1274.97053359,31.1174962078,161.489389391,0.0,448.566543614,448.566543614,36.6541459662,25.7033064105,10.9508395556
 07/26  09:00:00,1336.6732929,32.604550966,256.457369144,0.0,448.566543614,448.566543614,20.9066721215,9.94640821225,10.9602639093
 07/26  10:00:00,1318.66015499,33.4277465692,285.627773532,0.0,448.566543614,448.566543614,15.1236142898,4.16125374905,10.9623605408
 07/26  11:00:00,1329.24515311,34.3286050998,292.833951251,0.0,448.566543614,448.566543614,13.8891370828,0.707160493599,13.1819765892
 07/26  12:00:00,1294.08042731,32.774114433,306.083594776,0.0,448.566543614,398.725816546,17.7956908813,0.179657640194,17.6160332411
 07/26  13:00:00,1369.26471363,38.1440075688,323.88057949,0.0,448.566543614,448.566543614,15.4030961599,0.0,15.4030961599
 07/26  14:00:00,1393.18794595,39.5455093752,344.531534249,0.0,448.566543614,448.566543614,10.9486964228,0.0,10.9486964228
 07/26  15:00:00,1385.6826745,40.730806631,333.86093244,0.0,448.566543614,448.566543614,10.9433860124,0.0,10.9433860124
 07/26  16:00:00,1431.62953876,42.8734321035,328.60470904,0.0,448.566543614,448.566543614,13.1634896984,0.0,13.1634896984
 07/26  17:00:00,1325.52843706,40.0980426749,338.596668282,0.0,348.885089477,398.725816546,6.56195272772,0.0,6.56195272772
 07/26  18:00:00,1132.76797355,35.2585653609,349.815088216,0.0,249.203635341,299.044362409,6.55274960184,0.0,6.55274960184
 07/26  19:00:00,1111.74149318,34.0608614488,355.516105751,0.0,249.203635341,299.044362409,4.36913496511,0.0,4.36913496511
 07/26  20:00:00,946.861647426,30.9814870416,337.471685829,0.0,149.522181205,249.203635341,7.44200650685,0.895346831422,6.54665967543
 07/26  21:00:00,944.04059826,30.568857996,318.949717034,0.0,149.522181205,249.203635341,13.3801619442,11.1899237942,2.19023815
 07/26  22:00:00,349.35650176,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853641257,0.0,2.18853641257
 07/26  23:00:00,299.991742348,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,287.769545151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863149554,0.0,2.18863149554
 07/27  01:00:00,287.769544414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849424795,0.0,2.18849424795
 07/27  02:00:00,287.769544284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858785145,0.0,2.18858785145
 07/27  03:00:00,287.769543745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845105725,0.0,2.18845105725
 07/27  04:00:00,299.991741452,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.35774623,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046056229,0.0,2.19046056229
 07/27  06:00:00,797.470953797,34.2418573529,304.520415603,0.0,49.8407270682,199.362908273,43.8078827268,39.4483898806,4.35949284619
 07/27  07:00:00,879.779332748,30.568857996,307.152569291,0.0,149.522181205,199.362908273,29.9385950352,25.564858655,4.37373638019
 07/27  08:00:00,1455.62847739,32.205962986,328.899097175,0.0,448.566543614,448.566543614,11.4748716459,0.523921347448,10.9509502984
 07/27  09:00:00,1450.08681119,34.1745945456,355.840376107,0.0,448.566543614,448.566543614,10.9590281748,0.0,10.9590281748
 07/27  10:00:00,1403.45801196,35.5819144948,357.802747211,0.0,448.566543614,448.566543614,10.9609007862,0.0,10.9609007862
 07/27  11:00:00,1396.87627268,37.5536052803,348.539728042,0.0,448.566543614,448.566543614,15.3708439388,0.0,15.3708439388
 07/27  12:00:00,1336.62152592,35.510872405,338.446665267,0.0,448.566543614,398.725816546,15.416257741,0.0,15.416257741
 07/27  13:00:00,1361.13103289,41.6529510596,309.508438324,0.0,448.566543614,448.566543614,17.6016153659,0.0,17.6016153659
 07/27  14:00:00,1359.76231117,42.9273075275,308.723390274,0.0,448.566543614,448.566543614,8.76098644627,0.0,8.76098644627
 07/27  15:00:00,1366.33451672,43.9309383292,312.880192096,0.0,448.566543614,448.566543614,10.9451102581,0.0,10.9451102581
 07/27  16:00:00,1418.95634863,47.9905012095,313.251455854,0.0,448.566543614,448.566543614,13.166982163,0.0,13.166982163
 07/27  17:00:00,1300.81363942,43.1120843971,313.370468319,0.0,348.885089477,398.725816546,6.56268374688,0.0,6.56268374688
 07/27  18:00:00,1110.52631392,34.0585139553,329.874265445,0.0,249.203635341,299.044362409,6.55451182485,0.0,6.55451182485
 07/27  19:00:00,1092.39868815,33.5796183576,335.638017335,0.0,249.203635341,299.044362409,6.54310551445,0.0,6.54310551445
 07/27  20:00:00,942.610017457,30.8140707493,329.624023313,0.0,149.522181205,249.203635341,4.37071415859,0.0,4.37071415859
 07/27  21:00:00,987.219682429,30.568857996,355.419468829,0.0,149.522181205,249.203635341,2.36209867498,0.172260168304,2.18983850667
 07/27  22:00:00,349.35650119,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864798522,0.0,2.18864798522
 07/27  23:00:00,299.991741838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851105404,0.0,2.18851105404
 07/27  24:00:00,287.769543485,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  01:00:00,287.76954268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860288867,0.0,2.18860288867
 07/28  02:00:00,287.769543302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846468025,0.0,2.18846468025
 07/28  03:00:00,287.769543401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855656927,0.0,2.18855656927
 07/28  04:00:00,299.991740961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864819402,0.0,2.18864819402
 07/28  05:00:00,349.357743917,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031502018,0.0,2.19031502018
 07/28  06:00:00,817.270139094,34.5579856196,323.043013461,0.0,49.8407270682,199.362908273,21.0870215159,18.8974366338,2.18958488215
 07/28  07:00:00,906.880470629,30.568857996,329.60059866,0.0,149.522181205,199.362908273,16.4996961934,9.95008134336,6.54961485005
 07/28  08:00:00,1462.3522088,33.6831795649,330.76541607,0.0,448.566543614,448.566543614,8.7635667143,0.0,8.7635667143
 07/28  09:00:00,1405.50313229,36.8569257956,309.984808243,0.0,448.566543614,448.566543614,10.9594002293,0.0,10.9594002293
 07/28  10:00:00,1354.24203751,42.1538708473,305.309583499,0.0,448.566543614,448.566543614,13.1516389201,0.0,13.1516389201
 07/28  11:00:00,1366.68134688,45.222667158,309.573000803,0.0,448.566543614,448.566543614,13.1780797119,0.0,13.1780797119
 07/28  12:00:00,1309.48557155,39.369249238,312.272314232,0.0,448.566543614,398.725816546,17.6171825569,0.0,17.6171825569
 07/28  13:00:00,1366.82722231,46.5044744386,312.837177546,0.0,448.566543614,448.566543614,15.4025293127,0.0,15.4025293127
 07/28  14:00:00,1365.61862408,47.3898941308,310.077274924,0.0,448.566543614,448.566543614,10.9465964922,0.0,10.9465964922
 07/28  15:00:00,1365.79606878,48.4985483147,309.241276385,0.0,448.566543614,448.566543614,8.76027010048,0.0,8.76027010048
 07/28  16:00:00,1418.91907659,53.497971328,309.551887449,0.0,448.566543614,448.566543614,13.1697454788,0.0,13.1697454788
 07/28  17:00:00,1300.12538628,45.8350807626,311.086228828,0.0,348.885089477,398.725816546,8.7425285884,0.0,8.7425285884
 07/28  18:00:00,1114.39354319,34.5427566636,332.396182786,0.0,249.203635341,299.044362409,6.5531152415,0.0,6.5531152415
 07/28  19:00:00,1097.72488587,32.8539716809,341.196027271,0.0,249.203635341,299.044362409,4.36889676343,0.0,4.36889676343
 07/28  20:00:00,968.75443093,30.8597191982,355.548190837,0.0,149.522181205,249.203635341,4.37088254028,0.0,4.37088254028
 07/28  21:00:00,990.070694732,30.6571331056,357.957718647,0.0,149.522181205,249.203635341,2.19020309952,0.0,2.19020309952
 07/28  22:00:00,349.356500205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862448507,0.0,2.18862448507
 07/28  23:00:00,299.991741346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848537458,0.0,2.18848537458
 07/28  24:00:00,287.769543378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857705133,0.0,2.18857705133
 07/29  01:00:00,237.928814865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843647463,0.0,2.18843647463
 07/29  02:00:00,237.928814783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,237.928815328,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885268879,0.0,2.1885268879
 07/29  04:00:00,250.15101338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861702721,0.0,2.18861702721
 07/29  05:00:00,274.596651879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039377947,0.0,2.19039377947
 07/29  06:00:00,823.945253375,34.3810787809,328.633135628,0.0,49.8407270682,199.362908273,22.6243553804,20.4346536328,2.18970174757
 07/29  07:00:00,799.308615386,30.568857996,323.695578502,0.0,49.8407270682,199.362908273,41.3169206769,36.9527262861,4.36419439075
 07/29  08:00:00,1069.35620096,30.568857996,341.531216404,0.0,249.203635341,249.203635341,12.6581906629,8.28907353864,4.36911712428
 07/29  09:00:00,1050.08262388,30.568857996,356.770259808,0.0,249.203635341,249.203635341,8.29725705475,1.74360108431,6.55365597043
 07/29  10:00:00,998.769870539,30.6732267198,354.104469062,0.0,249.203635341,249.203635341,4.50292042477,0.130105261896,4.37281516287
 07/29  11:00:00,996.284763428,31.1948016859,351.111213486,0.0,249.203635341,249.203635341,8.73594061799,0.0,8.73594061799
 07/29  12:00:00,998.400658914,30.9396611023,353.492606863,0.0,249.203635341,249.203635341,4.37442188428,0.0,4.37442188428
 07/29  13:00:00,998.667284464,31.6849880446,353.284473275,0.0,249.203635341,249.203635341,6.54987887797,0.0,6.54987887797
 07/29  14:00:00,751.687965555,31.1326832227,356.447298969,0.0,74.7610906023,174.442544739,4.36899070667,0.0,4.36899070667
 07/29  15:00:00,754.671124052,30.9053409203,360.250466723,0.0,74.7610906023,174.442544739,4.36663019152,0.0,4.36663019152
 07/29  16:00:00,802.593060848,30.993394369,359.350580241,0.0,74.7610906023,174.442544739,4.36752490443,0.0,4.36752490443
 07/29  17:00:00,762.978771271,32.2417130008,356.635056432,0.0,24.9203635341,149.522181205,2.1895872581,0.0,2.1895872581
 07/29  18:00:00,663.377872273,22.5487133278,285.771312536,0.0,24.9203635341,149.522181205,2.18984092794,0.0,2.18984092794
 07/29  19:00:00,594.322152468,19.6651951723,251.133527361,0.0,24.9203635341,149.522181205,2.18984747574,0.0,2.18984747574
 07/29  20:00:00,640.711437385,21.2311775618,275.645948643,0.0,24.9203635341,149.522181205,2.18978090523,0.0,2.18978090523
 07/29  21:00:00,376.47679307,4.49993332905,59.8642854449,0.0,24.9203635341,149.522181205,4.36176739469,0.0,4.36176739469
 07/29  22:00:00,274.595408228,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,250.151013178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859181191,0.0,2.18859181191
 07/29  24:00:00,237.928815683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845204918,0.0,2.18845204918
 07/30  01:00:00,237.928400024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797755464,0.0,2.18797755464
 07/30  02:00:00,237.928399463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  03:00:00,237.928400524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794551036,0.0,2.18794551036
 07/30  04:00:00,250.150597681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791341551,0.0,2.18791341551
 07/30  05:00:00,274.59623634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968627312,0.0,2.18968627312
 07/30  06:00:00,314.940117356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.66618071,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879776529,0.0,2.1879776529
 07/30  08:00:00,506.362181591,13.3572324684,162.098335903,0.0,24.9203635341,149.522181205,2.18802243627,0.0,2.18802243627
 07/30  09:00:00,648.373995401,24.5830029407,298.434243428,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,523.612341348,19.6914457473,241.081594589,0.0,24.9203635341,149.522181205,2.18802832856,0.0,2.18802832856
 07/30  11:00:00,602.36348419,24.6555960916,302.967199525,0.0,24.9203635341,149.522181205,2.18925251653,0.0,2.18925251653
 07/30  12:00:00,522.303211846,19.3362924751,241.304421668,0.0,24.9203635341,149.522181205,2.18919538694,0.0,2.18919538694
 07/30  13:00:00,578.242785398,20.6790279974,279.365973826,0.0,24.9203635341,149.522181205,2.19103417068,0.0,2.19103417068
 07/30  14:00:00,489.030304956,15.0178889544,212.580846795,0.0,24.9203635341,149.522181205,2.18921954808,0.0,2.18921954808
 07/30  15:00:00,509.130087177,17.1582596995,226.177154474,0.0,24.9203635341,149.522181205,2.18803400477,0.0,2.18803400477
 07/30  16:00:00,617.909756581,19.965261491,267.432367295,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,704.389963414,24.2560007808,310.139476438,0.0,24.9203635341,149.522181205,2.18800162225,0.0,2.18800162225
 07/30  18:00:00,655.092447472,20.132178895,267.514053547,0.0,24.9203635341,149.522181205,2.18804559871,0.0,2.18804559871
 07/30  19:00:00,689.814172548,24.2059399791,320.122775736,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,602.746195412,17.9648576665,244.760399107,0.0,24.9203635341,149.522181205,2.1880513876,0.0,2.1880513876
 07/30  21:00:00,363.209511127,0.98624682673,38.237439614,0.0,24.9203635341,149.522181205,2.18966592703,0.0,2.18966592703
 07/30  22:00:00,274.594993458,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880003445,0.0,2.1880003445
 07/30  23:00:00,250.150597195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  24:00:00,237.928400485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796804581,0.0,2.18796804581
 07/31  01:00:00,287.769540874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849671691,0.0,2.18849671691
 07/31  02:00:00,287.76954025,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  03:00:00,287.769540408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858423761,0.0,2.18858423761
 07/31  04:00:00,299.991738823,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884421817,0.0,2.1884421817
 07/31  05:00:00,349.357740077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032575658,0.0,2.19032575658
 07/31  06:00:00,682.527892382,32.6046620571,189.077402505,0.0,49.8407270682,199.362908273,9.66606765811,7.47624103645,2.18982662165
 07/31  07:00:00,780.045174315,30.568857996,214.472810121,0.0,149.522181205,199.362908273,25.0822780107,18.5321836485,6.55009436221
 07/31  08:00:00,1414.79253449,31.9609210247,294.173151944,0.0,448.566543614,448.566543614,10.9505855861,0.0,10.9505855861
 07/31  09:00:00,1427.96871992,35.6067795979,333.200923262,0.0,448.566543614,448.566543614,10.9589003375,0.0,10.9589003375
 07/31  10:00:00,1377.48157391,39.7472525247,326.249572814,0.0,448.566543614,448.566543614,10.9623148585,0.0,10.9623148585
 07/31  11:00:00,1374.27074441,41.9233211849,321.570209453,0.0,448.566543614,448.566543614,13.1814719568,0.0,13.1814719568
 07/31  12:00:00,1325.93666964,37.0780884697,327.925241049,0.0,448.566543614,398.725816546,17.6146274167,0.0,17.6146274167
 07/31  13:00:00,1371.99102825,43.1658149353,318.722253346,0.0,448.566543614,448.566543614,15.402156027,0.0,15.402156027
 07/31  14:00:00,1366.69572642,45.1210706018,312.635989497,0.0,448.566543614,448.566543614,10.9475700434,0.0,10.9475700434
 07/31  15:00:00,1366.67540806,47.3032629968,311.376284115,0.0,448.566543614,448.566543614,8.75936667626,0.0,8.75936667626
 07/31  16:00:00,1419.06731224,53.1895163644,309.902185167,0.0,448.566543614,448.566543614,13.1723013602,0.0,13.1723013602
 07/31  17:00:00,1302.8704226,49.4956330425,310.39113245,0.0,348.885089477,398.725816546,8.74306771136,0.0,8.74306771136
 07/31  18:00:00,1101.75195358,42.2200291685,314.623485897,0.0,249.203635341,299.044362409,6.55430908515,0.0,6.55430908515
 07/31  19:00:00,1082.15163888,39.9808722621,320.524732676,0.0,249.203635341,299.044362409,4.36843504017,0.0,4.36843504017
 07/31  20:00:00,955.941889899,33.358521943,340.134224874,0.0,149.522181205,249.203635341,4.37094340752,0.0,4.37094340752
 07/31  21:00:00,991.424788179,30.884708048,359.179337527,0.0,149.522181205,249.203635341,4.36046970552,0.0,4.36046970552
 07/31  22:00:00,417.03666558,0.788997461384,46.8531826226,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,333.196173734,0.394498730692,22.8002983765,0.0,24.9203635341,199.362908273,2.18863905019,0.0,2.18863905019
 07/31  24:00:00,388.215717443,1.18349619208,69.1907107686,0.0,24.9203635341,199.362908273,2.18863470423,0.0,2.18863470423
 08/01  01:00:00,287.769540348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858166657,0.0,2.18858166657
 08/01  02:00:00,287.769539782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843864029,0.0,2.18843864029
 08/01  03:00:00,287.769539667,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991738025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852508502,0.0,2.18852508502
 08/01  05:00:00,349.357739245,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040611551,0.0,2.19040611551
 08/01  06:00:00,826.011581852,36.5361401704,320.871548358,0.0,49.8407270682,199.362908273,2.20306831811,0.0133151710358,2.18975314707
 08/01  07:00:00,881.577459261,30.5726645848,309.230911028,0.0,149.522181205,199.362908273,6.54992247695,0.0,6.54992247695
 08/01  08:00:00,1457.67931597,39.3026856408,322.44305699,0.0,448.566543614,448.566543614,10.9506455109,0.0,10.9506455109
 08/01  09:00:00,1414.39589809,46.4205209933,309.459021204,0.0,448.566543614,448.566543614,10.9591707977,0.0,10.9591707977
 08/01  10:00:00,1370.33996494,54.3900218492,308.671576364,0.0,448.566543614,448.566543614,10.9609605252,0.0,10.9609605252
 08/01  11:00:00,1378.66351512,57.1612717437,315.682804435,0.0,448.566543614,448.566543614,13.1817041221,0.0,13.1817041221
 08/01  12:00:00,1319.86073458,49.5839115195,314.641140439,0.0,448.566543614,398.725816546,17.6147899059,0.0,17.6147899059
 08/01  13:00:00,1375.30793765,57.0392660514,311.447118462,0.0,448.566543614,448.566543614,15.4015739788,0.0,15.4015739788
 08/01  14:00:00,1382.74950364,60.7800663332,313.474490856,0.0,448.566543614,448.566543614,10.9476517375,0.0,10.9476517375
 08/01  15:00:00,1387.86077994,63.4074242599,314.01287261,0.0,448.566543614,448.566543614,8.75940887157,0.0,8.75940887157
 08/01  16:00:00,1430.60991745,61.9824957309,310.251489385,0.0,448.566543614,448.566543614,13.1722986652,0.0,13.1722986652
 08/01  17:00:00,1304.62104412,51.2087617703,310.420617565,0.0,348.885089477,398.725816546,8.74306874515,0.0,8.74306874515
 08/01  18:00:00,1101.73713242,41.977752714,314.871637095,0.0,249.203635341,299.044362409,6.55430362287,0.0,6.55430362287
 08/01  19:00:00,1086.53247889,36.7737835092,326.967901232,0.0,249.203635341,299.044362409,4.36843086498,0.0,4.36843086498
 08/01  20:00:00,951.376699822,33.2887419186,336.010261602,0.0,149.522181205,249.203635341,4.37093248399,0.0,4.37093248399
 08/01  21:00:00,976.855816346,32.3151601613,343.255452729,0.0,149.522181205,249.203635341,4.36046176488,0.0,4.36046176488
 08/01  22:00:00,442.596861575,1.18349619208,62.151369837,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  23:00:00,432.156203074,5.28893079044,94.1980444587,0.0,24.9203635341,199.362908273,2.18863437015,0.0,2.18863437015
 08/01  24:00:00,478.486539579,8.80261729276,142.245285411,0.0,24.9203635341,199.362908273,2.18862910452,0.0,2.18862910452
 08/02  01:00:00,314.789125497,0.394498730692,16.6306487093,0.0,24.9203635341,199.362908273,2.18857516015,0.0,2.18857516015
 08/02  02:00:00,287.7695392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843122692,0.0,2.18843122692
 08/02  03:00:00,352.267336218,1.18349619208,33.5930517446,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,299.991737517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863191703,0.0,2.18863191703
 08/02  05:00:00,349.357738286,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039538029,0.0,2.19039538029
 08/02  06:00:00,809.734538439,37.9981532239,301.436444786,0.0,49.8407270682,199.362908273,2.64331162464,0.453508005468,2.18980361917
 08/02  07:00:00,863.586346916,30.5752009826,292.724417596,0.0,149.522181205,199.362908273,6.55752313561,0.00765468860499,6.549868447
 08/02  08:00:00,1447.81568433,42.2300409332,309.927870974,0.0,448.566543614,448.566543614,10.9505014249,0.0,10.9505014249
 08/02  09:00:00,1405.66949669,50.0965417937,299.550066054,0.0,448.566543614,448.566543614,10.9589916801,0.0,10.9589916801
 08/02  10:00:00,1376.48979123,54.5828711973,315.549254315,0.0,448.566543614,448.566543614,10.9607529809,0.0,10.9607529809
 08/02  11:00:00,1386.59143773,56.1221894494,321.899471649,0.0,448.566543614,448.566543614,13.1813876827,0.0,13.1813876827
 08/02  12:00:00,1331.20239925,49.0968461458,324.245572724,0.0,448.566543614,398.725816546,17.6143045801,0.0,17.6143045801
 08/02  13:00:00,1388.44980244,56.9665380437,323.237463964,0.0,448.566543614,448.566543614,15.4026486182,0.0,15.4026486182
 08/02  14:00:00,1391.30283916,58.154719223,322.786535117,0.0,448.566543614,448.566543614,10.9473001904,0.0,10.9473001904
 08/02  15:00:00,1397.02949698,60.7316994515,323.793093298,0.0,448.566543614,448.566543614,8.75911313959,0.0,8.75911313959
 08/02  16:00:00,1455.91035306,71.6575849403,322.635736896,0.0,448.566543614,448.566543614,13.1717716493,0.0,13.1717716493
 08/02  17:00:00,1325.74119086,59.023809085,319.306859605,0.0,348.885089477,398.725816546,8.74274744846,0.0,8.74274744846
 08/02  18:00:00,1102.08696589,41.6749451863,317.551922964,0.0,249.203635341,299.044362409,6.55405242846,0.0,6.55405242846
 08/02  19:00:00,1078.91704151,37.1824942951,321.43665198,0.0,249.203635341,299.044362409,4.3682655476,0.0,4.3682655476
 08/02  20:00:00,944.55106611,33.1367645122,330.65211607,0.0,149.522181205,249.203635341,4.37076064483,0.0,4.37076064483
 08/02  21:00:00,970.000084267,31.9612452308,338.015054041,0.0,149.522181205,249.203635341,4.36029326245,0.0,4.36029326245
 08/02  22:00:00,430.494116475,0.788997461384,60.3276079223,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,370.658563996,0.788997461384,49.8876245541,0.0,24.9203635341,199.362908273,2.1886420081,0.0,2.1886420081
 08/02  24:00:00,353.430885335,0.788997461384,44.8943429682,0.0,24.9203635341,199.362908273,2.18863532271,0.0,2.18863532271
 08/03  01:00:00,287.769539158,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884892558,0.0,2.1884892558
 08/03  02:00:00,377.545755514,1.18349619208,58.6591666471,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  03:00:00,287.769538704,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885736218,0.0,2.1885736218
 08/03  04:00:00,332.354157748,0.394498730692,21.9439308497,0.0,24.9203635341,199.362908273,2.18842887283,0.0,2.18842887283
 08/03  05:00:00,413.09103244,0.788997461384,42.9009241711,0.0,49.8407270682,199.362908273,2.19037828813,0.0,2.19037828813
 08/03  06:00:00,847.900171053,38.6224103816,332.121299282,0.0,49.8407270682,199.362908273,2.19899119945,0.00918562699552,2.18980557246
 08/03  07:00:00,924.900725538,30.568857996,344.329367749,0.0,149.522181205,199.362908273,6.54996831622,0.0,6.54996831622
 08/03  08:00:00,1445.65372847,44.5753156219,305.85285835,0.0,448.566543614,448.566543614,10.9501852528,0.0,10.9501852528
 08/03  09:00:00,1431.1812779,56.6192022761,313.000023328,0.0,448.566543614,448.566543614,10.9584318264,0.0,10.9584318264
 08/03  10:00:00,1396.63141536,60.8371809447,323.080443871,0.0,448.566543614,448.566543614,10.9617431807,0.0,10.9617431807
 08/03  11:00:00,1401.77816257,62.9961993087,326.05248982,0.0,448.566543614,448.566543614,13.1805987648,0.0,13.1805987648
 08/03  12:00:00,1337.94690154,50.9638464824,325.39659811,0.0,448.566543614,398.725816546,17.6155541375,0.0,17.6155541375
 08/03  13:00:00,1406.36390172,62.6362071138,331.084774892,0.0,448.566543614,448.566543614,15.4022337871,0.0,15.4022337871
 08/03  14:00:00,1421.38229551,74.0943057223,334.563896825,0.0,448.566543614,448.566543614,10.9465847656,0.0,10.9465847656
 08/03  15:00:00,1432.01894875,87.3752578786,331.920010423,0.0,448.566543614,448.566543614,8.75853159379,0.0,8.75853159379
 08/03  16:00:00,1467.80191235,82.3138464885,323.871043677,0.0,448.566543614,448.566543614,13.1708021224,0.0,13.1708021224
 08/03  17:00:00,1312.36550461,49.0533156221,317.215293967,0.0,348.885089477,398.725816546,8.74321190131,0.0,8.74321190131
 08/03  18:00:00,1101.71837903,39.1469353155,319.874364472,0.0,249.203635341,299.044362409,6.55359112836,0.0,6.55359112836
 08/03  19:00:00,1080.83914882,36.8161102545,323.210982535,0.0,249.203635341,299.044362409,4.36858303534,0.0,4.36858303534
 08/03  20:00:00,953.085890267,32.713764656,338.493428156,0.0,149.522181205,249.203635341,4.37115019173,0.0,4.37115019173
 08/03  21:00:00,983.183550397,31.5210775876,350.293225896,0.0,149.522181205,249.203635341,2.19034888866,0.0,2.19034888866
 08/03  22:00:00,349.356495788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863327736,0.0,2.18863327736
 08/03  23:00:00,329.981512669,0.394498730692,19.6257589258,0.0,24.9203635341,199.362908273,2.18862467905,0.0,2.18862467905
 08/03  24:00:00,344.311186711,0.788997461384,35.8225642233,0.0,24.9203635341,199.362908273,2.18863357932,0.0,2.18863357932
 08/04  01:00:00,287.76953845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856318128,0.0,2.18856318128
 08/04  02:00:00,363.41466918,1.18349619208,44.6395596534,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  03:00:00,287.769538607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826219974,0.0,2.18826219974
 08/04  04:00:00,299.991736713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850149102,0.0,2.18850149102
 08/04  05:00:00,349.357736629,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014730107,0.0,2.19014730107
 08/04  06:00:00,848.836283653,38.4412330472,336.218722276,0.0,49.8407270682,199.362908273,3.15196912837,0.962169675676,2.1897994527
 08/04  07:00:00,926.091914017,30.5737822393,348.017017368,0.0,149.522181205,199.362908273,6.54936565465,0.0,6.54936565465
 08/04  08:00:00,1457.78781041,46.3941505902,314.998388032,0.0,448.566543614,448.566543614,10.9501536155,0.0,10.9501536155
 08/04  09:00:00,1414.60662461,52.4811377631,305.583882862,0.0,448.566543614,448.566543614,10.9590614992,0.0,10.9590614992
 08/04  10:00:00,1367.45117967,50.6573217115,310.000780246,0.0,448.566543614,448.566543614,10.9623941109,0.0,10.9623941109
 08/04  11:00:00,1373.24081676,52.4009499018,314.763653271,0.0,448.566543614,448.566543614,13.1794192267,0.0,13.1794192267
 08/04  12:00:00,1327.01138508,49.7833351487,321.381560789,0.0,448.566543614,398.725816546,17.6140089208,0.0,17.6140089208
 08/04  13:00:00,1391.05244634,58.0084866996,323.991953493,0.0,448.566543614,448.566543614,15.4008123551,0.0,15.4008123551
 08/04  14:00:00,1395.54530156,59.1933420962,324.199706446,0.0,448.566543614,448.566543614,10.9469609541,0.0,10.9469609541
 08/04  15:00:00,1405.46658157,66.603607168,326.139294916,0.0,448.566543614,448.566543614,8.75848254277,0.0,8.75848254277
 08/04  16:00:00,1466.29026208,79.4371712928,325.236077835,0.0,448.566543614,448.566543614,13.1694770353,0.0,13.1694770353
 08/04  17:00:00,1318.91068075,50.9032286445,321.19187429,0.0,348.885089477,398.725816546,8.74239065606,0.0,8.74239065606
 08/04  18:00:00,1105.77238194,38.6689825369,324.810535522,0.0,249.203635341,299.044362409,6.55296746157,0.0,6.55296746157
 08/04  19:00:00,1082.40830652,37.3186166392,326.729508218,0.0,249.203635341,299.044362409,4.36878942175,0.0,4.36878942175
 08/04  20:00:00,948.627095137,33.2306261764,327.604943055,0.0,149.522181205,249.203635341,4.37073065487,0.0,4.37073065487
 08/04  21:00:00,960.199003061,32.1021485935,330.068677996,0.0,149.522181205,249.203635341,2.19014166095,0.0,2.19014166095
 08/04  22:00:00,459.048068211,0.788997461384,88.8544633961,0.0,49.8407270682,199.362908273,2.18863987377,0.0,2.18863987377
 08/04  23:00:00,349.22290224,0.394498730692,38.812994406,0.0,24.9203635341,199.362908273,2.18819055486,0.0,2.18819055486
 08/04  24:00:00,333.498157381,0.394498730692,35.3100890342,0.0,24.9203635341,199.362908273,2.18850079834,0.0,2.18850079834
 08/05  01:00:00,321.978761757,0.788997461384,63.2129111648,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,237.928810839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858338927,0.0,2.18858338927
 08/05  03:00:00,237.928811454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843746429,0.0,2.18843746429
 08/05  04:00:00,250.151009307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852060388,0.0,2.18852060388
 08/05  05:00:00,274.596645368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028188915,0.0,2.19028188915
 08/05  06:00:00,854.295862684,37.029176604,340.14494103,0.0,49.8407270682,199.362908273,2.18974110066,0.0,2.18974110066
 08/05  07:00:00,838.639293668,30.568857996,357.729688372,0.0,49.8407270682,199.362908273,4.70039647821,0.336480921049,4.36391555716
 08/05  08:00:00,1062.35174443,30.6398000907,333.231801976,0.0,249.203635341,249.203635341,4.36878634398,0.0,4.36878634398
 08/05  09:00:00,1018.33882304,31.1246037222,326.254334854,0.0,249.203635341,249.203635341,6.55393723943,0.0,6.55393723943
 08/05  10:00:00,976.626132033,34.9328039458,330.14700448,0.0,249.203635341,249.203635341,4.37317199124,0.0,4.37317199124
 08/05  11:00:00,968.842004137,35.8645082601,323.38199122,0.0,249.203635341,249.203635341,6.55747043088,0.0,6.55747043088
 08/05  12:00:00,970.657578852,34.5647042836,326.57108667,0.0,249.203635341,249.203635341,6.55227834071,0.0,6.55227834071
 08/05  13:00:00,973.777179734,34.7714242122,328.239453477,0.0,249.203635341,249.203635341,6.54982971964,0.0,6.54982971964
 08/05  14:00:00,725.256660527,33.6318560623,329.599151023,0.0,74.7610906023,174.442544739,4.36841730948,0.0,4.36841730948
 08/05  15:00:00,724.843770747,33.5312679491,329.036072266,0.0,74.7610906023,174.442544739,4.366315927,0.0,4.366315927
 08/05  16:00:00,778.768067033,34.8597746982,332.800782897,0.0,74.7610906023,174.442544739,4.36689593835,0.0,4.36689593835
 08/05  17:00:00,734.979388092,36.4660724441,326.753617181,0.0,24.9203635341,149.522181205,2.18959196965,0.0,2.18959196965
 08/05  18:00:00,668.207436668,23.0539534117,289.401143935,0.0,24.9203635341,149.522181205,2.18980790124,0.0,2.18980790124
 08/05  19:00:00,603.027073539,19.9576721429,259.006944024,0.0,24.9203635341,149.522181205,2.18977568942,0.0,2.18977568942
 08/05  20:00:00,701.978354422,24.6056076054,323.185009436,0.0,24.9203635341,149.522181205,2.18976373841,0.0,2.18976373841
 08/05  21:00:00,598.819308505,15.9295781922,234.520213048,0.0,24.9203635341,149.522181205,2.1909987839,0.0,2.1909987839
 08/05  22:00:00,585.963389961,13.4340501987,236.984171931,0.0,24.9203635341,149.522181205,2.1886301341,0.0,2.1886301341
 08/05  23:00:00,358.138098124,2.82567003142,74.2221782012,0.0,24.9203635341,149.522181205,2.18862158849,0.0,2.18862158849
 08/05  24:00:00,393.677224656,8.99986665811,121.203797414,0.0,24.9203635341,149.522181205,2.18856679866,0.0,2.18856679866
 08/06  01:00:00,237.928396553,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,320.2127092,1.18349619208,51.1770316555,0.0,24.9203635341,149.522181205,2.18801100304,0.0,2.18801100304
 08/06  03:00:00,237.928397609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797261355,0.0,2.18797261355
 08/06  04:00:00,250.150594314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  05:00:00,274.596231736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952958277,0.0,2.18952958277
 08/06  06:00:00,323.48378207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802505374,0.0,2.18802505374
 08/06  07:00:00,296.666177918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798805145,0.0,2.18798805145
 08/06  08:00:00,655.524786916,23.2044149135,273.325064225,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,569.492525329,19.890605346,237.475165475,0.0,24.9203635341,149.522181205,2.18802634786,0.0,2.18802634786
 08/06  10:00:00,610.289991588,25.4681187566,309.191071857,0.0,24.9203635341,149.522181205,2.18802657327,0.0,2.18802657327
 08/06  11:00:00,536.937160874,19.9658883254,254.439089956,0.0,24.9203635341,149.522181205,2.18923461336,0.0,2.18923461336
 08/06  12:00:00,622.651030328,24.6148542464,322.531169484,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  13:00:00,544.195426494,19.5114245051,262.211592568,0.0,24.9203635341,149.522181205,4.36175282279,0.0,4.36175282279
 08/06  14:00:00,624.613988384,24.3936721569,325.039462201,0.0,24.9203635341,149.522181205,2.18923488703,0.0,2.18923488703
 08/06  15:00:00,542.348887425,19.5727892251,260.526200808,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  16:00:00,670.611691376,24.7307451118,321.677891478,0.0,24.9203635341,149.522181205,2.18803808126,0.0,2.18803808126
 08/06  17:00:00,625.241502841,19.9195299663,257.215582051,0.0,24.9203635341,149.522181205,2.18796152251,0.0,2.18796152251
 08/06  18:00:00,703.820217095,25.0815208749,317.575493053,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,597.977161855,19.6757928207,254.619221041,0.0,24.9203635341,149.522181205,2.18803835964,0.0,2.18803835964
 08/06  20:00:00,669.962944414,22.0511581228,295.929003364,0.0,24.9203635341,149.522181205,2.18803853912,0.0,2.18803853912
 08/06  21:00:00,625.531732434,17.5636657345,249.15759084,0.0,24.9203635341,149.522181205,2.18948486588,0.0,2.18948486588
 08/06  22:00:00,500.214256602,9.07649070879,165.153560674,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,388.836141532,5.48618015578,95.6911122969,0.0,24.9203635341,149.522181205,2.18801477475,0.0,2.18801477475
 08/06  24:00:00,237.928397479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790022074,0.0,2.18790022074
 08/07  01:00:00,287.769537148,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  02:00:00,287.769537557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849975913,0.0,2.18849975913
 08/07  03:00:00,287.769538067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858194515,0.0,2.18858194515
 08/07  04:00:00,299.991735929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843529569,0.0,2.18843529569
 08/07  05:00:00,349.357735254,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019474144,0.0,2.19019474144
 08/07  06:00:00,807.612557268,35.0195322915,304.82440648,0.0,49.8407270682,199.362908273,2.18980535286,0.0,2.18980535286
 08/07  07:00:00,875.158518111,30.568857996,302.942392989,0.0,149.522181205,199.362908273,6.55049075061,0.0,6.55049075061
 08/07  08:00:00,1457.12940369,35.7638275357,325.986331869,0.0,448.566543614,448.566543614,8.7638347447,0.0,8.7638347447
 08/07  09:00:00,1418.47106281,45.1239986932,314.041242005,0.0,448.566543614,448.566543614,13.1456345774,0.0,13.1456345774
 08/07  10:00:00,1366.1209126,48.9818203152,308.301050618,0.0,448.566543614,448.566543614,10.9622024992,0.0,10.9622024992
 08/07  11:00:00,1368.29617772,52.4759322062,308.509428387,0.0,448.566543614,448.566543614,13.1772151084,0.0,13.1772151084
 08/07  12:00:00,1316.50622638,45.9248849049,313.497739281,0.0,448.566543614,398.725816546,17.615656087,0.0,17.615656087
 08/07  13:00:00,1373.69792049,53.7204834765,313.315716305,0.0,448.566543614,448.566543614,15.400512258,0.000237133055926,15.4002751249
 08/07  14:00:00,1377.38316367,56.0628420725,315.64586115,0.0,448.566543614,448.566543614,10.9464157789,0.0,10.9464157789
 08/07  15:00:00,1382.12129374,59.0852952866,316.132152363,0.0,448.566543614,448.566543614,8.75882423344,0.0,8.75882423344
 08/07  16:00:00,1438.19511432,65.1665630578,315.565551424,0.0,448.566543614,448.566543614,13.167014429,0.0,13.167014429
 08/07  17:00:00,1320.67410603,60.1157911522,315.695893478,0.0,348.885089477,398.725816546,8.7418699508,0.0,8.7418699508
 08/07  18:00:00,1103.78799328,48.2756991064,312.341710046,0.0,249.203635341,299.044362409,4.3762911642,0.0,4.3762911642
 08/07  19:00:00,1074.6282007,43.9377183747,310.341897132,0.0,249.203635341,299.044362409,6.54308594345,0.0,6.54308594345
 08/07  20:00:00,952.696196884,34.7411538591,326.611207759,0.0,149.522181205,249.203635341,4.37062738087,0.0,4.37062738087
 08/07  21:00:00,977.787259608,32.1100404354,343.442567625,0.0,149.522181205,249.203635341,2.19009140714,0.0,2.19009140714
 08/07  22:00:00,596.611859267,12.4734413376,186.813292109,0.0,49.8407270682,199.362908273,2.18862592063,0.0,2.18862592063
 08/07  23:00:00,600.905788459,12.7221799256,226.474668278,0.0,24.9203635341,199.362908273,2.18861663765,0.0,2.18861663765
 08/07  24:00:00,350.505606569,0.946796953661,37.8159342954,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  01:00:00,513.223479663,13.4997999872,172.887036382,0.0,24.9203635341,199.362908273,2.18856005292,0.0,2.18856005292
 08/08  02:00:00,363.544243031,1.18349619208,44.6669171008,0.0,24.9203635341,199.362908273,2.18825195459,0.0,2.18825195459
 08/08  03:00:00,287.769537925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849508013,0.0,2.18849508013
 08/08  04:00:00,325.826389758,0.394498730692,15.4423701106,0.0,24.9203635341,199.362908273,2.18862411861,0.0,2.18862411861
 08/08  05:00:00,595.4546148,12.2842143368,177.846157669,0.0,49.8407270682,199.362908273,2.19039821057,0.0,2.19039821057
 08/08  06:00:00,855.265434143,34.3346435295,343.77433797,0.0,49.8407270682,199.362908273,2.18979501658,0.0,2.18979501658
 08/08  07:00:00,934.669161815,30.5813098208,354.062586786,0.0,149.522181205,199.362908273,4.37296484143,0.0,4.37296484143
 08/08  08:00:00,1469.80624887,41.545462398,330.024588081,0.0,448.566543614,448.566543614,10.9505057948,0.0,10.9505057948
 08/08  09:00:00,1425.0423404,46.2031276567,318.859562426,0.0,448.566543614,448.566543614,10.9585438663,0.0,10.9585438663
 08/08  10:00:00,1370.24837762,53.2584257489,309.294193907,0.0,448.566543614,448.566543614,13.1492843173,0.0,13.1492843173
 08/08  11:00:00,1383.82342772,55.2954585366,321.309000483,0.0,448.566543614,448.566543614,13.1751623439,0.0,13.1751623439
 08/08  12:00:00,1332.41047827,48.4107422756,326.234439106,0.0,448.566543614,398.725816546,17.6152233346,0.0,17.6152233346
 08/08  13:00:00,1395.52947575,57.5385897669,327.346572697,0.0,448.566543614,448.566543614,15.4000924504,0.0,15.4000924504
 08/08  14:00:00,1396.82330349,57.8250256456,326.274195571,0.0,448.566543614,448.566543614,8.76032133011,0.0,8.76032133011
 08/08  15:00:00,1404.97615462,65.6304565102,326.622031401,0.0,448.566543614,448.566543614,10.9439748147,0.0,10.9439748147
 08/08  16:00:00,1456.81087384,70.3149916184,324.878873931,0.0,448.566543614,448.566543614,13.1649802518,0.0,13.1649802518
 08/08  17:00:00,1324.32834472,53.3252433572,323.510767244,0.0,348.885089477,398.725816546,6.56173362616,0.0,6.56173362616
 08/08  18:00:00,1109.31672364,38.8316002015,328.02672776,0.0,249.203635341,299.044362409,6.55351317878,0.0,6.55351317878
 08/08  19:00:00,1082.13943805,36.0879014827,327.707505378,0.0,249.203635341,299.044362409,4.36837630224,0.0,4.36837630224
 08/08  20:00:00,948.251904872,32.8969302353,327.594949136,0.0,149.522181205,249.203635341,6.54619307769,0.0,6.54619307769
 08/08  21:00:00,949.36209182,31.3018136253,321.157056968,0.0,149.522181205,249.203635341,2.19010613802,0.0,2.19010613802
 08/08  22:00:00,349.356494739,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852269803,0.0,2.18852269803
