Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  23:00:00,299.991735034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,498.905664765,1.18349619208,179.880246763,0.0,24.9203635341,199.362908273,2.18860600884,0.0,2.18860600884
 08/09  01:00:00,287.76953788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845788974,0.0,2.18845788974
 08/09  02:00:00,287.76953799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853991215,0.0,2.18853991215
 08/09  03:00:00,287.769537701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862175618,0.0,2.18862175618
 08/09  04:00:00,299.991734847,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  05:00:00,349.35773559,0.0,0.0,0.0,49.8407270682,199.362908273,4.36049581057,0.0,4.36049581057
 08/09  06:00:00,834.40687076,37.1361021317,321.251749551,0.0,49.8407270682,199.362908273,2.20722392321,0.0174549261626,2.18976899705
 08/09  07:00:00,909.209116848,30.5711080404,329.737498463,0.0,149.522181205,199.362908273,4.56444947154,0.191368731376,4.37308074016
 08/09  08:00:00,1448.12456688,41.0255849184,310.9927856,0.0,448.566543614,448.566543614,10.951291123,0.0,10.951291123
 08/09  09:00:00,1408.96112242,46.3696103632,304.980841158,0.0,448.566543614,448.566543614,10.9583778549,0.0,10.9583778549
 08/09  10:00:00,1402.61435355,74.7382837863,315.149920018,0.0,448.566543614,448.566543614,10.9599292917,0.0,10.9599292917
 08/09  11:00:00,1398.86424049,64.507081834,321.627695945,0.0,448.566543614,448.566543614,15.370645159,0.0,15.370645159
 08/09  12:00:00,1336.51292565,47.6110498286,326.055461331,0.0,448.566543614,398.725816546,15.413099899,0.0,15.413099899
 08/09  13:00:00,1398.28994013,55.2388913526,330.318691084,0.0,448.566543614,448.566543614,17.5996308576,0.0,17.5996308576
 08/09  14:00:00,1401.29118572,57.1601594883,331.406944065,0.0,448.566543614,448.566543614,8.76171290057,0.0,8.76171290057
 08/09  15:00:00,1404.30771571,60.7294364656,330.854612169,0.0,448.566543614,448.566543614,10.9435955471,0.0,10.9435955471
 08/09  16:00:00,1461.52747772,71.2329890087,328.67747191,0.0,448.566543614,448.566543614,13.1629472558,0.0,13.1629472558
 08/09  17:00:00,1335.21887399,59.8053984228,326.659501873,0.0,348.885089477,398.725816546,6.56175199374,0.0,6.56175199374
 08/09  18:00:00,1116.39666466,45.3572749472,325.520597164,0.0,249.203635341,299.044362409,6.55249107003,0.0,6.55249107003
 08/09  19:00:00,1083.9329711,41.5492004753,324.614607219,0.0,249.203635341,299.044362409,4.36894196218,0.0,4.36894196218
 08/09  20:00:00,948.28603721,32.7318073639,327.54090163,0.0,149.522181205,249.203635341,6.54587638366,0.0,6.54587638366
 08/09  21:00:00,961.653528105,31.1366174214,331.759372066,0.0,149.522181205,249.203635341,2.19011597161,0.0,2.19011597161
 08/09  22:00:00,400.804669903,0.394498730692,41.0296312319,0.0,49.8407270682,199.362908273,2.18860049561,0.0,2.18860049561
 08/09  23:00:00,394.414226745,0.788997461384,73.5854212424,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.769537833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849815377,0.0,2.18849815377
 08/10  01:00:00,415.103883041,1.18349619208,96.0787785298,0.0,24.9203635341,199.362908273,2.18858102319,0.0,2.18858102319
 08/10  02:00:00,287.769537827,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884334561,0.0,2.1884334561
 08/10  03:00:00,287.769537136,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.991735285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851561554,0.0,2.18851561554
 08/10  05:00:00,349.35773558,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027046411,0.0,2.19027046411
 08/10  06:00:00,845.00326142,37.7006106799,330.154318687,0.0,49.8407270682,199.362908273,2.18977734268,0.0,2.18977734268
 08/10  07:00:00,925.675936812,30.5748869848,345.075784544,0.0,149.522181205,199.362908273,6.55046555142,0.0,6.55046555142
 08/10  08:00:00,1446.70377319,43.0691271108,308.276697695,0.0,448.566543614,448.566543614,10.9513374297,0.0,10.9513374297
 08/10  09:00:00,1430.07135251,56.1952855096,312.455212896,0.0,448.566543614,448.566543614,10.9581867133,0.0,10.9581867133
 08/10  10:00:00,1384.34620879,52.2508348794,320.500854828,0.0,448.566543614,448.566543614,10.9613975353,0.0,10.9613975353
 08/10  11:00:00,1392.51202503,55.852836786,324.400734823,0.0,448.566543614,448.566543614,15.3759017145,0.0,15.3759017145
 08/10  12:00:00,1335.73434722,47.5243435737,327.858235449,0.0,448.566543614,398.725816546,15.4128885829,0.0,15.4128885829
 08/10  13:00:00,1397.41258638,55.3844092397,329.769729947,0.0,448.566543614,448.566543614,15.4014006997,0.0,15.4014006997
 08/10  14:00:00,1399.45576207,58.0710961311,328.660582214,0.0,448.566543614,448.566543614,10.9475409552,0.0,10.9475409552
 08/10  15:00:00,1406.58043663,63.4921630749,330.364602462,0.0,448.566543614,448.566543614,8.75924245337,0.0,8.75924245337
 08/10  16:00:00,1462.80828172,75.0830824755,326.108182513,0.0,448.566543614,448.566543614,13.1717870259,0.0,13.1717870259
 08/10  17:00:00,1327.1511727,60.54777768,318.528531438,0.0,348.885089477,398.725816546,8.7427643959,0.0,8.7427643959
 08/10  18:00:00,1106.81823479,47.6863412934,316.135848223,0.0,249.203635341,299.044362409,6.55404838636,0.0,6.55404838636
 08/10  19:00:00,1077.6757723,43.9286859047,314.034110725,0.0,249.203635341,299.044362409,4.36826122685,0.0,4.36826122685
 08/10  20:00:00,956.77496871,33.856896975,332.562855135,0.0,149.522181205,249.203635341,4.37073804418,0.0,4.37073804418
 08/10  21:00:00,976.38381018,31.237989794,344.202312335,0.0,149.522181205,249.203635341,4.36027855005,0.0,4.36027855005
 08/10  22:00:00,414.734156558,0.788997461384,44.632254642,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/10  23:00:00,330.542152593,0.394498730692,20.1812754942,0.0,24.9203635341,199.362908273,2.18863313549,0.0,2.18863313549
 08/10  24:00:00,287.769538205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862240731,0.0,2.18862240731
 08/11  01:00:00,366.513494377,1.18349619208,47.7475595077,0.0,24.9203635341,199.362908273,2.18859114057,0.0,2.18859114057
 08/11  02:00:00,287.769537342,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,287.769537564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855819719,0.0,2.18855819719
 08/11  04:00:00,299.991735998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864031199,0.0,2.18864031199
 08/11  05:00:00,349.357735439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028350533,0.0,2.19028350533
 08/11  06:00:00,818.567246722,36.9878965841,312.675062212,0.0,49.8407270682,199.362908273,2.18983266168,0.0,2.18983266168
 08/11  07:00:00,882.980381978,30.568857996,310.115980264,0.0,149.522181205,199.362908273,6.57664832918,0.0267916463538,6.54985668282
 08/11  08:00:00,1461.46093631,42.939519041,322.961845645,0.0,448.566543614,448.566543614,10.9507331477,0.0,10.9507331477
 08/11  09:00:00,1412.43828383,52.8070394753,301.43615659,0.0,448.566543614,448.566543614,10.9582549829,0.0,10.9582549829
 08/11  10:00:00,1368.75899114,56.8427918492,304.756091441,0.0,448.566543614,448.566543614,10.9613098501,0.0,10.9613098501
 08/11  11:00:00,1373.61575833,56.9492539126,310.700537372,0.0,448.566543614,448.566543614,13.1799583238,0.0,13.1799583238
 08/11  12:00:00,1318.59997999,48.7096020126,313.765637195,0.0,448.566543614,398.725816546,17.6145529664,0.0,17.6145529664
 08/11  13:00:00,1377.14259431,55.9975203011,315.180132134,0.0,448.566543614,448.566543614,15.4012415597,0.0,15.4012415597
 08/11  14:00:00,1382.20540295,57.2011921153,318.152150817,0.0,448.566543614,448.566543614,10.9472725318,0.0,10.9472725318
 08/11  15:00:00,1387.14207141,59.7660914069,319.087790708,0.0,448.566543614,448.566543614,8.75794289005,0.0,8.75794289005
 08/11  16:00:00,1443.59484079,66.2046811181,317.522633551,0.0,448.566543614,448.566543614,13.1697518267,0.0,13.1697518267
 08/11  17:00:00,1315.17165188,59.9041628625,311.711314465,0.0,348.885089477,398.725816546,8.74256457109,0.0,8.74256457109
 08/11  18:00:00,1097.48072964,47.8267274469,306.516889527,0.0,249.203635341,299.044362409,6.55309174345,0.0,6.55309174345
 08/11  19:00:00,1074.98916411,44.2209255516,309.760430653,0.0,249.203635341,299.044362409,4.3688707355,0.0,4.3688707355
 08/11  20:00:00,962.482079357,34.2260750856,337.226228023,0.0,149.522181205,249.203635341,4.37081135755,0.0,4.37081135755
 08/11  21:00:00,994.557886768,31.2922743339,362.29565046,0.0,149.522181205,249.203635341,2.19018084696,0.0,2.19018084696
 08/11  22:00:00,398.068583717,0.788997461384,28.0780302702,0.0,49.8407270682,199.362908273,2.18860284254,0.0,2.18860284254
 08/11  23:00:00,323.223604807,0.394498730692,12.918453514,0.0,24.9203635341,199.362908273,2.18860883444,0.0,2.18860883444
 08/11  24:00:00,287.769538006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853756248,0.0,2.18853756248
 08/12  01:00:00,237.928810571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928810587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862027889,0.0,2.18862027889
 08/12  03:00:00,237.928811177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847401865,0.0,2.18847401865
 08/12  04:00:00,250.151009129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855666284,0.0,2.18855666284
 08/12  05:00:00,274.596645082,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031709385,0.0,2.19031709385
 08/12  06:00:00,823.297734891,35.9528272063,317.524791221,0.0,49.8407270682,199.362908273,2.18986459279,8.85970606421e-05,2.18977599573
 08/12  07:00:00,791.598957425,30.568857996,317.164160229,0.0,49.8407270682,199.362908273,4.48646338817,0.122476170925,4.36398721724
 08/12  08:00:00,1058.29209621,31.0638298397,331.597638177,0.0,249.203635341,249.203635341,4.36885203253,0.0,4.36885203253
 08/12  09:00:00,1037.81997238,32.6873049219,342.678991916,0.0,249.203635341,249.203635341,6.55315400866,0.0,6.55315400866
 08/12  10:00:00,965.096212064,33.7946468701,319.667865187,0.0,249.203635341,249.203635341,4.37323547633,0.0,4.37323547633
 08/12  11:00:00,958.887102324,34.179313535,314.960090321,0.0,249.203635341,249.203635341,6.55756122567,0.0,6.55756122567
 08/12  12:00:00,979.803434562,34.0825026363,333.905210072,0.0,249.203635341,249.203635341,6.55236508555,0.0,6.55236508555
 08/12  13:00:00,982.49397471,33.8398773823,336.395029454,0.0,249.203635341,249.203635341,6.54991290105,0.0,6.54991290105
 08/12  14:00:00,736.784723795,33.0398986297,340.133366466,0.0,74.7610906023,174.442544739,4.3685933355,0.000121617676815,4.36847171782
 08/12  15:00:00,744.711955279,32.7691194097,348.060859084,0.0,74.7610906023,174.442544739,4.3660934157,0.0,4.3660934157
 08/12  16:00:00,795.241358441,33.0471759171,349.67321049,0.0,74.7610906023,174.442544739,4.36724406133,0.0,4.36724406133
 08/12  17:00:00,752.009287692,33.9843459353,343.544920462,0.0,24.9203635341,149.522181205,2.18961808573,0.0,2.18961808573
 08/12  18:00:00,659.817508252,22.6531121098,281.189034017,0.0,24.9203635341,149.522181205,2.18983351254,0.0,2.18983351254
 08/12  19:00:00,585.576661578,19.6961493372,242.06021249,0.0,24.9203635341,149.522181205,2.18980097004,0.0,2.18980097004
 08/12  20:00:00,658.579873966,22.9045074682,283.550342711,0.0,24.9203635341,149.522181205,2.18978868645,0.0,2.18978868645
 08/12  21:00:00,372.402485904,4.49993332905,56.5437563371,0.0,24.9203635341,149.522181205,2.19102147211,0.0,2.19102147211
 08/12  22:00:00,274.595404457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842452494,0.0,2.18842452494
 08/12  23:00:00,250.151009148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850732894,0.0,2.18850732894
 08/12  24:00:00,237.928811272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858994118,0.0,2.18858994118
 08/13  01:00:00,237.928396878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.928397716,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880350917,0.0,2.1880350917
 08/13  03:00:00,237.928397945,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879977908,0.0,2.1879977908
 08/13  04:00:00,250.150594614,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596232201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955570082,0.0,2.18955570082
 08/13  06:00:00,323.483782349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786136614,0.0,2.18786136614
 08/13  07:00:00,305.209844902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801470597,0.0,2.18801470597
 08/13  08:00:00,554.195544507,18.0879192082,195.937515787,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,606.870026783,24.5675813917,260.673273689,0.0,24.9203635341,149.522181205,2.18797695024,0.0,2.18797695024
 08/13  10:00:00,499.632446399,19.8349644616,217.429312449,0.0,24.9203635341,149.522181205,2.18801649995,0.0,2.18801649995
 08/13  11:00:00,582.858353537,24.5639823643,281.884109057,0.0,24.9203635341,149.522181205,2.189236083,0.0,2.189236083
 08/13  12:00:00,510.878996291,19.2868007267,228.336274411,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  13:00:00,586.057470716,23.9738127764,285.861548683,0.0,24.9203635341,149.522181205,4.36201444802,0.0,4.36201444802
 08/13  14:00:00,511.428607382,16.0290968908,217.158415791,0.0,24.9203635341,149.522181205,2.18921257706,0.0,2.18921257706
 08/13  15:00:00,567.718585237,22.7505530354,271.794888887,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,538.136113904,17.6372330865,213.176808146,0.0,24.9203635341,149.522181205,2.18803139776,0.0,2.18803139776
 08/13  17:00:00,683.729533261,24.5846244137,296.720114215,0.0,24.9203635341,149.522181205,2.18799410969,0.0,2.18799410969
 08/13  18:00:00,604.46671363,19.8540377014,235.339605777,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,651.794839572,24.5324088788,289.282031768,0.0,24.9203635341,149.522181205,2.18795676188,0.0,2.18795676188
 08/13  20:00:00,524.529081707,14.6004957651,172.721418907,0.0,24.9203635341,149.522181205,2.18803374954,0.0,2.18803374954
 08/13  21:00:00,351.529024331,0.98624682673,26.7244885447,0.0,24.9203635341,149.522181205,2.18971844844,0.0,2.18971844844
 08/13  22:00:00,274.594990168,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150595542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797241864,0.0,2.18797241864
 08/13  24:00:00,237.928397815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793519138,0.0,2.18793519138
 08/14  01:00:00,287.769538112,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  02:00:00,287.769538412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853701458,0.0,2.18853701458
 08/14  03:00:00,287.769539003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862063193,0.0,2.18862063193
 08/14  04:00:00,299.991736825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847536714,0.0,2.18847536714
 08/14  05:00:00,349.357736699,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023806698,0.0,2.19023806698
 08/14  06:00:00,713.28025433,33.8803004417,217.367525497,0.0,49.8407270682,199.362908273,4.35456450127,2.16486643354,2.18969806773
 08/14  07:00:00,800.14901432,30.568857996,225.000527828,0.0,149.522181205,199.362908273,13.9431939948,7.39253620446,6.55065779032
 08/14  08:00:00,1409.19340141,31.4369059119,289.722604995,0.0,448.566543614,448.566543614,8.76412969983,0.0,8.76412969983
 08/14  09:00:00,1405.99122297,34.58272926,316.173369661,0.0,448.566543614,448.566543614,13.1461290071,0.0,13.1461290071
 08/14  10:00:00,1388.1439271,39.8923570575,339.18444081,0.0,448.566543614,448.566543614,10.9626783648,0.0,10.9626783648
 08/14  11:00:00,1380.22365177,43.0506353341,325.791944743,0.0,448.566543614,448.566543614,13.1778723223,0.0,13.1778723223
 08/14  12:00:00,1332.90324672,39.0099851783,331.999316239,0.0,448.566543614,398.725816546,17.6145520953,0.0,17.6145520953
 08/14  13:00:00,1377.74797048,45.3825855702,321.125467433,0.0,448.566543614,448.566543614,15.4012399485,0.0,15.4012399485
 08/14  14:00:00,1370.9752847,47.2380564102,313.212387944,0.0,448.566543614,448.566543614,10.9457209832,0.0,10.9457209832
 08/14  15:00:00,1367.67811386,48.5657384864,309.068278933,0.0,448.566543614,448.566543614,8.75941238659,0.0,8.75941238659
 08/14  16:00:00,1416.33967961,52.4955463252,304.986800656,0.0,448.566543614,448.566543614,13.1679918076,0.0,13.1679918076
 08/14  17:00:00,1304.48930352,46.0203358684,312.121856118,0.0,348.885089477,398.725816546,8.74249471213,0.0,8.74249471213
 08/14  18:00:00,1117.02234575,37.8345307557,330.943343854,0.0,249.203635341,299.044362409,6.55225225945,0.0,6.55225225945
 08/14  19:00:00,1100.56858304,35.145487267,341.246242525,0.0,249.203635341,299.044362409,4.36831118043,0.0,4.36831118043
 08/14  20:00:00,978.763821892,30.9603851952,347.531237614,0.0,149.522181205,249.203635341,4.37096148642,0.0,4.37096148642
 08/14  21:00:00,962.707542193,30.5783759968,333.596328536,0.0,149.522181205,249.203635341,2.19025121034,0.0,2.19025121034
 08/14  22:00:00,349.356495928,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855594071,0.0,2.18855594071
 08/14  23:00:00,299.991736798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863882235,0.0,2.18863882235
 08/14  24:00:00,287.76953837,0.0,0.0,0.0,24.9203635341,199.362908273,2.188493616,0.0,2.188493616
 08/15  01:00:00,287.769538574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  02:00:00,287.769539191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857864585,0.0,2.18857864585
 08/15  03:00:00,287.769539548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843398679,0.0,2.18843398679
 08/15  04:00:00,299.991737081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851863496,0.0,2.18851863496
 08/15  05:00:00,349.357737643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039974412,0.0,2.19039974412
 08/15  06:00:00,802.928384751,34.813623727,303.664379915,0.0,49.8407270682,199.362908273,6.43905742315,4.24939163699,2.18966578617
 08/15  07:00:00,875.271444011,30.568857996,297.513889615,0.0,149.522181205,199.362908273,26.6038667489,20.0541487117,6.54971803716
 08/15  08:00:00,1437.86024397,34.621683501,311.628922641,0.0,448.566543614,448.566543614,8.77252730529,0.00765666579589,8.76487063949
 08/15  09:00:00,1440.01174642,40.0811824226,340.985511925,0.0,448.566543614,448.566543614,10.9582513203,0.0,10.9582513203
 08/15  10:00:00,1381.31627869,45.0566390722,324.708941487,0.0,448.566543614,448.566543614,13.1508908155,0.0,13.1508908155
 08/15  11:00:00,1370.25548182,46.8998013707,312.963217908,0.0,448.566543614,448.566543614,13.1769154055,0.0,13.1769154055
 08/15  12:00:00,1322.03875884,42.0585434159,319.49221316,0.0,448.566543614,398.725816546,17.6154965197,0.0,17.6154965197
 08/15  13:00:00,1370.88560235,49.045161289,311.75531937,0.0,448.566543614,448.566543614,15.4004111149,0.0,15.4004111149
 08/15  14:00:00,1366.06337505,51.1639480152,305.91628456,0.0,448.566543614,448.566543614,10.9463937095,0.0,10.9463937095
 08/15  15:00:00,1365.73452749,51.8242000016,305.451079849,0.0,448.566543614,448.566543614,8.75885197919,0.0,8.75885197919
 08/15  16:00:00,1415.34329431,49.9203320598,307.435431995,0.0,448.566543614,448.566543614,13.1671990256,0.0,13.1671990256
 08/15  17:00:00,1304.33907357,43.6952586239,314.893229527,0.0,348.885089477,398.725816546,8.74197976425,0.0,8.74197976425
 08/15  18:00:00,1113.4302426,37.7232943319,328.460448714,0.0,249.203635341,299.044362409,4.37635499391,0.0,4.37635499391
 08/15  19:00:00,1097.82370604,36.2743922704,337.76960694,0.0,249.203635341,299.044362409,6.54318245282,0.0,6.54318245282
 08/15  20:00:00,988.577716832,31.1633565743,357.674245133,0.0,149.522181205,249.203635341,4.37071527174,0.0,4.37071527174
 08/15  21:00:00,986.465169346,30.572063245,355.113987158,0.0,149.522181205,249.203635341,2.19012716372,0.0,2.19012716372
 08/15  22:00:00,349.356496239,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885468363,0.0,2.1885468363
 08/15  23:00:00,299.991736893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851603598,0.0,2.18851603598
 08/15  24:00:00,287.769538541,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769539201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860131307,0.0,2.18860131307
 08/16  02:00:00,287.769539833,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884574182,0.0,2.1884574182
 08/16  03:00:00,287.769539946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854288446,0.0,2.18854288446
 08/16  04:00:00,299.991737477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862819972,0.0,2.18862819972
 08/16  05:00:00,349.357738387,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028175439,0.0,2.19028175439
 08/16  06:00:00,833.538495012,35.7146475398,327.6097053,0.0,49.8407270682,199.362908273,2.30827224038,0.118723793414,2.18954844697
 08/16  07:00:00,899.993069776,30.568857996,317.912456307,0.0,149.522181205,199.362908273,9.06729371422,2.51751205612,6.5497816581
 08/16  08:00:00,1462.31689264,38.4050846878,328.49654643,0.0,448.566543614,448.566543614,8.76445609806,0.0,8.76445609806
 08/16  09:00:00,1415.61321688,46.3463166477,309.704095717,0.0,448.566543614,448.566543614,10.9577351209,0.0,10.9577351209
 08/16  10:00:00,1361.77866697,49.9109347826,303.323087369,0.0,448.566543614,448.566543614,13.1503324811,0.0,13.1503324811
 08/16  11:00:00,1365.80652889,51.7002643902,305.888671753,0.0,448.566543614,448.566543614,13.1764152451,0.0,13.1764152451
 08/16  12:00:00,1314.999508,46.1067335538,310.472995648,0.0,448.566543614,398.725816546,17.6149275088,0.0,17.6149275088
 08/16  13:00:00,1368.4726701,52.944010911,307.187811175,0.0,448.566543614,448.566543614,15.4020127092,0.0,15.4020127092
 08/16  14:00:00,1366.51028276,53.9739675781,304.5106143,0.0,448.566543614,448.566543614,8.76139124168,0.0,8.76139124168
 08/16  15:00:00,1367.63694923,56.2233412974,303.897041317,0.0,448.566543614,448.566543614,10.9454071379,0.0,10.9454071379
 08/16  16:00:00,1419.53048627,60.8932498924,302.787544441,0.0,448.566543614,448.566543614,13.1668755603,0.0,13.1668755603
 08/16  17:00:00,1301.84861241,53.737562096,305.089787524,0.0,348.885089477,398.725816546,6.56160798551,0.0,6.56160798551
 08/16  18:00:00,1102.10757336,43.3716082884,313.489221814,0.0,249.203635341,299.044362409,6.55446093124,0.0,6.55446093124
 08/16  19:00:00,1083.90692538,40.3393553268,321.350810733,0.0,249.203635341,299.044362409,6.54303381969,0.0,6.54303381969
 08/16  20:00:00,978.255353693,32.4932916085,345.956695063,0.0,149.522181205,249.203635341,4.37061088307,0.0,4.37061088307
 08/16  21:00:00,990.807065912,30.8235441403,358.897708691,0.0,149.522181205,249.203635341,2.19042570917,0.0,2.19042570917
 08/16  22:00:00,349.356496724,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886121726,0.0,2.1886121726
 08/16  23:00:00,299.991737393,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884683904,0.0,2.1884683904
 08/16  24:00:00,287.769538988,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,287.769539879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855481783,0.0,2.18855481783
 08/17  02:00:00,287.76954052,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886410678,0.0,2.1886410678
 08/17  03:00:00,287.769540536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849817328,0.0,2.18849817328
 08/17  04:00:00,299.991737941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858463762,0.0,2.18858463762
 08/17  05:00:00,349.357739416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024021743,0.0,2.19024021743
 08/17  06:00:00,818.357489495,36.7587888992,313.332994351,0.0,49.8407270682,199.362908273,2.18981515058,0.0,2.18981515058
 08/17  07:00:00,877.952604047,30.568857996,296.133736114,0.0,149.522181205,199.362908273,4.37305888382,0.0,4.37305888382
 08/17  08:00:00,1446.50598796,38.7691031453,314.266765079,0.0,448.566543614,448.566543614,10.9509684418,0.0,10.9509684418
 08/17  09:00:00,1434.32170526,43.5391366434,331.708314966,0.0,448.566543614,448.566543614,10.957609328,0.0,10.957609328
 08/17  10:00:00,1376.51579668,47.4147339455,318.00217202,0.0,448.566543614,448.566543614,13.1502164569,0.0,13.1502164569
 08/17  11:00:00,1367.20564117,53.1522189932,304.559269808,0.0,448.566543614,448.566543614,13.17636152,0.0,13.17636152
 08/17  12:00:00,1314.55904235,47.6201414834,308.207586364,0.0,448.566543614,398.725816546,17.6149596712,0.0,17.6149596712
 08/17  13:00:00,1368.16781831,53.5004497922,306.151122764,0.0,448.566543614,448.566543614,15.4020973455,0.0,15.4020973455
 08/17  14:00:00,1369.85035839,56.7421885923,306.220259801,0.0,448.566543614,448.566543614,8.76143332695,0.0,8.76143332695
 08/17  15:00:00,1373.78612677,59.6214406619,308.069529043,0.0,448.566543614,448.566543614,10.9454856474,0.0,10.9454856474
 08/17  16:00:00,1427.98150009,63.6393484758,309.501715853,0.0,448.566543614,448.566543614,13.1670339658,0.0,13.1670339658
 08/17  17:00:00,1300.16531487,51.5793080435,306.40114069,0.0,348.885089477,398.725816546,6.92624010562,0.0,6.92624010562
 08/17  18:00:00,1096.78653294,39.3167878188,312.182833415,0.0,249.203635341,299.044362409,6.19004209285,0.0,6.19004209285
 08/17  19:00:00,1079.93530237,37.5664476299,319.497256446,0.0,249.203635341,299.044362409,6.54311275189,0.0,6.54311275189
 08/17  20:00:00,973.367444791,32.6044233273,340.031364328,0.0,149.522181205,249.203635341,4.37068222374,0.0,4.37068222374
 08/17  21:00:00,990.830568584,31.3478459805,357.794090811,0.0,149.522181205,249.203635341,2.19010722221,0.0,2.19010722221
 08/17  22:00:00,349.356497277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864063612,0.0,2.18864063612
 08/17  23:00:00,299.991737938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849779449,0.0,2.18849779449
 08/17  24:00:00,287.769539583,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  01:00:00,287.769540475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858532294,0.0,2.18858532294
 08/18  02:00:00,376.429726673,1.18349619208,57.5420488281,0.0,24.9203635341,199.362908273,2.18859743613,0.0,2.18859743613
 08/18  03:00:00,287.769541202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853100472,0.0,2.18853100472
 08/18  04:00:00,299.991738702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861858557,0.0,2.18861858557
 08/18  05:00:00,349.35774044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027671984,0.0,2.19027671984
 08/18  06:00:00,847.623153996,37.98598683,336.999596658,0.0,49.8407270682,199.362908273,2.2142650845,0.0247204437947,2.1895446407
 08/18  07:00:00,917.482406359,30.5835234136,333.222945572,0.0,149.522181205,199.362908273,6.5502138894,0.0,6.5502138894
 08/18  08:00:00,1468.04706292,45.0042933809,326.926084241,0.0,448.566543614,448.566543614,8.76457187844,0.0,8.76457187844
 08/18  09:00:00,1414.89434651,53.041750448,303.298465826,0.0,448.566543614,448.566543614,10.957968237,0.0,10.957968237
 08/18  10:00:00,1366.3982376,55.9157324474,302.474080056,0.0,448.566543614,448.566543614,13.1507044395,0.0,13.1507044395
 08/18  11:00:00,1374.0188997,59.2101408749,308.55844016,0.0,448.566543614,448.566543614,13.1769186894,0.0,13.1769186894
 08/18  12:00:00,1322.30683977,52.0751372085,314.526786994,0.0,448.566543614,398.725816546,17.615810419,0.0,17.615810419
 08/18  13:00:00,1382.85646481,60.1459018254,316.333039356,0.0,448.566543614,448.566543614,15.4008079113,0.0,15.4008079113
 08/18  14:00:00,1387.25406515,61.6044384042,317.514825533,0.0,448.566543614,448.566543614,10.9466904624,0.0,10.9466904624
 08/18  15:00:00,1392.75432874,65.1384247651,317.556435419,0.0,448.566543614,448.566543614,8.75914965029,0.0,8.75914965029
 08/18  16:00:00,1448.03247868,70.0853509589,316.725337278,0.0,448.566543614,448.566543614,13.1678356402,0.0,13.1678356402
 08/18  17:00:00,1325.83108298,62.5807662855,316.683571818,0.0,348.885089477,398.725816546,8.74237854992,0.0,8.74237854992
 08/18  18:00:00,1106.37219941,48.6520476928,314.973066241,0.0,249.203635341,299.044362409,4.37484144941,0.0,4.37484144941
 08/18  19:00:00,1076.02365196,44.6826977479,311.640608269,0.0,249.203635341,299.044362409,6.54288098442,0.0,6.54288098442
 08/18  20:00:00,959.722830095,34.5114551989,326.604586864,0.0,149.522181205,249.203635341,4.37094400389,0.0,4.37094400389
 08/18  21:00:00,976.386333805,32.1846054701,342.066282845,0.0,149.522181205,249.203635341,2.19023887246,0.0,2.19023887246
 08/18  22:00:00,558.414626071,10.5655942229,157.281510239,0.0,49.8407270682,199.362908273,2.18854332861,0.0,2.18854332861
 08/18  23:00:00,365.173200749,0.98624682673,39.2132916394,0.0,24.9203635341,199.362908273,2.18863010095,0.0,2.18863010095
 08/18  24:00:00,287.769540577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848830205,0.0,2.18848830205
 08/19  01:00:00,237.928814082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  02:00:00,237.928814684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857819609,0.0,2.18857819609
 08/19  03:00:00,237.928815042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843742068,0.0,2.18843742068
 08/19  04:00:00,250.151012568,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885265524,0.0,2.1885265524
 08/19  05:00:00,274.596651141,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041749864,0.0,2.19041749864
 08/19  06:00:00,832.759228436,36.4897062813,324.196460649,0.0,49.8407270682,199.362908273,2.18968597431,0.0,2.18968597431
 08/19  07:00:00,811.365636314,30.568857996,327.335341666,0.0,49.8407270682,199.362908273,4.3642371395,0.0,4.3642371395
 08/19  08:00:00,1064.35218526,31.2358396138,336.980686464,0.0,249.203635341,249.203635341,4.36876024494,0.0,4.36876024494
 08/19  09:00:00,1034.59546256,34.2696059886,338.260902974,0.0,249.203635341,249.203635341,6.55264494897,0.0,6.55264494897
 08/19  10:00:00,975.582797704,36.7245913935,327.059516279,0.0,249.203635341,249.203635341,4.37370182206,0.0,4.37370182206
 08/19  11:00:00,972.223714571,37.4543514381,323.806993395,0.0,249.203635341,249.203635341,6.55716955791,0.0,6.55716955791
 08/19  12:00:00,971.166775188,37.1384006706,323.502363566,0.0,249.203635341,249.203635341,6.5520216708,0.0,6.5520216708
 08/19  13:00:00,970.081576879,37.914179127,322.11649766,0.0,249.203635341,249.203635341,6.54962623607,0.0,6.54962623607
 08/19  14:00:00,722.975068689,36.1259193849,325.570412214,0.0,74.7610906023,174.442544739,4.36829632857,0.0,4.36829632857
 08/19  15:00:00,724.633888058,35.6188477805,327.377077523,0.0,74.7610906023,174.442544739,4.36619717328,0.0,4.36619717328
 08/19  16:00:00,773.825138127,37.0962297288,326.565585054,0.0,74.7610906023,174.442544739,4.36798893497,0.0,4.36798893497
 08/19  17:00:00,736.322695704,35.1285204789,328.81275464,0.0,24.9203635341,149.522181205,2.18954816088,0.0,2.18954816088
 08/19  18:00:00,644.977653798,18.5154841746,267.610649755,0.0,24.9203635341,149.522181205,2.1898326324,0.0,2.1898326324
 08/19  19:00:00,704.359286381,24.0706960894,334.46344,0.0,24.9203635341,149.522181205,2.18980657752,0.0,2.18980657752
 08/19  20:00:00,584.429186032,14.7848737919,217.117635206,0.0,24.9203635341,149.522181205,2.18984190838,0.0,2.18984190838
 08/19  21:00:00,354.064984651,0.788997461384,34.2959249968,0.0,24.9203635341,149.522181205,2.19098519276,0.0,2.19098519276
 08/19  22:00:00,353.239356599,1.18349619208,47.5735414209,0.0,24.9203635341,149.522181205,2.18861333525,0.0,2.18861333525
 08/19  23:00:00,250.151012842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847155404,0.0,2.18847155404
 08/19  24:00:00,237.928814849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856072465,0.0,2.18856072465
 08/20  01:00:00,237.928400221,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  02:00:00,237.928401122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801079148,0.0,2.18801079148
 08/20  03:00:00,237.928401268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798001632,0.0,2.18798001632
 08/20  04:00:00,250.15059799,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596238157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955201791,0.0,2.18955201791
 08/20  06:00:00,323.483785726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804777509,0.0,2.18804777509
 08/20  07:00:00,305.209848256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801769979,0.0,2.18801769979
 08/20  08:00:00,542.108963362,14.1899523052,185.539299087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,652.754729723,20.3623725055,300.580166901,0.0,24.9203635341,149.522181205,2.18802558342,0.0,2.18802558342
 08/20  10:00:00,615.225296428,20.4769005207,311.98596443,0.0,24.9203635341,149.522181205,2.18803314871,0.0,2.18803314871
 08/20  11:00:00,658.662393365,23.757487605,350.007256475,0.0,24.9203635341,149.522181205,2.18923961007,0.0,2.18923961007
 08/20  12:00:00,628.445922003,20.4206168002,325.245481655,0.0,24.9203635341,149.522181205,2.18921191423,0.0,2.18921191423
 08/20  13:00:00,665.176938876,23.7891857582,356.589226148,0.0,24.9203635341,149.522181205,2.19101303156,0.0,2.19101303156
 08/20  14:00:00,630.481100445,20.7764804184,327.020738767,0.0,24.9203635341,149.522181205,2.18921210409,0.0,2.18921210409
 08/20  15:00:00,666.036531127,24.0494278591,357.224911262,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,680.140891639,20.8456401904,327.704722395,0.0,24.9203635341,149.522181205,2.18804773758,0.0,2.18804773758
 08/20  17:00:00,751.671545086,24.5542534999,356.703913423,0.0,24.9203635341,149.522181205,2.18805527708,0.0,2.18805527708
 08/20  18:00:00,719.320661581,21.8306234616,329.157177751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,726.875818196,24.3909795187,356.600233306,0.0,24.9203635341,149.522181205,2.18802478905,0.0,2.18802478905
 08/20  20:00:00,711.969844883,20.4295618308,322.275851028,0.0,24.9203635341,149.522181205,2.18803237201,0.0,2.18803237201
 08/20  21:00:00,684.634847808,19.2367119388,296.006477783,0.0,24.9203635341,149.522181205,2.18984051802,0.0,2.18984051802
 08/20  22:00:00,556.364117249,12.3836244554,206.916282752,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,328.728440368,1.18349619208,47.5052246822,0.0,24.9203635341,149.522181205,2.18762633162,0.0,2.18762633162
 08/20  24:00:00,237.928401297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803059787,0.0,2.18803059787
 08/21  01:00:00,287.769543039,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  02:00:00,287.769543041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864371832,0.0,2.18864371832
 08/21  03:00:00,287.769543603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850566139,0.0,2.18850566139
 08/21  04:00:00,299.991741602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859769635,0.0,2.18859769635
 08/21  05:00:00,349.357744346,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037817968,0.0,2.19037817968
 08/21  06:00:00,833.93174782,36.7378741207,326.137887993,0.0,49.8407270682,199.362908273,2.51404477631,0.324201571202,2.18984320511
 08/21  07:00:00,913.446499451,30.568857996,329.710797117,0.0,149.522181205,199.362908273,6.55009229417,0.0,6.55009229417
 08/21  08:00:00,1467.265875,36.998060904,333.944415949,0.0,448.566543614,448.566543614,10.9503376925,0.0,10.9503376925
 08/21  09:00:00,1415.70147613,46.22979658,310.661083063,0.0,448.566543614,448.566543614,10.9595255158,0.0,10.9595255158
 08/21  10:00:00,1366.83236895,50.6296878135,308.487819565,0.0,448.566543614,448.566543614,10.9631231949,0.0,10.9631231949
 08/21  11:00:00,1374.03807888,53.1302755078,314.772141496,0.0,448.566543614,448.566543614,13.1807880736,0.0,13.1807880736
 08/21  12:00:00,1324.11007826,47.4537370291,321.141247189,0.0,448.566543614,398.725816546,17.6165834728,0.0,17.6165834728
 08/21  13:00:00,1384.83439038,56.3885471456,321.848433848,0.0,448.566543614,448.566543614,15.4035229076,0.0,15.4035229076
 08/21  14:00:00,1390.41095774,58.5058544055,322.749859864,0.0,448.566543614,448.566543614,10.9474581986,0.0,10.9474581986
 08/21  15:00:00,1396.98587807,61.8766608339,323.010162502,0.0,448.566543614,448.566543614,8.75936874473,0.0,8.75936874473
 08/21  16:00:00,1450.31138856,68.6599369216,320.151309801,0.0,448.566543614,448.566543614,13.1725945509,0.0,13.1725945509
 08/21  17:00:00,1326.42927455,60.9889242174,319.015397278,0.0,348.885089477,398.725816546,8.74323670069,0.0,8.74323670069
 08/21  18:00:00,1108.26382554,48.3938316939,317.235844459,0.0,249.203635341,299.044362409,6.55446461417,0.0,6.55446461417
 08/21  19:00:00,1078.81094418,43.7968272703,315.835214849,0.0,249.203635341,299.044362409,4.36853962578,0.0,4.36853962578
 08/21  20:00:00,961.420043789,34.0760688251,329.696707658,0.0,149.522181205,249.203635341,4.37107655673,0.0,4.37107655673
 08/21  21:00:00,983.863466683,31.9051457969,350.84076732,0.0,149.522181205,249.203635341,4.36059016181,0.0,4.36059016181
 08/21  22:00:00,559.538978672,10.5655942229,158.959426888,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/21  23:00:00,361.457665008,0.920497038281,37.3214971629,0.0,24.9203635341,199.362908273,2.18865508578,0.0,2.18865508578
 08/21  24:00:00,356.367455726,1.18349619208,37.6652679624,0.0,24.9203635341,199.362908273,2.18856200596,0.0,2.18856200596
 08/22  01:00:00,287.769544855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865621619,0.0,2.18865621619
 08/22  02:00:00,287.769544241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851968023,0.0,2.18851968023
 08/22  03:00:00,287.76954395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  04:00:00,299.991742333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861342297,0.0,2.18861342297
 08/22  05:00:00,417.894590222,1.18349619208,37.5688132857,0.0,49.8407270682,199.362908273,2.19044415539,0.0,2.19044415539
 08/22  06:00:00,845.733139704,38.1934249485,333.169780658,0.0,49.8407270682,199.362908273,2.18986250996,0.0,2.18986250996
 08/22  07:00:00,931.97330943,30.568857996,345.923038774,0.0,149.522181205,199.362908273,6.54999967676,0.0,6.54999967676
 08/22  08:00:00,1471.06277105,40.0049999836,333.9166335,0.0,448.566543614,448.566543614,10.9516393177,0.0,10.9516393177
 08/22  09:00:00,1417.2202429,50.2579173105,308.08764449,0.0,448.566543614,448.566543614,10.9590922726,0.0,10.9590922726
 08/22  10:00:00,1367.26496277,56.0816839893,303.626441755,0.0,448.566543614,448.566543614,10.9610729323,0.0,10.9610729323
 08/22  11:00:00,1371.93137354,57.8903079404,307.683085324,0.0,448.566543614,448.566543614,15.3746542264,0.0,15.3746542264
 08/22  12:00:00,1317.40660576,48.2729486506,312.72994824,0.0,448.566543614,398.725816546,15.4165254291,0.0,15.4165254291
 08/22  13:00:00,1379.43493065,59.0576557153,314.181675171,0.0,448.566543614,448.566543614,17.6016174257,0.0,17.6016174257
 08/22  14:00:00,1385.08913777,60.835599983,316.633751882,0.0,448.566543614,448.566543614,8.76266925744,0.0,8.76266925744
 08/22  15:00:00,1389.73625208,63.7177914006,316.89401537,0.0,448.566543614,448.566543614,10.9450526722,0.0,10.9450526722
 08/22  16:00:00,1442.60475529,69.224070598,313.963414107,0.0,448.566543614,448.566543614,13.1653813676,0.0,13.1653813676
 08/22  17:00:00,1314.47557392,61.2631743371,310.277301339,0.0,348.885089477,398.725816546,6.56186968561,0.0,6.56186968561
 08/22  18:00:00,1100.12398464,48.3853546175,308.837543462,0.0,249.203635341,299.044362409,6.55370649117,0.0,6.55370649117
 08/22  19:00:00,1077.08843045,42.975016869,313.895781669,0.0,249.203635341,299.044362409,4.36851463666,0.0,4.36851463666
 08/22  20:00:00,980.805269186,33.486209082,339.376791644,0.0,149.522181205,249.203635341,6.54688428003,0.0,6.54688428003
 08/22  21:00:00,986.521402693,31.7126437141,353.494709102,0.0,149.522181205,249.203635341,2.19020057274,0.0,2.19020057274
 08/22  22:00:00,511.02386479,8.02588718934,119.469411151,0.0,49.8407270682,199.362908273,2.18861742534,0.0,2.18861742534
 08/22  23:00:00,431.546760368,4.89443205974,94.3221465372,0.0,24.9203635341,199.362908273,2.18863453788,0.0,2.18863453788
 08/22  24:00:00,314.573995583,0.394498730692,16.43793008,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,287.769545585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857567534,0.0,2.18857567534
 08/23  02:00:00,287.769545932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844064063,0.0,2.18844064063
 08/23  03:00:00,287.769545632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853641192,0.0,2.18853641192
 08/23  04:00:00,299.99174287,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  05:00:00,349.357748183,0.0,0.0,0.0,49.8407270682,199.362908273,4.36085503214,0.0,4.36085503214
 08/23  06:00:00,823.06009359,37.0767976899,317.070111748,0.0,49.8407270682,199.362908273,2.18965568255,0.0,2.18965568255
 08/23  07:00:00,888.290152026,30.5691378348,307.889905135,0.0,149.522181205,199.362908273,4.37284795165,0.0,4.37284795165
 08/23  08:00:00,1458.05254506,38.9954549391,324.802311925,0.0,448.566543614,448.566543614,10.9516269302,0.0,10.9516269302
 08/23  09:00:00,1412.81889147,47.1584287062,306.309583415,0.0,448.566543614,448.566543614,10.9587521986,0.0,10.9587521986
 08/23  10:00:00,1364.19686828,53.0984704763,303.134262789,0.0,448.566543614,448.566543614,13.1508599312,0.0,13.1508599312
 08/23  11:00:00,1366.21406721,55.534756677,302.885392047,0.0,448.566543614,448.566543614,13.1775451052,0.0,13.1775451052
 08/23  12:00:00,1314.47931797,49.3235101166,307.122186217,0.0,448.566543614,398.725816546,17.6174193754,0.0,17.6174193754
 08/23  13:00:00,1368.25770431,57.9091158161,302.423170433,0.0,448.566543614,448.566543614,15.4025027905,0.0,15.4025027905
 08/23  14:00:00,1365.30045201,59.3818211846,298.631434678,0.0,448.566543614,448.566543614,10.9465494763,0.0,10.9465494763
 08/23  15:00:00,1370.93679459,61.6176324177,302.565387139,0.0,448.566543614,448.566543614,8.76031177672,0.0,8.76031177672
 08/23  16:00:00,1424.2151706,66.5622190185,302.557390107,0.0,448.566543614,448.566543614,13.1700601607,0.0,13.1700601607
 08/23  17:00:00,1301.06520603,58.8002643273,300.039899445,0.0,348.885089477,398.725816546,8.74271239178,0.0,8.74271239178
 08/23  18:00:00,1096.72967103,46.351479594,305.664963799,0.0,249.203635341,299.044362409,6.55327613012,0.0,6.55327613012
 08/23  19:00:00,1080.16346684,42.0453619874,315.482240886,0.0,249.203635341,299.044362409,4.36900911855,0.0,4.36900911855
 08/23  20:00:00,985.688438247,32.8186820045,343.682184892,0.0,149.522181205,249.203635341,4.3710179109,0.0,4.3710179109
 08/23  21:00:00,992.070424785,31.1269334122,359.441794741,0.0,149.522181205,249.203635341,2.19026297959,0.0,2.19026297959
 08/23  22:00:00,349.356502542,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863858474,0.0,2.18863858474
 08/23  23:00:00,366.138543703,1.18349619208,35.22547776,0.0,24.9203635341,199.362908273,2.18864226485,0.0,2.18864226485
 08/23  24:00:00,287.769545847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864452122,0.0,2.18864452122
 08/24  01:00:00,287.769546401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851255999,0.0,2.18851255999
 08/24  02:00:00,287.769546152,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  03:00:00,287.76954672,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886101394,0.0,2.1886101394
 08/24  04:00:00,299.991744834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847698798,0.0,2.18847698798
 08/24  05:00:00,349.35774958,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015136171,0.0,2.19015136171
 08/24  06:00:00,792.924069016,36.8155197746,290.855077411,0.0,49.8407270682,199.362908273,2.18981473568,0.0,2.18981473568
 08/24  07:00:00,862.148543587,30.568857996,284.600387741,0.0,149.522181205,199.362908273,6.63019270947,0.0803968646016,6.54979584487
 08/24  08:00:00,1438.36703711,42.8841787959,305.398495864,0.0,448.566543614,448.566543614,10.9513222141,0.0,10.9513222141
 08/24  09:00:00,1421.25288623,51.392542969,310.706351826,0.0,448.566543614,448.566543614,10.9606101664,0.0,10.9606101664
 08/24  10:00:00,1364.88183455,55.3972069262,301.120150861,0.0,448.566543614,448.566543614,10.9630198985,0.0,10.9630198985
 08/24  11:00:00,1368.26562303,56.9022429061,304.288902388,0.0,448.566543614,448.566543614,15.377286366,0.000233676324081,15.3770526897
 08/24  12:00:00,1314.84580573,49.6738246997,307.647190723,0.0,448.566543614,398.725816546,15.4153244779,0.0,15.4153244779
 08/24  13:00:00,1370.94489968,58.2422901733,305.358736493,0.0,448.566543614,448.566543614,15.4045948698,0.0,15.4045948698
 08/24  14:00:00,1371.81728354,59.214282583,306.254408348,0.0,448.566543614,448.566543614,10.9483314091,0.0,10.9483314091
 08/24  15:00:00,1374.00210849,60.6262934568,307.580288319,0.0,448.566543614,448.566543614,10.9444779256,0.0,10.9444779256
 08/24  16:00:00,1428.20091859,66.1842178889,307.031411543,0.0,448.566543614,448.566543614,13.1649401029,0.0,13.1649401029
 08/24  17:00:00,1308.90955026,59.4145583753,307.85985554,0.0,348.885089477,398.725816546,6.56268617195,0.0,6.56268617195
 08/24  18:00:00,1098.15308517,46.3924588253,308.253810879,0.0,249.203635341,299.044362409,6.55347667038,0.0,6.55347667038
 08/24  19:00:00,1076.60709921,41.011577461,314.218659681,0.0,249.203635341,299.044362409,4.3683666597,0.0,4.3683666597
 08/24  20:00:00,983.017212124,32.6332411711,341.489555529,0.0,149.522181205,249.203635341,6.54670356342,0.0,6.54670356342
 08/24  21:00:00,991.942358386,31.1522876271,359.005536892,0.0,149.522181205,249.203635341,2.19013571273,0.0,2.19013571273
 08/24  22:00:00,349.35650364,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885515514,0.0,2.1885515514
 08/24  23:00:00,370.649508333,1.18349619208,39.687702508,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.769546231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865061153,0.0,2.18865061153
 08/25  01:00:00,287.769547994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851845119,0.0,2.18851845119
 08/25  02:00:00,287.76954819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861809203,0.0,2.18861809203
 08/25  03:00:00,287.769547942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848677191,0.0,2.18848677191
 08/25  04:00:00,299.991745122,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  05:00:00,349.357751893,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077788413,0.0,4.36077788413
 08/25  06:00:00,801.152708068,37.1332309707,298.521205562,0.0,49.8407270682,199.362908273,2.18962141522,0.0,2.18962141522
 08/25  07:00:00,869.662474207,30.568857996,292.208112169,0.0,149.522181205,199.362908273,4.38127927576,0.00765684655821,4.3736224292
 08/25  08:00:00,1448.50880838,42.4807153498,312.313497085,0.0,448.566543614,448.566543614,10.9510627646,0.0,10.9510627646
 08/25  09:00:00,1408.47653557,51.1451238136,299.031733406,0.0,448.566543614,448.566543614,10.9582528052,0.0,10.9582528052
 08/25  10:00:00,1365.7625514,55.2091908275,303.045020641,0.0,448.566543614,448.566543614,13.1513796787,0.0,13.1513796787
 08/25  11:00:00,1372.58021318,57.1501684947,309.104258504,0.0,448.566543614,448.566543614,13.1783096976,0.0,13.1783096976
 08/25  12:00:00,1319.69921365,50.1077064127,313.54038451,0.0,448.566543614,398.725816546,17.6188352018,0.0,17.6188352018
 08/25  13:00:00,1377.06703123,58.6709532873,312.451351981,0.0,448.566543614,448.566543614,15.4039266586,0.0,15.4039266586
 08/25  14:00:00,1379.77058378,59.8694961126,313.549937664,0.0,448.566543614,448.566543614,10.9475458522,0.0,10.9475458522
 08/25  15:00:00,1382.33406188,61.861557948,313.565068706,0.0,448.566543614,448.566543614,8.75983877937,0.0,8.75983877937
 08/25  16:00:00,1436.94943081,67.3472231618,312.465745886,0.0,448.566543614,448.566543614,13.1716484511,0.0,13.1716484511
 08/25  17:00:00,1309.87604721,55.2316037333,312.628651674,0.0,348.885089477,398.725816546,8.74370572378,0.0,8.74370572378
 08/25  18:00:00,1101.41798477,44.8582174214,313.409271461,0.0,249.203635341,299.044362409,6.55404858813,0.0,6.55404858813
 08/25  19:00:00,1078.97165753,40.949456414,317.563583146,0.0,249.203635341,299.044362409,4.36889824945,0.0,4.36889824945
 08/25  20:00:00,980.883118191,32.8174889779,340.005871869,0.0,149.522181205,249.203635341,4.37085067133,0.0,4.37085067133
 08/25  21:00:00,984.67661307,31.4296923527,351.621143278,0.0,149.522181205,249.203635341,4.36034558092,0.0,4.36034558092
 08/25  22:00:00,349.356504406,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,392.798475895,1.18349619208,61.6672592185,0.0,24.9203635341,199.362908273,2.18865964259,0.0,2.18865964259
 08/25  24:00:00,287.769548322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845048588,0.0,2.18845048588
 08/26  01:00:00,237.928822243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855351092,0.0,2.18855351092
