Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  02:00:00,237.928821691,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  03:00:00,237.9288217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865539373,0.0,2.18865539373
 08/26  04:00:00,250.151020032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852611664,0.0,2.18852611664
 08/26  05:00:00,274.59666308,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044126505,0.0,2.19044126505
 08/26  06:00:00,835.903927177,36.5540265696,328.681139411,0.0,49.8407270682,199.362908273,2.18988354247,8.56060125082e-05,2.18979793645
 08/26  07:00:00,806.57950844,30.568857996,315.932143293,0.0,49.8407270682,199.362908273,4.40242125209,0.038284239277,4.36413701281
 08/26  08:00:00,1063.30389416,30.7904684367,334.702025506,0.0,249.203635341,249.203635341,4.36914677885,0.0,4.36914677885
 08/26  09:00:00,1022.58841808,33.3518427062,327.893599972,0.0,249.203635341,249.203635341,6.55270120051,0.0,6.55270120051
 08/26  10:00:00,978.616643494,35.2998442312,331.243425833,0.0,249.203635341,249.203635341,6.55064204615,0.0,6.55064204615
 08/26  11:00:00,975.372690597,35.9256347783,327.903726397,0.0,249.203635341,249.203635341,6.55761225118,0.0,6.55761225118
 08/26  12:00:00,974.643781704,35.775574306,327.66636705,0.0,249.203635341,249.203635341,6.55219002709,0.0,6.55219002709
 08/26  13:00:00,975.858985176,36.4295726171,328.122278175,0.0,249.203635341,249.203635341,4.37364649273,0.0,4.37364649273
 08/26  14:00:00,728.663733239,35.152364371,330.641253145,0.0,74.7610906023,174.442544739,6.54325764705,0.0,6.54325764705
 08/26  15:00:00,726.886309933,34.787079726,329.255353555,0.0,74.7610906023,174.442544739,2.19342360243,0.0,2.19342360243
 08/26  16:00:00,780.284042938,35.665291709,333.410684907,0.0,74.7610906023,174.442544739,4.36782963874,0.0,4.36782963874
 08/26  17:00:00,740.574951972,35.5326070624,331.994704503,0.0,24.9203635341,149.522181205,2.18969417669,0.0,2.18969417669
 08/26  18:00:00,666.200053885,22.5491967829,288.047401768,0.0,24.9203635341,149.522181205,4.35971042796,0.0,4.35971042796
 08/26  19:00:00,597.429693667,19.6954576952,253.92641773,0.0,24.9203635341,149.522181205,2.1898432437,0.0,2.1898432437
 08/26  20:00:00,688.711335148,22.0843560334,297.417010234,0.0,24.9203635341,149.522181205,2.18983003775,0.0,2.18983003775
 08/26  21:00:00,452.972486124,5.68342952113,105.837644306,0.0,24.9203635341,149.522181205,2.19107553081,0.0,2.19107553081
 08/26  22:00:00,298.2307746,0.394498730692,13.3106541706,0.0,24.9203635341,149.522181205,2.18845835034,0.0,2.18845835034
 08/26  23:00:00,296.341849322,0.788997461384,25.5486608802,0.0,24.9203635341,149.522181205,2.18856066157,0.0,2.18856066157
 08/26  24:00:00,237.928821441,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  01:00:00,237.928407451,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880230006,0.0,2.1880230006
 08/27  02:00:00,237.928407595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800464329,0.0,2.18800464329
 08/27  03:00:00,237.928406534,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150605308,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879864266,0.0,2.1879864266
 08/27  05:00:00,274.596249174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963027913,0.0,2.18963027913
 08/27  06:00:00,323.483792327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763864848,0.0,2.18763864848
 08/27  07:00:00,313.753520087,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,550.836579407,17.1256363741,192.625686131,0.0,24.9203635341,149.522181205,2.18806389378,0.0,2.18806389378
 08/27  09:00:00,648.544214573,24.5483242922,298.944021477,0.0,24.9203635341,149.522181205,2.18804623948,0.0,2.18804623948
 08/27  10:00:00,531.666471882,19.8398590954,249.056081374,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,618.21757421,24.5874506287,318.015061569,0.0,24.9203635341,149.522181205,2.18926060655,0.0,2.18926060655
 08/27  12:00:00,538.581072025,19.7169228737,256.06901345,0.0,24.9203635341,149.522181205,2.18924638591,0.0,2.18924638591
 08/27  13:00:00,623.271722242,24.6988397515,323.027000539,0.0,24.9203635341,149.522181205,4.36180123333,0.0,4.36180123333
 08/27  14:00:00,538.124208988,20.2303189362,255.148044877,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  15:00:00,621.085431083,25.0644910739,320.478176608,0.0,24.9203635341,149.522181205,2.18805182288,0.0,2.18805182288
 08/27  16:00:00,586.470237864,20.0036409654,254.819717138,0.0,24.9203635341,149.522181205,2.1880331488,0.0,2.1880331488
 08/27  17:00:00,704.784352523,24.9836120744,318.583511334,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,620.261647986,20.5275809644,251.460445234,0.0,24.9203635341,149.522181205,2.18805453664,0.0,2.18805453664
 08/27  19:00:00,676.768840168,24.8583256035,315.434617418,0.0,24.9203635341,149.522181205,2.18807509423,0.0,2.18807509423
 08/27  20:00:00,629.195028316,19.2269754951,252.59670815,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,668.799755551,19.2590644438,287.715692899,0.0,24.9203635341,149.522181205,4.35971332148,0.0,4.35971332148
 08/27  22:00:00,499.795819632,9.31546564266,165.173138238,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,447.887145259,9.59161475414,147.887990783,0.0,24.9203635341,149.522181205,2.1880742459,0.0,2.1880742459
 08/27  24:00:00,267.271600552,0.394498730692,18.9416552488,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,371.718794609,1.18349619208,52.7833462614,0.0,24.9203635341,199.362908273,2.18866100783,0.0,2.18866100783
 08/28  02:00:00,287.769552052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853582107,0.0,2.18853582107
 08/28  03:00:00,287.769552265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864272488,0.0,2.18864272488
 08/28  04:00:00,299.991749811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851776126,0.0,2.18851776126
 08/28  05:00:00,349.357758028,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044833374,0.0,2.19044833374
 08/28  06:00:00,856.57575886,36.3180471039,344.335204536,0.0,49.8407270682,199.362908273,2.18972664149,0.0,2.18972664149
 08/28  07:00:00,943.410452045,30.568857996,348.437915877,0.0,149.522181205,199.362908273,6.55071160235,0.0,6.55071160235
 08/28  08:00:00,1468.03332396,35.2946641977,335.20103987,0.0,448.566543614,448.566543614,8.76516380581,0.0,8.76516380581
 08/28  09:00:00,1407.74811475,43.9020066064,305.965597848,0.0,448.566543614,448.566543614,13.1486284574,0.0,13.1486284574
 08/28  10:00:00,1365.48571262,48.0691381263,309.297484192,0.0,448.566543614,448.566543614,10.9639674789,0.0,10.9639674789
 08/28  11:00:00,1371.03780134,51.1479425428,313.225412845,0.0,448.566543614,448.566543614,13.1826659423,0.0,13.1826659423
 08/28  12:00:00,1321.76756579,47.4380357374,318.301147888,0.0,448.566543614,398.725816546,17.6180907652,0.0,17.6180907652
 08/28  13:00:00,1378.71930015,55.184892377,317.891151514,0.0,448.566543614,448.566543614,15.4055087056,0.0,15.4055087056
 08/28  14:00:00,1380.67211295,57.8746728433,316.400881263,0.0,448.566543614,448.566543614,10.9489413676,0.0,10.9489413676
 08/28  15:00:00,1382.27354539,59.3048453834,316.050868356,0.0,448.566543614,448.566543614,10.9453211064,0.0,10.9453211064
 08/28  16:00:00,1429.87981041,58.5679075008,315.781374678,0.0,448.566543614,448.566543614,13.1665000908,0.0,13.1665000908
 08/28  17:00:00,1309.94838443,53.954441133,314.472710106,0.0,348.885089477,398.725816546,6.56235709142,0.0,6.56235709142
 08/28  18:00:00,1099.77711206,40.89537985,315.266345217,0.0,249.203635341,299.044362409,6.55425561647,0.0,6.55425561647
 08/28  19:00:00,1085.38778422,34.7473788598,328.245007705,0.0,249.203635341,299.044362409,4.36888774007,0.0,4.36888774007
 08/28  20:00:00,976.576362964,31.7690730132,337.401418173,0.0,149.522181205,249.203635341,6.54722301812,0.0,6.54722301812
 08/28  21:00:00,975.797754266,30.9721860935,344.04263499,0.0,149.522181205,249.203635341,2.19041418464,0.0,2.19041418464
 08/28  22:00:00,349.356509045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859684993,0.0,2.18859684993
 08/28  23:00:00,299.991749738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847200837,0.0,2.18847200837
 08/28  24:00:00,287.769551306,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,287.769553103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858160534,0.0,2.18858160534
 08/29  02:00:00,287.76955368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869094952,0.0,2.18869094952
 08/29  03:00:00,287.76955367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856827772,0.0,2.18856827772
 08/29  04:00:00,299.991751224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867785993,0.0,2.18867785993
 08/29  05:00:00,349.357760349,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038172247,0.0,2.19038172247
 08/29  06:00:00,853.130913657,36.487567817,339.486857086,0.0,49.8407270682,199.362908273,2.20928007989,0.0196184879739,2.18966159192
 08/29  07:00:00,944.713172957,30.568857996,347.031642666,0.0,149.522181205,199.362908273,6.56934545459,0.019142127117,6.55020332747
 08/29  08:00:00,1453.95858292,37.7793389399,319.372201329,0.0,448.566543614,448.566543614,8.76507660665,0.0,8.76507660665
 08/29  09:00:00,1404.90757134,40.7123079299,306.400998702,0.0,448.566543614,448.566543614,13.1486039658,0.0,13.1486039658
 08/29  10:00:00,1354.99113282,42.1118533672,304.419125365,0.0,448.566543614,448.566543614,10.9640677603,0.0,10.9640677603
 08/29  11:00:00,1361.92381452,47.0663531427,306.39414444,0.0,448.566543614,448.566543614,13.1828952377,0.0,13.1828952377
 08/29  12:00:00,1313.91491906,44.3941321349,311.656712081,0.0,448.566543614,398.725816546,17.6186505051,0.0,17.6186505051
 08/29  13:00:00,1371.95754482,51.1287892285,314.525359016,0.0,448.566543614,448.566543614,15.4355985743,0.0,15.4355985743
 08/29  14:00:00,1374.9764574,53.3082059235,315.989166725,0.0,448.566543614,448.566543614,10.9200558539,0.0,10.9200558539
 08/29  15:00:00,1372.78213342,52.0171030464,315.298904264,0.0,448.566543614,448.566543614,10.9458198299,0.0,10.9458198299
 08/29  16:00:00,1420.70925274,51.3379405393,314.699254545,0.0,448.566543614,448.566543614,13.1672509238,0.0,13.1672509238
 08/29  17:00:00,1302.27844539,42.1159914008,314.904849368,0.0,348.885089477,398.725816546,6.56272283825,0.0,6.56272283825
 08/29  18:00:00,1088.04588742,33.3472843773,310.41109304,0.0,249.203635341,299.044362409,6.55463180433,0.0,6.55463180433
 08/29  19:00:00,1061.55712836,32.1252813425,311.088448732,0.0,249.203635341,299.044362409,5.0392268652,0.0,5.0392268652
 08/29  20:00:00,961.082380204,30.6116518046,317.063772089,0.0,149.522181205,249.203635341,5.87587562835,0.0,5.87587562835
 08/29  21:00:00,948.37248873,30.568857996,319.661019035,0.0,149.522181205,249.203635341,2.19019292501,0.0,2.19019292501
 08/29  22:00:00,349.356510473,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861160964,0.0,2.18861160964
 08/29  23:00:00,299.991751188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860449918,0.0,2.18860449918
 08/29  24:00:00,287.769552923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848198383,0.0,2.18848198383
 08/30  01:00:00,287.769554438,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  02:00:00,287.769554966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859641929,0.0,2.18859641929
 08/30  03:00:00,287.769555303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847609267,0.0,2.18847609267
 08/30  04:00:00,299.991752857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858870606,0.0,2.18858870606
 08/30  05:00:00,349.357762918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017920747,0.0,2.19017920747
 08/30  06:00:00,845.892472121,35.1462909286,341.47015837,0.0,49.8407270682,199.362908273,14.6460213295,12.4562084114,2.18981291813
 08/30  07:00:00,896.352265868,30.568857996,308.307390698,0.0,149.522181205,199.362908273,38.8269096017,32.2761941608,6.55071544086
 08/30  08:00:00,1435.35875902,35.5088643538,309.47986689,0.0,448.566543614,448.566543614,11.2339349451,0.659948556894,10.5739863882
 08/30  09:00:00,1412.06862414,37.3458428611,320.337049139,0.0,448.566543614,448.566543614,11.7792177502,0.440393048676,11.3388247015
 08/30  10:00:00,1352.28816207,37.8903572587,311.031010964,0.0,448.566543614,448.566543614,11.1168119244,0.153180549377,10.963631375
 08/30  11:00:00,1342.30498641,38.2910483329,301.75076745,0.0,448.566543614,448.566543614,15.4363949571,0.057442755808,15.3789522013
 08/30  12:00:00,1287.53452691,34.9664345722,300.187800317,0.0,448.566543614,398.725816546,15.9545552151,0.536133607421,15.4184216077
 08/30  13:00:00,1345.17701078,39.8649992362,302.328639041,0.0,448.566543614,448.566543614,17.6048712499,0.0,17.6048712499
 08/30  14:00:00,1345.60922129,40.5344831946,302.744175625,0.0,448.566543614,448.566543614,8.76281299248,0.0,8.76281299248
 08/30  15:00:00,1341.53745433,40.5364963286,299.134685819,0.0,448.566543614,448.566543614,10.9460641611,0.0,10.9460641611
 08/30  16:00:00,1394.43970592,41.1677202166,301.661276094,0.0,448.566543614,448.566543614,13.1693473806,0.0,13.1693473806
 08/30  17:00:00,1280.54837331,35.6333954937,305.36497825,0.0,348.885089477,398.725816546,8.78154177567,0.0382953424917,8.74324643318
 08/30  18:00:00,1070.88709189,30.6250698922,301.530307853,0.0,249.203635341,299.044362409,15.5993172776,9.04634998089,6.55296729672
 08/30  19:00:00,1039.33377472,30.568857996,295.889645432,0.0,249.203635341,299.044362409,34.8412986068,30.4724779613,4.3688206455
 08/30  20:00:00,930.588985004,30.568857996,294.125107315,0.0,149.522181205,249.203635341,64.3065188208,59.9348804362,4.37163838457
 08/30  21:00:00,915.986134132,30.568857996,294.87936537,0.0,149.522181205,249.203635341,72.6290719608,70.4388850604,2.19018690036
 08/30  22:00:00,349.356511945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860816658,0.0,2.18860816658
 08/30  23:00:00,299.991753073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848733436,0.0,2.18848733436
 08/30  24:00:00,287.769555057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860014357,0.0,2.18860014357
 08/31  01:00:00,287.769556228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848411205,0.0,2.18848411205
 08/31  02:00:00,287.76955615,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.76955665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859953036,0.0,2.18859953036
 08/31  04:00:00,299.991754773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848183669,0.0,2.18848183669
 08/31  05:00:00,349.357765455,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019250118,0.0,2.19019250118
 08/31  06:00:00,771.361870912,34.1887111766,274.032493169,0.0,49.8407270682,199.362908273,86.3156944794,84.1258263794,2.1898681
 08/31  07:00:00,854.442113382,30.568857996,270.614620565,0.0,149.522181205,199.362908273,96.6234417479,90.0731452571,6.5502964908
 08/31  08:00:00,1409.2161572,32.2797597539,291.202047179,0.0,448.566543614,448.566543614,28.8487477227,17.8956317317,10.953115991
 08/31  09:00:00,1384.0707789,34.1223715355,298.370797393,0.0,448.566543614,448.566543614,17.7405663828,6.77888309522,10.9616832876
 08/31  10:00:00,1343.57484179,34.790402566,305.110778166,0.0,448.566543614,448.566543614,17.3234329523,6.36071669901,10.9627162533
 08/31  11:00:00,1340.72598797,35.2366643314,302.873078262,0.0,448.566543614,448.566543614,17.8385711573,2.46209550489,15.3764756524
 08/31  12:00:00,1290.81437005,32.6186414807,304.238673511,0.0,448.566543614,398.725816546,26.1140880495,8.49390195411,17.6201860954
 08/31  13:00:00,1365.54327377,35.701178951,322.854540987,0.0,448.566543614,448.566543614,16.9307819878,1.52461901801,15.4061629698
 08/31  14:00:00,1381.35772845,36.0949310298,337.369900272,0.0,448.566543614,448.566543614,11.9492881542,1.00042609602,10.9488620582
 08/31  15:00:00,1386.14486606,37.5114924732,340.543545873,0.0,448.566543614,448.566543614,8.81891194526,0.0574959555861,8.76141598967
 08/31  16:00:00,1440.59769091,38.3933841089,345.0270972,0.0,448.566543614,448.566543614,13.1729137595,0.0,13.1729137595
 08/31  17:00:00,1316.22196043,33.5663061991,338.977630804,0.0,348.885089477,398.725816546,9.25425005558,0.509798526286,8.7444515293
 08/31  18:00:00,1109.12342332,30.568857996,333.934529408,0.0,249.203635341,299.044362409,19.0429419336,12.4882454122,6.55469652141
 08/31  19:00:00,1080.86174955,30.568857996,330.824843098,0.0,249.203635341,299.044362409,31.6965192211,27.3278145305,4.36870469061
 08/31  20:00:00,951.838719367,30.568857996,312.592162661,0.0,149.522181205,249.203635341,66.7320430115,62.3606640255,4.37137898603
 08/31  21:00:00,918.38620194,30.568857996,297.568618472,0.0,149.522181205,249.203635341,83.9927965286,79.6319644191,4.36083210957
 08/31  22:00:00,349.356513128,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  23:00:00,299.991754239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859747588,0.0,2.18859747588
 08/31  24:00:00,287.769556966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848002614,0.0,2.18848002614
 09/01  01:00:00,287.769558664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859937766,0.0,2.18859937766
 09/01  02:00:00,287.769558444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848423789,0.0,2.18848423789
 09/01  03:00:00,287.7695578,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.99175585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860281638,0.0,2.18860281638
 09/01  05:00:00,349.357768701,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043398697,0.0,2.19043398697
 09/01  06:00:00,573.92689962,33.7458996009,81.5248041839,0.0,49.8407270682,199.362908273,105.819418177,101.459861708,4.35955646872
 09/01  07:00:00,578.046043658,30.568857996,10.4046062062,0.0,149.522181205,199.362908273,99.1648898983,94.7908163601,4.37407353828
 09/01  08:00:00,1265.96477799,31.2925785283,152.246454388,0.0,448.566543614,448.566543614,32.8878773687,21.9333449515,10.9545324171
 09/01  09:00:00,1373.73020403,32.8959736786,289.066990987,0.0,448.566543614,448.566543614,20.9252506557,9.96406742238,10.9611832333
 09/01  10:00:00,1357.94884932,35.1073042585,315.813280714,0.0,448.566543614,448.566543614,14.6214308189,1.46845959844,13.1529712205
 09/01  11:00:00,1388.30751217,37.6258515553,340.205257552,0.0,448.566543614,448.566543614,13.6563876992,0.475430985579,13.1809567136
 09/01  12:00:00,1339.76801356,35.0358161409,343.285694049,0.0,448.566543614,398.725816546,17.7559448455,0.134194524599,17.6217503209
 09/01  13:00:00,1379.53409304,41.8356989787,326.680012282,0.0,448.566543614,448.566543614,15.4073049052,0.0,15.4073049052
 09/01  14:00:00,1371.96038126,43.9298790427,316.522106312,0.0,448.566543614,448.566543614,10.9500157726,0.0,10.9500157726
 09/01  15:00:00,1366.79867215,45.0582088329,309.318039833,0.0,448.566543614,448.566543614,10.9466725004,0.0,10.9466725004
 09/01  16:00:00,1414.79837717,48.5987650295,304.582419627,0.0,448.566543614,448.566543614,13.167114433,0.0,13.167114433
 09/01  17:00:00,1300.62556229,45.1654645665,306.706014017,0.0,348.885089477,398.725816546,6.56260603262,0.0,6.56260603262
 09/01  18:00:00,1107.70531406,37.153984895,321.162242647,0.0,249.203635341,299.044362409,6.55456004492,0.0,6.55456004492
 09/01  19:00:00,1092.45555121,34.0862303041,333.427134661,0.0,249.203635341,299.044362409,4.36909877652,0.0,4.36909877652
 09/01  20:00:00,974.835168891,30.5900822123,326.610829817,0.0,149.522181205,249.203635341,6.54802427565,0.0,6.54802427565
 09/01  21:00:00,925.580425688,30.568857996,298.268918395,0.0,149.522181205,249.203635341,2.29381321131,0.103623076026,2.19019013528
 09/01  22:00:00,349.356515322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860864453,0.0,2.18860864453
 09/01  23:00:00,299.991756021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860977329,0.0,2.18860977329
 09/01  24:00:00,287.76955779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849494699,0.0,2.18849494699
 09/02  01:00:00,237.928832458,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.92883297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861880308,0.0,2.18861880308
 09/02  03:00:00,237.92883329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850648028,0.0,2.18850648028
 09/02  04:00:00,250.151030904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862822314,0.0,2.18862822314
 09/02  05:00:00,274.596680369,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023710136,0.0,2.19023710136
 09/02  06:00:00,574.069553236,33.8324302625,81.0997563597,0.0,49.8407270682,199.362908273,44.5481582948,42.3582807111,2.18987758372
 09/02  07:00:00,523.832433567,30.568857996,44.7725896643,0.0,49.8407270682,199.362908273,55.8549086629,51.4905600232,4.36434863969
 09/02  08:00:00,889.081901226,30.8097295341,173.725881565,0.0,249.203635341,249.203635341,24.4865740309,20.1170948118,4.36947921911
 09/02  09:00:00,984.776561707,32.7414426053,297.251946272,0.0,249.203635341,249.203635341,17.2224132434,10.6680672376,6.55434600572
 09/02  10:00:00,982.377867328,33.2094211774,338.741604917,0.0,249.203635341,249.203635341,6.91157809966,2.53819192846,4.3733861712
 09/02  11:00:00,1002.03474863,32.4970905228,357.075355063,0.0,249.203635341,249.203635341,9.27762973874,0.540882554492,8.73674718425
 09/02  12:00:00,997.404449122,32.2043640969,353.022573971,0.0,249.203635341,249.203635341,6.57861284447,0.0268523788024,6.55176046566
 09/02  13:00:00,985.972114562,33.2897904569,339.8112828,0.0,249.203635341,249.203635341,4.37424809439,0.0,4.37424809439
 09/02  14:00:00,734.159048081,33.1207522414,336.251455974,0.0,74.7610906023,174.442544739,4.36928769334,0.0,4.36928769334
 09/02  15:00:00,732.693690781,32.7039995191,335.203688296,0.0,74.7610906023,174.442544739,4.36685191217,0.0,4.36685191217
 09/02  16:00:00,779.162266814,32.5803327554,332.906721104,0.0,74.7610906023,174.442544739,4.3681161189,0.0,4.3681161189
 09/02  17:00:00,741.355544571,33.7372356277,332.040519486,0.0,24.9203635341,149.522181205,2.18966423747,0.0,2.18966423747
 09/02  18:00:00,650.424725878,22.6183848636,270.640964156,0.0,24.9203635341,149.522181205,2.18992396726,0.0,2.18992396726
 09/02  19:00:00,574.657816015,19.6495173555,230.178351422,0.0,24.9203635341,149.522181205,4.35986465465,0.0,4.35986465465
 09/02  20:00:00,537.622749084,14.679116892,168.547075099,0.0,24.9203635341,149.522181205,2.18987806964,0.0,2.18987806964
 09/02  21:00:00,299.041493941,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084073689,0.0,2.19084073689
 09/02  22:00:00,274.595426573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852977131,0.0,2.18852977131
 09/02  23:00:00,250.151030594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865169832,0.0,2.18865169832
 09/02  24:00:00,237.928832364,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,237.928416477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793216895,0.0,2.18793216895
 09/03  02:00:00,237.92841685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793220387,0.0,2.18793220387
 09/03  03:00:00,237.92841575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150614269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793242289,0.0,2.18793242289
 09/03  05:00:00,274.596265039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981156161,0.0,2.18981156161
 09/03  06:00:00,323.483801488,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880672908,0.0,2.1880672908
 09/03  07:00:00,313.753529537,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,543.097109169,16.0290474687,181.945895456,0.0,24.9203635341,149.522181205,2.18806841201,0.0,2.18806841201
 09/03  09:00:00,633.688256353,24.5473440143,277.243497976,0.0,24.9203635341,149.522181205,2.18810780962,0.0,2.18810780962
 09/03  10:00:00,554.593068881,19.7701579877,252.554148144,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  11:00:00,616.532025755,24.5385967878,307.321065589,0.0,24.9203635341,149.522181205,2.18929274721,0.0,2.18929274721
 09/03  12:00:00,566.185669783,19.2578148922,265.690007092,0.0,24.9203635341,149.522181205,2.18929816749,0.0,2.18929816749
 09/03  13:00:00,624.994061849,24.3297134914,316.379023439,0.0,24.9203635341,149.522181205,4.36225909303,0.0,4.36225909303
 09/03  14:00:00,571.316700412,19.8284327819,270.165918431,0.0,24.9203635341,149.522181205,2.18931721695,0.0,2.18931721695
 09/03  15:00:00,627.262747595,24.6306943282,318.539070934,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,627.186052289,19.7885838647,277.285813625,0.0,24.9203635341,149.522181205,2.18809544651,0.0,2.18809544651
 09/03  17:00:00,722.99856044,24.6568039248,328.629608641,0.0,24.9203635341,149.522181205,2.188096034,0.0,2.188096034
 09/03  18:00:00,669.814056689,19.9382138639,283.025027613,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,694.418245824,24.5500520963,324.34390177,0.0,24.9203635341,149.522181205,2.18807719139,0.0,2.18807719139
 09/03  20:00:00,597.461170712,13.762799141,211.777931464,0.0,24.9203635341,149.522181205,2.18809723305,0.0,2.18809723305
 09/03  21:00:00,299.040660609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971047446,0.0,2.18971047446
 09/03  22:00:00,274.5950091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150614274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792098972,0.0,2.18792098972
 09/03  24:00:00,237.928416814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792168313,0.0,2.18792168313
 09/04  01:00:00,237.928417239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792626674,0.0,2.18792626674
 09/04  03:00:00,237.928418344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792951879,0.0,2.18792951879
 09/04  04:00:00,250.150615045,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  05:00:00,274.596267778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976971211,0.0,2.18976971211
 09/04  06:00:00,323.483802356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807111482,0.0,2.18807111482
 09/04  07:00:00,313.753532028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807515883,0.0,2.18807515883
 09/04  08:00:00,572.407143846,17.8137683421,211.682615674,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,646.295237807,24.5507743679,296.401454451,0.0,24.9203635341,149.522181205,2.18807892131,0.0,2.18807892131
 09/04  10:00:00,520.944316374,19.8144079259,237.499031667,0.0,24.9203635341,149.522181205,2.18808178999,0.0,2.18808178999
 09/04  11:00:00,603.629755619,24.5460292248,303.929177822,0.0,24.9203635341,149.522181205,2.1893118346,0.0,2.1893118346
 09/04  12:00:00,528.863077533,19.4286471093,247.469040879,0.0,24.9203635341,149.522181205,2.18930701462,0.0,2.18930701462
 09/04  13:00:00,616.53252119,24.5529378814,317.172613018,0.0,24.9203635341,149.522181205,2.19112625109,0.0,2.19112625109
 09/04  14:00:00,533.298617871,19.9592732184,251.293705378,0.0,24.9203635341,149.522181205,2.18931515256,0.0,2.18931515256
 09/04  15:00:00,599.333235297,24.7466806792,300.080424912,0.0,24.9203635341,149.522181205,2.1881082826,0.0,2.1881082826
 09/04  16:00:00,567.248873428,19.8529377106,236.240090892,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,683.50330646,24.6809783352,297.908834147,0.0,24.9203635341,149.522181205,2.18801392572,0.0,2.18801392572
 09/04  18:00:00,609.646651643,20.0427383843,241.407154246,0.0,24.9203635341,149.522181205,2.18809620828,0.0,2.18809620828
 09/04  19:00:00,659.065070101,24.583475192,298.056492754,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,541.832484396,13.4997999872,175.792048382,0.0,24.9203635341,149.522181205,2.18809989298,0.0,2.18809989298
 09/04  21:00:00,384.001757218,1.18349619208,53.7526478249,0.0,24.9203635341,149.522181205,2.18992596554,0.0,2.18992596554
 09/04  22:00:00,274.59501172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796881046,0.0,2.18796881046
 09/04  23:00:00,250.150615091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,237.928417864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797255399,0.0,2.18797255399
 09/05  01:00:00,287.76956615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871289438,0.0,2.18871289438
 09/05  02:00:00,287.769565891,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886095643,0.0,2.1886095643
 09/05  03:00:00,287.769565434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850630074,0.0,2.18850630074
 09/05  04:00:00,299.991763169,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  05:00:00,349.357780861,0.0,0.0,0.0,49.8407270682,199.362908273,4.3605172041,0.0,4.3605172041
 09/05  06:00:00,857.890724664,32.3528768358,348.830455825,0.0,49.8407270682,199.362908273,8.62536616863,6.4355259991,2.18984016953
 09/05  07:00:00,950.215693913,30.568857996,354.122853364,0.0,149.522181205,199.362908273,18.8946390133,14.5208147529,4.37382426041
 09/05  08:00:00,1481.98914283,31.5727592982,352.397197026,0.0,448.566543614,448.566543614,10.953668555,0.0,10.953668555
 09/05  09:00:00,1428.26413251,34.9859886448,332.05357294,0.0,448.566543614,448.566543614,13.1489043589,0.0,13.1489043589
 09/05  10:00:00,1396.79276133,37.8756104933,347.847708755,0.0,448.566543614,448.566543614,10.9666227109,0.0,10.9666227109
 09/05  11:00:00,1376.84680819,40.54009567,325.536856448,0.0,448.566543614,448.566543614,13.1853407378,0.0,13.1853407378
 09/05  12:00:00,1318.29235795,37.2073312394,318.191841373,0.0,448.566543614,398.725816546,17.623905629,0.0,17.623905629
 09/05  13:00:00,1357.02943243,44.7163326757,299.580436948,0.0,448.566543614,448.566543614,17.6068201769,0.0,17.6068201769
 09/05  14:00:00,1352.09316489,46.7420442945,297.547516419,0.0,448.566543614,448.566543614,10.3101447944,0.0,10.3101447944
 09/05  15:00:00,1345.76982223,47.9283083376,290.996517511,0.0,448.566543614,448.566543614,9.40047801428,0.0,9.40047801428
 09/05  16:00:00,1395.6543808,51.92917624,287.814461508,0.0,448.566543614,448.566543614,13.1740183876,0.0,13.1740183876
 09/05  17:00:00,1280.72164588,47.4911759772,290.2347022,0.0,348.885089477,398.725816546,8.74509266763,0.0,8.74509266763
 09/05  18:00:00,1083.2111956,39.9731618497,299.754296994,0.0,249.203635341,299.044362409,6.55527156262,0.0,6.55527156262
 09/05  19:00:00,1067.94451076,36.1884554018,312.960803161,0.0,249.203635341,299.044362409,4.36909126591,0.0,4.36909126591
 09/05  20:00:00,961.807611869,30.9383475103,312.030811484,0.0,149.522181205,249.203635341,6.54731558875,0.0,6.54731558875
 09/05  21:00:00,919.686553453,30.5951343873,290.695268555,0.0,149.522181205,249.203635341,2.1902895501,0.0,2.1902895501
 09/05  22:00:00,349.356522468,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858319753,0.0,2.18858319753
 09/05  23:00:00,299.991763114,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  24:00:00,287.769565817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871540521,0.0,2.18871540521
 09/06  01:00:00,287.769568087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861634892,0.0,2.18861634892
 09/06  02:00:00,287.769568131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851617412,0.0,2.18851617412
 09/06  03:00:00,287.769567632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865190809,0.0,2.18865190809
 09/06  04:00:00,299.991765061,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  05:00:00,349.357783875,0.0,0.0,0.0,49.8407270682,199.362908273,4.36082679911,0.0,4.36082679911
 09/06  06:00:00,432.800368079,34.5292077699,0.0,0.0,49.8407270682,199.362908273,36.9260795614,34.7363970038,2.18968255762
 09/06  07:00:00,518.802212869,30.568857996,0.0,0.0,149.522181205,199.362908273,47.4182590452,43.0448822734,4.37337677182
 09/06  08:00:00,1154.02221951,34.092161596,54.6896034764,0.0,448.566543614,448.566543614,12.970764611,2.0174344468,10.9533301642
 09/06  09:00:00,1346.49663844,39.3012431674,255.061910973,0.0,448.566543614,448.566543614,13.2156101021,0.0652418720701,13.15036823
 09/06  10:00:00,1349.41180707,41.7313969268,296.941199127,0.0,448.566543614,448.566543614,10.9663805867,0.0,10.9663805867
 09/06  11:00:00,1376.47892205,44.2128419372,319.536330683,0.0,448.566543614,448.566543614,15.380162708,0.0,15.380162708
 09/06  12:00:00,1331.2699693,40.0740247845,328.302737717,0.0,448.566543614,398.725816546,15.4211306626,0.0,15.4211306626
 09/06  13:00:00,1372.45339249,47.7959535942,311.924759895,0.0,448.566543614,448.566543614,17.6096658007,0.0,17.6096658007
 09/06  14:00:00,1369.43920558,49.234501802,307.480417566,0.0,448.566543614,448.566543614,10.9490414621,0.0,10.9490414621
 09/06  15:00:00,1364.58793536,49.6037107204,302.260354081,0.0,448.566543614,448.566543614,8.76310644062,0.0,8.76310644062
 09/06  16:00:00,1413.93544053,52.6529186187,302.623466251,0.0,448.566543614,448.566543614,13.1766955965,0.0,13.1766955965
 09/06  17:00:00,1292.92035354,47.8876332819,296.278589718,0.0,348.885089477,398.725816546,8.74456589837,0.0,8.74456589837
 09/06  18:00:00,1103.14304092,38.7964681731,314.957447046,0.0,249.203635341,299.044362409,6.55388220996,0.0,6.55388220996
 09/06  19:00:00,1088.01425755,34.7715221849,328.300521266,0.0,249.203635341,299.044362409,4.36930676174,0.0,4.36930676174
 09/06  20:00:00,969.00610415,30.8485767391,313.027654253,0.0,149.522181205,249.203635341,6.54768405614,0.000247951501719,6.54743610464
 09/06  21:00:00,924.22145459,30.6369594937,294.949889325,0.0,149.522181205,249.203635341,2.19036625993,0.0,2.19036625993
 09/06  22:00:00,349.356524861,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854419527,0.0,2.18854419527
 09/06  23:00:00,299.991765379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868019066,0.0,2.18868019066
 09/06  24:00:00,287.769567167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  01:00:00,287.769569668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858365119,0.0,2.18858365119
 09/07  02:00:00,287.769570097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872280106,0.0,2.18872280106
 09/07  03:00:00,287.769570107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862608454,0.0,2.18862608454
 09/07  04:00:00,299.991767727,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885294327,0.0,2.1885294327
 09/07  05:00:00,349.357786702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053143305,0.0,2.19053143305
 09/07  06:00:00,434.958145647,34.7515848727,0.000197391827799,0.0,49.8407270682,199.362908273,32.7584193807,30.5685919909,2.18982738982
 09/07  07:00:00,518.799683631,30.568857996,0.0,0.0,149.522181205,199.362908273,46.0830223118,39.5313174402,6.55170487167
 09/07  08:00:00,1170.42314131,35.1604275535,65.0634463488,0.0,448.566543614,448.566543614,12.2966722636,1.34314556855,10.9535266951
 09/07  09:00:00,1355.6308495,41.3280365126,261.67195631,0.0,448.566543614,448.566543614,11.0565207795,0.0922103222252,10.9643104573
 09/07  10:00:00,1354.41524314,43.3723959191,299.346862988,0.0,448.566543614,448.566543614,10.9644398401,0.0,10.9644398401
 09/07  11:00:00,1376.94917426,45.6857743836,318.533642916,0.0,448.566543614,448.566543614,15.3785280895,0.0,15.3785280895
 09/07  12:00:00,1330.01701579,40.867639053,326.256138074,0.0,448.566543614,398.725816546,17.6248464589,0.0,17.6248464589
 09/07  13:00:00,1367.14141039,48.9271468168,305.481565122,0.0,448.566543614,448.566543614,15.4089617343,0.0,15.4089617343
 09/07  14:00:00,1365.74307234,50.7032447807,302.315524394,0.0,448.566543614,448.566543614,10.9511102337,0.0,10.9511102337
 09/07  15:00:00,1364.9243698,51.0419968547,301.158491094,0.0,448.566543614,448.566543614,10.9468988182,0.0,10.9468988182
 09/07  16:00:00,1412.29293408,54.236193569,296.439449928,0.0,448.566543614,448.566543614,13.1702959892,0.0,13.1702959892
 09/07  17:00:00,1298.0274672,49.0767114737,300.196608371,0.0,348.885089477,398.725816546,8.74482388468,0.0,8.74482388468
 09/07  18:00:00,1103.74920797,39.3141692051,315.045900502,0.0,249.203635341,299.044362409,6.55347353626,0.0,6.55347353626
 09/07  19:00:00,1080.06709877,35.0741276668,325.831329551,0.0,249.203635341,299.044362409,4.36919009053,0.0,4.36919009053
 09/07  20:00:00,953.612325099,30.6883299054,300.320739529,0.0,149.522181205,249.203635341,4.37181509481,0.0,4.37181509481
 09/07  21:00:00,906.210336397,30.568857996,276.833057782,0.0,149.522181205,249.203635341,2.19039875034,0.0,2.19039875034
 09/07  22:00:00,349.356526731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872500901,0.0,2.18872500901
 09/07  23:00:00,299.991767934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872178513,0.0,2.18872178513
 09/07  24:00:00,287.769570135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862542613,0.0,2.18862542613
 09/08  01:00:00,287.769572116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853397246,0.0,2.18853397246
 09/08  02:00:00,287.769571546,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769571705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867732803,0.0,2.18867732803
 09/08  04:00:00,299.991769971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858409215,0.0,2.18858409215
 09/08  05:00:00,349.35779034,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058915438,0.0,2.19058915438
 09/08  06:00:00,432.915409544,34.6298010474,0.0,0.0,49.8407270682,199.362908273,57.0226108225,54.8326427343,2.18996808824
 09/08  07:00:00,527.361071217,30.568857996,0.0,0.0,149.522181205,199.362908273,70.7175522736,64.1662663916,6.55128588201
 09/08  08:00:00,1105.9231828,34.8691030296,30.9215811493,0.0,448.566543614,448.566543614,17.9142948617,6.95849596365,10.955798898
 09/08  09:00:00,1317.13090348,40.1070956071,227.995259479,0.0,448.566543614,448.566543614,11.9174041375,0.956328780679,10.9610753568
 09/08  10:00:00,1310.42097775,41.8382437415,266.700655572,0.0,448.566543614,448.566543614,13.2714306017,0.115192928639,13.156237673
 09/08  11:00:00,1341.92306532,44.1923447359,293.681497626,0.0,448.566543614,448.566543614,13.1857700598,0.0,13.1857700598
 09/08  12:00:00,1308.68846388,40.3601888915,312.732511231,0.0,448.566543614,398.725816546,17.6255815211,0.0,17.6255815211
 09/08  13:00:00,1354.75611936,48.1523399577,300.285674127,0.0,448.566543614,448.566543614,17.6089669495,0.0,17.6089669495
 09/08  14:00:00,1351.92342568,49.7686753375,293.167022786,0.0,448.566543614,448.566543614,10.949988926,0.0,10.949988926
 09/08  15:00:00,1360.16827983,50.1742689309,297.270115335,0.0,448.566543614,448.566543614,8.76355300543,0.0,8.76355300543
 09/08  16:00:00,1408.83563469,53.1754412645,294.042877752,0.0,448.566543614,448.566543614,13.1767763136,0.0,13.1767763136
 09/08  17:00:00,1295.52571427,48.2118145636,298.55974517,0.0,348.885089477,398.725816546,8.74568627698,0.0,8.74568627698
 09/08  18:00:00,1101.47733857,39.1111078047,312.977086208,0.0,249.203635341,299.044362409,6.55392941154,0.0,6.55392941154
 09/08  19:00:00,1077.71226738,34.7088347225,321.533018649,0.0,249.203635341,299.044362409,4.36934495139,0.0,4.36934495139
 09/08  20:00:00,943.78245472,30.6326991219,296.047221517,0.0,149.522181205,249.203635341,6.5475710924,0.0,6.5475710924
 09/08  21:00:00,890.4805828,30.568857996,270.144274654,0.0,149.522181205,249.203635341,2.19040058936,0.0,2.19040058936
 09/08  22:00:00,349.356529074,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857712378,0.0,2.18857712378
 09/08  23:00:00,299.991769679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872082328,0.0,2.18872082328
 09/08  24:00:00,287.769571416,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/09  01:00:00,237.928846882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863126634,0.0,2.18863126634
 09/09  02:00:00,237.928847365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854132202,0.0,2.18854132202
 09/09  03:00:00,237.928847401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868878204,0.0,2.18868878204
 09/09  04:00:00,250.151045007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859912157,0.0,2.18859912157
 09/09  05:00:00,274.596703151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061877082,0.0,2.19061877082
 09/09  06:00:00,432.452664285,34.156532769,0.0,0.0,49.8407270682,199.362908273,71.6593223087,69.4694033555,2.18991895324
 09/09  07:00:00,427.689185618,30.568857996,0.0,0.0,49.8407270682,199.362908273,86.5041898385,82.1400159161,4.36417392237
 09/09  08:00:00,738.882347502,30.6028825725,56.9920254891,0.0,249.203635341,249.203635341,34.2993582777,29.92944743,4.36991084766
 09/09  09:00:00,938.818994125,32.0355000935,250.247865022,0.0,249.203635341,249.203635341,23.8619997605,17.3066389214,6.55536083915
 09/09  10:00:00,924.310775888,32.7405948387,279.797038255,0.0,249.203635341,249.203635341,13.1208657637,6.56986484753,6.55100091614
 09/09  11:00:00,959.53877858,32.3765353637,315.058713643,0.0,249.203635341,249.203635341,7.89503853884,1.33642270368,6.55861583515
 09/09  12:00:00,975.505795911,32.6604077365,328.85238488,0.0,249.203635341,249.203635341,7.08350720159,0.530030297625,6.55347690397
 09/09  13:00:00,972.064377035,34.1172314607,326.039681863,0.0,249.203635341,249.203635341,6.56982735271,0.0192016102767,6.55062574243
 09/09  14:00:00,717.430703056,33.9383912567,324.971019937,0.0,74.7610906023,174.442544739,4.55364601957,0.184335589185,4.36931043039
 09/09  15:00:00,719.720692365,33.3283261351,327.903033755,0.0,74.7610906023,174.442544739,4.36723123923,0.0,4.36723123923
 09/09  16:00:00,765.814616157,32.8718338675,325.475158181,0.0,74.7610906023,174.442544739,4.3681984012,0.0,4.3681984012
 09/09  17:00:00,723.670697006,33.7725927858,320.512690517,0.0,24.9203635341,149.522181205,2.1898936165,0.0,2.1898936165
 09/09  18:00:00,628.562191117,22.6237277021,254.218570154,0.0,24.9203635341,149.522181205,2.18999106365,0.0,2.18999106365
 09/09  19:00:00,552.31931144,19.6317420783,212.617848815,0.0,24.9203635341,149.522181205,2.19000061274,0.0,2.19000061274
 09/09  20:00:00,522.851672091,13.4997999872,150.892028371,0.0,24.9203635341,149.522181205,2.18989356831,0.0,2.18989356831
 09/09  21:00:00,299.041519978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089506094,0.0,2.19089506094
 09/09  22:00:00,274.595440408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865892795,0.0,2.18865892795
 09/09  23:00:00,250.151045236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856956251,0.0,2.18856956251
 09/09  24:00:00,237.92884752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871741426,0.0,2.18871741426
 09/10  01:00:00,237.928427983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804716693,0.0,2.18804716693
 09/10  02:00:00,237.928427543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928428479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807111085,0.0,2.18807111085
 09/10  04:00:00,250.150625891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809521621,0.0,2.18809521621
 09/10  05:00:00,274.596285607,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000134172,0.0,2.19000134172
 09/10  06:00:00,323.483811923,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,322.297208389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808479664,0.0,2.18808479664
 09/10  08:00:00,429.91385458,10.6276290894,94.73032329,0.0,24.9203635341,149.522181205,2.18814933982,0.0,2.18814933982
 09/10  09:00:00,526.673704974,20.0100136656,181.82727031,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,539.349673097,24.1406252581,235.595501246,0.0,24.9203635341,149.522181205,2.18813449026,0.0,2.18813449026
 09/10  11:00:00,510.199620247,20.0378073719,211.881487197,0.0,24.9203635341,149.522181205,2.1893800837,0.0,2.1893800837
 09/10  12:00:00,550.746915229,23.5987807177,254.911836929,0.0,24.9203635341,149.522181205,2.18936956434,0.0,2.18936956434
 09/10  13:00:00,524.359672852,20.2146844131,227.707516644,0.0,24.9203635341,149.522181205,2.19122323454,0.0,2.19122323454
 09/10  14:00:00,578.798006619,24.7922115429,273.713458561,0.0,24.9203635341,149.522181205,2.18938214323,0.0,2.18938214323
 09/10  15:00:00,534.933239598,20.6732281021,235.732296661,0.0,24.9203635341,149.522181205,2.18813420701,0.0,2.18813420701
 09/10  16:00:00,631.785522568,24.3086988785,278.146633754,0.0,24.9203635341,149.522181205,2.18813242373,0.0,2.18813242373
 09/10  17:00:00,623.619627596,20.3330661959,239.078424441,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  18:00:00,667.908359558,24.2344489842,277.638137814,0.0,24.9203635341,149.522181205,2.18814404458,0.0,2.18814404458
 09/10  19:00:00,591.094475258,20.0508769601,231.372872357,0.0,24.9203635341,149.522181205,2.18812932799,0.0,2.18812932799
 09/10  20:00:00,456.568413381,9.39157919734,100.055104333,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040681293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974182731,0.0,2.18974182731
 09/10  22:00:00,274.595021431,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880405296,0.0,2.1880405296
 09/10  23:00:00,250.150626364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806519334,0.0,2.18806519334
 09/10  24:00:00,237.928427683,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/11  01:00:00,287.769578474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871464945,0.0,2.18871464945
 09/11  02:00:00,287.769578905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863210593,0.0,2.18863210593
 09/11  03:00:00,287.769579157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854971361,0.0,2.18854971361
 09/11  04:00:00,299.991776747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870579153,0.0,2.18870579153
 09/11  05:00:00,349.35780087,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038323019,0.0,2.19038323019
 09/11  06:00:00,430.515821261,32.2414427758,0.0,0.0,49.8407270682,199.362908273,41.4144284645,39.2246993191,2.18972914546
 09/11  07:00:00,558.389075592,30.568857996,11.4532880645,0.0,149.522181205,199.362908273,56.2405479357,49.6890637394,6.55148419632
 09/11  08:00:00,1371.36090411,30.9431648829,252.079389873,0.0,448.566543614,448.566543614,12.4453493818,1.48932023134,10.9560291505
 09/11  09:00:00,1374.18477926,34.0504606681,280.446705132,0.0,448.566543614,448.566543614,11.0179829486,0.0537798842516,10.9642030643
 09/11  10:00:00,1367.0306403,37.356038955,316.948133733,0.0,448.566543614,448.566543614,13.1550764771,0.0,13.1550764771
 09/11  11:00:00,1369.45821857,41.1023622278,315.626011677,0.0,448.566543614,448.566543614,13.1852714427,0.0,13.1852714427
 09/11  12:00:00,1317.99931114,39.0374683026,316.068502841,0.0,448.566543614,398.725816546,17.6261931098,0.0,17.6261931098
 09/11  13:00:00,1359.91289585,46.8231611583,300.356931622,0.0,448.566543614,448.566543614,17.6125776833,0.0,17.6125776833
 09/11  14:00:00,1357.90003135,48.392808647,296.782863012,0.0,448.566543614,448.566543614,10.9507633552,0.0,10.9507633552
 09/11  15:00:00,1358.24860351,50.7054484598,294.819211125,0.0,448.566543614,448.566543614,8.76231055696,0.0,8.76231055696
 09/11  16:00:00,1408.83049997,55.93334975,291.279773025,0.0,448.566543614,448.566543614,13.1788363261,0.0,13.1788363261
 09/11  17:00:00,1295.86393597,49.8867783247,298.105233896,0.0,348.885089477,398.725816546,8.74581985822,0.0,8.74581985822
 09/11  18:00:00,1092.64852711,40.5495074745,308.191333466,0.0,249.203635341,299.044362409,6.55492836053,0.0,6.55492836053
 09/11  19:00:00,1078.15806993,35.5482568959,323.541730762,0.0,249.203635341,299.044362409,4.3693744485,0.0,4.3693744485
 09/11  20:00:00,984.839825803,31.1779876781,326.978927778,0.0,149.522181205,249.203635341,6.54773691885,0.0,6.54773691885
 09/11  21:00:00,938.42983026,30.6214903796,305.573622706,0.0,149.522181205,249.203635341,2.19040200053,0.0,2.19040200053
 09/11  22:00:00,349.356535889,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869957774,0.0,2.18869957774
 09/11  23:00:00,299.991776751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861679926,0.0,2.18861679926
 09/11  24:00:00,287.769578759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877299029,0.0,2.18877299029
 09/12  01:00:00,287.769580654,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769580842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869747747,0.0,2.18869747747
 09/12  03:00:00,287.76958128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861891034,0.0,2.18861891034
 09/12  04:00:00,299.991779296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877918021,0.0,2.18877918021
 09/12  05:00:00,349.357804693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034293507,0.0,2.19034293507
