Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  06:00:00,442.542160629,34.5846370144,0.00188005954752,0.0,49.8407270682,199.362908273,27.7957115712,25.6058169936,2.1898945776
 09/12  07:00:00,546.727918008,30.568857996,0.00378181243308,0.0,149.522181205,199.362908273,44.1823896085,37.6314845832,6.55090502533
 09/12  08:00:00,1313.70731266,34.2214217332,193.038032352,0.0,448.566543614,448.566543614,11.3476955442,0.390495563063,10.9571999812
 09/12  09:00:00,1378.03758927,39.9354293574,278.546156205,0.0,448.566543614,448.566543614,10.9631339598,0.0,10.9631339598
 09/12  10:00:00,1365.94859951,44.6764192066,308.545698395,0.0,448.566543614,448.566543614,13.1578314269,0.0,13.1578314269
 09/12  11:00:00,1365.85323887,49.1362460713,303.987116901,0.0,448.566543614,448.566543614,15.3836006994,0.0,15.3836006994
 09/12  12:00:00,1316.69347673,45.9655428964,307.834570343,0.0,448.566543614,398.725816546,15.719943785,0.0,15.719943785
 09/12  13:00:00,1363.86014644,54.3282394785,296.799085107,0.0,448.566543614,448.566543614,17.3172363157,0.0,17.3172363157
 09/12  14:00:00,1364.27327418,55.5641746547,295.984721105,0.0,448.566543614,448.566543614,10.9522500607,0.0,10.9522500607
 09/12  15:00:00,1365.25857649,58.1418202386,294.3927993,0.0,448.566543614,448.566543614,10.9485035016,0.0,10.9485035016
 09/12  16:00:00,1415.94481274,63.9632460996,290.364174616,0.0,448.566543614,448.566543614,13.1717986055,0.0,13.1717986055
 09/12  17:00:00,1299.56168001,55.895252807,294.912222371,0.0,348.885089477,398.725816546,8.74571124873,0.0,8.74571124873
 09/12  18:00:00,1098.93764511,43.8194595705,305.729000984,0.0,249.203635341,299.044362409,6.55423848056,0.0,6.55423848056
 09/12  19:00:00,1088.81446779,37.4239546315,317.904592003,0.0,249.203635341,299.044362409,4.36972570853,0.0,4.36972570853
 09/12  20:00:00,996.514298911,31.6965203903,338.134860926,0.0,149.522181205,249.203635341,4.37209662032,0.0,4.37209662032
 09/12  21:00:00,966.842055079,30.9683219938,333.639011036,0.0,149.522181205,249.203635341,4.36070200638,0.0,4.36070200638
 09/12  22:00:00,349.356537673,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/12  23:00:00,299.991779021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878540459,0.0,2.18878540459
 09/12  24:00:00,287.769581411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870730641,0.0,2.18870730641
 09/13  01:00:00,287.769583889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863436472,0.0,2.18863436472
 09/13  02:00:00,287.769583704,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882241552,0.0,2.1882241552
 09/13  03:00:00,287.76958316,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  04:00:00,299.991781093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872455307,0.0,2.18872455307
 09/13  05:00:00,349.357809433,0.0,0.0,0.0,49.8407270682,199.362908273,4.36100314384,0.0,4.36100314384
 09/13  06:00:00,716.905569494,35.5718886359,219.705830211,0.0,49.8407270682,199.362908273,2.64152457889,0.45158365536,2.18994092353
 09/13  07:00:00,821.083775739,30.568857996,228.722918295,0.0,149.522181205,199.362908273,9.38279323234,5.00837210291,4.37442112943
 09/13  08:00:00,1418.19038103,37.3736936428,292.325466805,0.0,448.566543614,448.566543614,10.9555598936,0.0,10.9555598936
 09/13  09:00:00,1424.49655711,45.3648563096,321.346978515,0.0,448.566543614,448.566543614,13.1540142552,0.0,13.1540142552
 09/13  10:00:00,1369.19881616,50.4793381774,308.176224937,0.0,448.566543614,448.566543614,10.9670824808,0.0,10.9670824808
 09/13  11:00:00,1365.71263355,54.1622366468,302.475162746,0.0,448.566543614,448.566543614,15.3815828082,0.0,15.3815828082
 09/13  12:00:00,1315.34454356,49.4559606569,306.889955985,0.0,448.566543614,398.725816546,17.628373226,0.0,17.628373226
 09/13  13:00:00,1368.23786161,57.6614186676,302.398688027,0.0,448.566543614,448.566543614,17.6147640576,0.0,17.6147640576
 09/13  14:00:00,1366.75121106,58.6381335346,301.124494237,0.0,448.566543614,448.566543614,8.76538277197,0.0,8.76538277197
 09/13  15:00:00,1367.53142611,61.6457888662,299.238773156,0.0,448.566543614,448.566543614,10.9490913886,0.0,10.9490913886
 09/13  16:00:00,1425.23271784,68.5905262876,298.777144127,0.0,448.566543614,448.566543614,13.1779277309,0.0,13.1779277309
 09/13  17:00:00,1301.31267628,59.747418555,296.972273836,0.0,348.885089477,398.725816546,8.74634223965,0.0,8.74634223965
 09/13  18:00:00,1097.00249903,45.5140285075,303.314134242,0.0,249.203635341,299.044362409,6.55451519313,0.0,6.55451519313
 09/13  19:00:00,1088.34101565,39.0501717184,315.804915444,0.0,249.203635341,299.044362409,4.36910453415,0.0,4.36910453415
 09/13  20:00:00,993.950001028,32.4475781111,334.819496328,0.0,149.522181205,249.203635341,6.54815866328,0.0,6.54815866328
 09/13  21:00:00,977.052341282,31.4190297673,343.398586622,0.0,149.522181205,249.203635341,2.19064817346,0.0,2.19064817346
 09/13  22:00:00,349.35654067,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870169266,0.0,2.18870169266
 09/13  23:00:00,299.991781436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874635009,0.0,2.18874635009
 09/13  24:00:00,287.769583254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867217111,0.0,2.18867217111
 09/14  01:00:00,287.769585543,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  02:00:00,355.3912231,1.18349619208,36.6257228991,0.0,24.9203635341,199.362908273,2.1886047884,0.0,2.1886047884
 09/14  03:00:00,287.769586289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877492116,0.0,2.18877492116
 09/14  04:00:00,299.991784101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870379571,0.0,2.18870379571
 09/14  05:00:00,349.357812513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064880744,0.0,2.19064880744
 09/14  06:00:00,798.857921298,37.0235396752,291.781491655,0.0,49.8407270682,199.362908273,2.19000363226,0.0,2.19000363226
 09/14  07:00:00,892.275613613,30.568857996,295.367387659,0.0,149.522181205,199.362908273,6.63972260065,0.0883791902784,6.55134341037
 09/14  08:00:00,1433.31593976,40.7549632497,302.606092129,0.0,448.566543614,448.566543614,10.9574562142,0.0,10.9574562142
 09/14  09:00:00,1434.81674438,49.4660078918,328.908302257,0.0,448.566543614,448.566543614,10.9626573082,0.0,10.9626573082
 09/14  10:00:00,1384.3623152,53.2384979509,321.549532403,0.0,448.566543614,448.566543614,13.1591583118,0.0,13.1591583118
 09/14  11:00:00,1368.77295775,56.4264717144,302.396326339,0.0,448.566543614,448.566543614,15.3841045915,0.0,15.3841045915
 09/14  12:00:00,1314.24948984,51.1754590555,304.052638891,0.0,448.566543614,398.725816546,17.6290675055,0.0,17.6290675055
 09/14  13:00:00,1368.92249849,59.206210112,301.719250229,0.0,448.566543614,448.566543614,15.4143693497,0.0,15.4143693497
 09/14  14:00:00,1367.68933158,60.2819627889,300.303546648,0.0,448.566543614,448.566543614,10.9531593631,0.0,10.9531593631
 09/14  15:00:00,1369.37740187,63.5892178703,298.953207972,0.0,448.566543614,448.566543614,10.9496465797,0.0,10.9496465797
 09/14  16:00:00,1428.00780153,72.7766038479,294.953448398,0.0,448.566543614,448.566543614,13.1754279444,0.0,13.1754279444
 09/14  17:00:00,1298.50400126,63.3579836874,288.097773521,0.0,348.885089477,398.725816546,8.74640047711,0.0,8.74640047711
 09/14  18:00:00,1092.05317317,48.5743399162,296.117448043,0.0,249.203635341,299.044362409,6.55604027651,0.0,6.55604027651
 09/14  19:00:00,1068.11128549,41.0387203368,299.351766412,0.0,249.203635341,299.044362409,4.36961813071,0.0,4.36961813071
 09/14  20:00:00,968.480458745,32.2399004201,315.612580949,0.0,149.522181205,249.203635341,6.54811750738,0.0,6.54811750738
 09/14  21:00:00,916.876824943,31.2146609485,290.840143476,0.0,149.522181205,249.203635341,2.19062559118,0.0,2.19062559118
 09/14  22:00:00,349.356543128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867374533,0.0,2.18867374533
 09/14  23:00:00,299.991783616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860366529,0.0,2.18860366529
 09/14  24:00:00,287.7695857,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769588672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877801595,0.0,2.18877801595
 09/15  02:00:00,287.769588863,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887114881,0.0,2.1887114881
 09/15  03:00:00,287.769588883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864512712,0.0,2.18864512712
 09/15  04:00:00,299.991786507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853573025,0.0,2.18853573025
 09/15  05:00:00,349.357816754,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065754763,0.0,2.19065754763
 09/15  06:00:00,780.719237307,36.7175645144,277.607503492,0.0,49.8407270682,199.362908273,2.19001574099,4.34614755564e-05,2.18997227951
 09/15  07:00:00,865.109364933,30.568857996,270.487841821,0.0,149.522181205,199.362908273,6.9707266776,0.418298285668,6.55242839193
 09/15  08:00:00,1393.19183954,39.3383390642,264.054846622,0.0,448.566543614,448.566543614,10.9571791652,0.0,10.9571791652
 09/15  09:00:00,1356.67761901,46.3203416441,261.260299931,0.0,448.566543614,448.566543614,10.9643219996,0.0,10.9643219996
 09/15  10:00:00,1330.82585948,50.8685206655,277.46411822,0.0,448.566543614,448.566543614,13.1578331387,0.0,13.1578331387
 09/15  11:00:00,1356.10967503,54.0464494991,297.720399841,0.0,448.566543614,448.566543614,13.1891771832,0.0,13.1891771832
 09/15  12:00:00,1306.87328308,48.7231898802,302.453508005,0.0,448.566543614,398.725816546,19.8330190157,0.0,19.8330190157
 09/15  13:00:00,1356.13337217,56.7270558521,293.160956819,0.0,448.566543614,448.566543614,15.4137263297,0.0,15.4137263297
 09/15  14:00:00,1352.94825639,56.9868221582,287.053024099,0.0,448.566543614,448.566543614,10.952683964,0.0,10.952683964
 09/15  15:00:00,1360.62854031,57.7321770666,290.17235921,0.0,448.566543614,448.566543614,10.9493066026,0.0,10.9493066026
 09/15  16:00:00,1409.08034588,60.9062296804,286.556661479,0.0,448.566543614,448.566543614,13.1753024583,0.0,13.1753024583
 09/15  17:00:00,1294.97030704,53.3984563502,292.81760444,0.0,348.885089477,398.725816546,8.74572263496,0.0,8.74572263496
 09/15  18:00:00,1100.10329862,41.7703428684,308.943739981,0.0,249.203635341,299.044362409,6.55598580897,0.0,6.55598580897
 09/15  19:00:00,1089.75156728,36.0061432858,323.64778597,0.0,249.203635341,299.044362409,4.36958537088,0.0,4.36958537088
 09/15  20:00:00,954.950909497,30.8540391114,298.279763034,0.0,149.522181205,249.203635341,6.54811590181,0.0,6.54811590181
 09/15  21:00:00,907.712867187,30.569487329,278.473292049,0.0,149.522181205,249.203635341,2.19061872585,0.0,2.19061872585
 09/15  22:00:00,349.356545681,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866571319,0.0,2.18866571319
 09/15  23:00:00,299.991786167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859980441,0.0,2.18859980441
 09/15  24:00:00,287.769588269,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/16  01:00:00,237.928864198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877905789,0.0,2.18877905789
 09/16  02:00:00,237.928864385,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887167734,0.0,2.1887167734
 09/16  03:00:00,237.928864401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865466348,0.0,2.18865466348
 09/16  04:00:00,250.151062025,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885926919,0.0,2.1885926919
 09/16  05:00:00,274.596730304,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068207548,0.0,2.19068207548
 09/16  06:00:00,435.157295473,34.5514303557,0.388159065903,0.0,49.8407270682,199.362908273,27.6272755702,25.4372761361,2.18999943409
 09/16  07:00:00,447.05210131,30.568857996,0.00150400543756,0.0,49.8407270682,199.362908273,57.7742534242,53.4095693118,4.36468411246
 09/16  08:00:00,814.222753794,30.568857996,100.194438042,0.0,249.203635341,249.203635341,25.5512381539,21.1816351115,4.36960304243
 09/16  09:00:00,927.288633658,30.568857996,245.11490949,0.0,249.203635341,249.203635341,11.2198578352,4.66315907699,6.55669875817
 09/16  10:00:00,926.98604842,30.5722573623,290.544768122,0.0,249.203635341,249.203635341,7.79995432793,1.24739729788,6.55255703005
 09/16  11:00:00,981.388773519,31.7401233581,337.241262699,0.0,249.203635341,249.203635341,7.2361719971,0.67655792969,6.55961406741
 09/16  12:00:00,984.013871298,33.8402547079,337.069225074,0.0,249.203635341,249.203635341,6.70297229614,0.149919459765,6.55305283637
 09/16  13:00:00,982.977996976,35.5299401076,334.910486148,0.0,249.203635341,249.203635341,6.55223043687,0.0,6.55223043687
 09/16  14:00:00,732.322464465,35.3708910153,333.583620498,0.0,74.7610906023,174.442544739,4.36968399316,0.0,4.36968399316
 09/16  15:00:00,732.644639024,34.7196094931,334.258825623,0.0,74.7610906023,174.442544739,4.36757263941,0.0,4.36757263941
 09/16  16:00:00,789.499270165,34.2148502831,342.492817601,0.0,74.7610906023,174.442544739,4.3688925073,0.0,4.3688925073
 09/16  17:00:00,752.735295416,34.6638604401,343.656143172,0.0,24.9203635341,149.522181205,2.1898451279,0.0,2.1898451279
 09/16  18:00:00,667.451833686,22.6056155962,289.663988784,0.0,24.9203635341,149.522181205,2.19003883965,0.0,2.19003883965
 09/16  19:00:00,597.770229215,19.6075822843,246.503610466,0.0,24.9203635341,149.522181205,4.36010372435,0.0,4.36010372435
 09/16  20:00:00,529.445759637,11.8576261478,157.448510779,0.0,24.9203635341,149.522181205,2.18996681729,0.0,2.18996681729
 09/16  21:00:00,299.041549929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102231698,0.0,2.19102231698
 09/16  22:00:00,274.595457614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868344934,0.0,2.18868344934
 09/16  23:00:00,250.151061878,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886217582,0.0,2.1886217582
 09/16  24:00:00,237.928863672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928441677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817273685,0.0,2.18817273685
 09/17  02:00:00,237.928442419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802548,0.0,2.18802548
 09/17  03:00:00,237.92844181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807873204,0.0,2.18807873204
 09/17  04:00:00,250.150639259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  05:00:00,274.596309851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995718465,0.0,2.18995718465
 09/17  06:00:00,323.483826792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812854238,0.0,2.18812854238
 09/17  07:00:00,322.297222595,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881826356,0.0,2.1881826356
 09/17  08:00:00,482.865726414,11.3644910853,137.589008276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,651.839938595,24.1121249192,293.764377639,0.0,24.9203635341,149.522181205,2.1881965805,0.0,2.1881965805
 09/17  10:00:00,567.951120323,20.0381795635,265.900836752,0.0,24.9203635341,149.522181205,2.18817030786,0.0,2.18817030786
 09/17  11:00:00,626.609664721,24.1597995142,317.86030987,0.0,24.9203635341,149.522181205,2.1894569822,0.0,2.1894569822
 09/17  12:00:00,581.724505692,20.2387728101,279.622812404,0.0,24.9203635341,149.522181205,2.18943418758,0.0,2.18943418758
 09/17  13:00:00,637.127121035,25.9769102838,326.557902378,0.0,24.9203635341,149.522181205,2.19131903625,0.0,2.19131903625
 09/17  14:00:00,582.140654164,21.9684979503,278.339263941,0.0,24.9203635341,149.522181205,2.18942506416,0.0,2.18942506416
 09/17  15:00:00,623.267325682,26.5127559557,311.773231448,0.0,24.9203635341,149.522181205,2.1882029584,0.0,2.1882029584
 09/17  16:00:00,619.030875291,21.1882343555,266.107826705,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  17:00:00,687.283444303,25.1799633611,290.833136433,0.0,24.9203635341,149.522181205,2.18817675773,0.0,2.18817675773
 09/17  18:00:00,633.156361965,20.2636002467,244.266254333,0.0,24.9203635341,149.522181205,2.18819052437,0.0,2.18819052437
 09/17  19:00:00,660.839506219,23.9358092026,280.999799663,0.0,24.9203635341,149.522181205,2.18805408809,0.0,2.18805408809
 09/17  20:00:00,632.3289508,17.9672352531,221.939641897,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  21:00:00,513.526071561,13.420900241,162.20280808,0.0,24.9203635341,149.522181205,2.19005604928,0.0,2.19005604928
 09/17  22:00:00,351.3389805,1.18349619208,45.4885082928,0.0,24.9203635341,149.522181205,2.18816152423,0.0,2.18816152423
 09/17  23:00:00,250.150640077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814793488,0.0,2.18814793488
 09/17  24:00:00,237.928441331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769596434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863942033,0.0,2.18863942033
 09/18  02:00:00,287.769596742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882827277,0.0,2.18882827277
 09/18  03:00:00,287.769596752,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887749214,0.0,2.1887749214
 09/18  04:00:00,299.991794391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872170589,0.0,2.18872170589
 09/18  05:00:00,349.357829238,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904655107,0.0,2.1904655107
 09/18  06:00:00,791.125930533,33.8740388863,292.001018496,0.0,49.8407270682,199.362908273,2.96710496307,0.777109893302,2.18999506977
 09/18  07:00:00,886.455837502,30.568857996,291.125616544,0.0,149.522181205,199.362908273,12.4291248707,5.87667643228,6.55244843842
 09/18  08:00:00,1427.04567911,31.5638722515,304.76462496,0.0,448.566543614,448.566543614,10.9591533934,0.000899242553337,10.9582541509
 09/18  09:00:00,1433.49600643,37.7574076528,336.431807488,0.0,448.566543614,448.566543614,10.9636838775,0.0,10.9636838775
 09/18  10:00:00,1371.35514805,43.327718071,317.177921619,0.0,448.566543614,448.566543614,13.1616331342,0.0,13.1616331342
 09/18  11:00:00,1367.05517098,48.0160481177,309.624012887,0.0,448.566543614,448.566543614,15.3859280808,0.0,15.3859280808
 09/18  12:00:00,1317.15126689,44.5674194244,312.616504174,0.0,448.566543614,398.725816546,17.6330414301,0.0,17.6330414301
 09/18  13:00:00,1361.53508298,51.3252717264,300.153749943,0.0,448.566543614,448.566543614,17.6190438261,0.0,17.6190438261
 09/18  14:00:00,1357.53792812,52.8882655629,294.062065559,0.0,448.566543614,448.566543614,10.9532506429,0.0,10.9532506429
 09/18  15:00:00,1362.13330059,55.8400674096,294.155535169,0.0,448.566543614,448.566543614,8.76368064435,0.0,8.76368064435
 09/18  16:00:00,1417.03338971,61.6315284598,293.802692348,0.0,448.566543614,448.566543614,15.3731659583,0.0,15.3731659583
 09/18  17:00:00,1302.33196973,54.0527639374,299.524927502,0.0,348.885089477,398.725816546,6.56464476652,0.0,6.56464476652
 09/18  18:00:00,1104.06662896,41.7179054563,312.95947517,0.0,249.203635341,299.044362409,8.73511155025,0.0,8.73511155025
 09/18  19:00:00,1095.97234923,35.8833972637,326.602985488,0.0,249.203635341,299.044362409,4.36983953956,0.0,4.36983953956
 09/18  20:00:00,1000.13605533,31.6517336906,341.801352574,0.0,149.522181205,249.203635341,4.37236686099,0.0,4.37236686099
 09/18  21:00:00,970.602537715,30.9941337838,337.42068302,0.0,149.522181205,249.203635341,4.3608878098,0.0,4.3608878098
 09/18  22:00:00,349.35655296,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991794205,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886481873,0.0,2.1886481873
 09/18  24:00:00,287.769596728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883777907,0.0,2.18883777907
 09/19  01:00:00,287.769599499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879077384,0.0,2.18879077384
 09/19  02:00:00,287.769599336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874183975,0.0,2.18874183975
 09/19  03:00:00,287.769598984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869308668,0.0,2.18869308668
 09/19  04:00:00,299.991796617,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,349.357834283,0.0,0.0,0.0,49.8407270682,199.362908273,4.36120555988,0.0,4.36120555988
 09/19  06:00:00,850.995429447,36.7392709339,337.09940485,0.0,49.8407270682,199.362908273,2.48879635478,0.29886472731,2.18993162747
 09/19  07:00:00,955.839096755,30.568857996,349.613739453,0.0,149.522181205,199.362908273,6.55170400545,0.0,6.55170400545
 09/19  08:00:00,1463.31094766,36.8462133929,328.657526011,0.0,448.566543614,448.566543614,10.9573819315,0.0,10.9573819315
 09/19  09:00:00,1411.8882155,39.7560399366,312.811887465,0.0,448.566543614,448.566543614,10.9680798373,0.0,10.9680798373
 09/19  10:00:00,1353.7770932,43.5688432381,302.903998983,0.0,448.566543614,448.566543614,13.1591437932,0.0,13.1591437932
 09/19  11:00:00,1367.2355569,49.483283118,307.087074824,0.0,448.566543614,448.566543614,15.3875225004,0.0,15.3875225004
 09/19  12:00:00,1310.6755207,43.8324886286,309.107244737,0.0,448.566543614,398.725816546,17.6334040336,0.0,17.6334040336
 09/19  13:00:00,1366.52054954,47.2565789983,311.960221414,0.0,448.566543614,448.566543614,15.4170483669,0.0,15.4170483669
 09/19  14:00:00,1372.4429822,48.681926325,312.637208279,0.0,448.566543614,448.566543614,10.9535999659,0.0,10.9535999659
 09/19  15:00:00,1385.94254385,56.2703382119,316.948130937,0.0,448.566543614,448.566543614,10.9507937574,0.0,10.9507937574
 09/19  16:00:00,1434.37262449,50.9331982226,321.82187005,0.0,448.566543614,448.566543614,13.1818556825,0.0,13.1818556825
 09/19  17:00:00,1314.6823573,45.9535220153,322.745004151,0.0,348.885089477,398.725816546,8.74755201907,0.0,8.74755201907
 09/19  18:00:00,1098.32886875,33.086067495,316.873864422,0.0,249.203635341,299.044362409,6.5564403643,0.0,6.5564403643
 09/19  19:00:00,1079.82632249,30.9169565488,312.363929037,0.0,249.203635341,299.044362409,6.54459724153,0.0,6.54459724153
 09/19  20:00:00,961.511120042,30.568857996,311.85676731,0.0,149.522181205,249.203635341,4.37207571575,0.0,4.37207571575
 09/19  21:00:00,938.555476675,30.568857996,312.446549808,0.0,149.522181205,249.203635341,2.84090660294,0.650290752077,2.19061585086
 09/19  22:00:00,349.356555938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884066592,0.0,2.18884066592
 09/19  23:00:00,299.991797091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874246406,0.0,2.18874246406
 09/19  24:00:00,287.769599478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869414134,0.0,2.18869414134
 09/20  01:00:00,287.769602292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865184359,0.0,2.18865184359
 09/20  02:00:00,287.769602058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885130224,0.0,2.18885130224
 09/20  03:00:00,287.769601619,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  04:00:00,299.991799499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880716708,0.0,2.18880716708
 09/20  05:00:00,349.357838872,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097269631,0.0,4.36097269631
 09/20  06:00:00,820.562853618,35.4707401653,313.212812885,0.0,49.8407270682,199.362908273,11.4801937683,9.29067053741,2.18952323089
 09/20  07:00:00,913.449828508,30.568857996,313.030753869,0.0,149.522181205,199.362908273,27.6557666344,21.1042946616,6.55147197275
 09/20  08:00:00,1437.32951177,34.6955575512,310.240784706,0.0,448.566543614,448.566543614,11.203464504,0.246213204676,10.9572512993
 09/20  09:00:00,1405.15229519,36.6574011893,311.620249963,0.0,448.566543614,448.566543614,10.9681233524,0.0,10.9681233524
 09/20  10:00:00,1364.02244391,38.5946349608,312.987326597,0.0,448.566543614,448.566543614,13.1594041325,0.0,13.1594041325
 09/20  11:00:00,1372.02298346,45.2198089613,314.073103178,0.0,448.566543614,448.566543614,15.3881923665,0.0,15.3881923665
 09/20  12:00:00,1317.6853415,40.0503565162,316.580944842,0.0,448.566543614,398.725816546,17.6346680931,0.0,17.6346680931
 09/20  13:00:00,1373.44978573,49.6153454616,317.94427847,0.0,448.566543614,448.566543614,15.4184115952,0.0,15.4184115952
 09/20  14:00:00,1375.3541842,52.7906591392,316.973674389,0.0,448.566543614,448.566543614,10.9545153862,0.0,10.9545153862
 09/20  15:00:00,1379.85618002,54.6221383541,319.123256801,0.0,448.566543614,448.566543614,10.952583013,0.0,10.952583013
 09/20  16:00:00,1433.68771593,57.7046122449,319.435101122,0.0,448.566543614,448.566543614,15.3757109762,0.0,15.3757109762
 09/20  17:00:00,1304.96606946,46.4037774203,316.477086281,0.0,348.885089477,398.725816546,6.56502349186,0.0,6.56502349186
 09/20  18:00:00,1103.49062246,35.6074508554,322.689166133,0.0,249.203635341,299.044362409,8.73545573,0.0,8.73545573
 09/20  19:00:00,1108.65919949,32.5919112411,335.537875411,0.0,249.203635341,299.044362409,4.37002613786,0.0,4.37002613786
 09/20  20:00:00,992.011782314,30.7005147078,335.951652391,0.0,149.522181205,249.203635341,4.37261263423,0.0,4.37261263423
 09/20  21:00:00,980.945064236,30.568857996,348.760688413,0.0,149.522181205,249.203635341,4.63819999471,0.277099307293,4.36110068742
 09/20  22:00:00,349.356558464,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,299.991799537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875739653,0.0,2.18875739653
 09/20  24:00:00,287.769602082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871370223,0.0,2.18871370223
 09/21  01:00:00,287.769605109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867557335,0.0,2.18867557335
 09/21  02:00:00,287.769605103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863601676,0.0,2.18863601676
 09/21  03:00:00,287.769604788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884113439,0.0,2.18884113439
 09/21  04:00:00,299.991802212,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,349.357843192,0.0,0.0,0.0,49.8407270682,199.362908273,4.36118441453,0.0,4.36118441453
 09/21  06:00:00,657.548309367,34.8324465998,162.956146628,0.0,49.8407270682,199.362908273,28.9666883339,26.7765707747,2.19011755919
 09/21  07:00:00,632.935773664,30.568857996,37.713513572,0.0,149.522181205,199.362908273,50.3935149601,43.8410446838,6.55247027628
 09/21  08:00:00,1274.58641748,35.0265958366,157.300148105,0.0,448.566543614,448.566543614,12.0772750017,1.11838989091,10.9588851107
 09/21  09:00:00,1378.93862713,40.7336038758,287.459176438,0.0,448.566543614,448.566543614,11.0515705493,0.0846073142278,10.9669632351
 09/21  10:00:00,1360.6753064,44.3273942356,310.418179534,0.0,448.566543614,448.566543614,13.1621629952,0.0,13.1621629952
 09/21  11:00:00,1380.37390329,47.6627830988,323.510787406,0.0,448.566543614,448.566543614,15.3876681127,0.0,15.3876681127
 09/21  12:00:00,1337.84289211,44.1276110155,333.699858398,0.0,448.566543614,398.725816546,17.6343431193,0.0,17.6343431193
 09/21  13:00:00,1383.97773812,51.6625933666,321.73124014,0.0,448.566543614,448.566543614,17.6211496109,0.0,17.6211496109
 09/21  14:00:00,1374.82653362,53.175610042,310.54911634,0.0,448.566543614,448.566543614,10.9544359608,0.0,10.9544359608
 09/21  15:00:00,1369.34376646,55.1909708868,304.020572236,0.0,448.566543614,448.566543614,10.9503272527,0.0,10.9503272527
 09/21  16:00:00,1412.12868172,57.4079606085,297.733077379,0.0,448.566543614,448.566543614,13.1765894726,0.0,13.1765894726
 09/21  17:00:00,1295.83757069,42.8142932153,307.573916549,0.0,348.885089477,398.725816546,8.74755602819,0.0,8.74755602819
 09/21  18:00:00,1107.30110395,32.7576190502,326.426956113,0.0,249.203635341,299.044362409,6.55667378324,0.0,6.55667378324
 09/21  19:00:00,1091.19057897,31.5017362708,320.675467705,0.0,249.203635341,299.044362409,4.37005694335,0.0,4.37005694335
 09/21  20:00:00,980.154134465,30.623375528,325.456668698,0.0,149.522181205,249.203635341,6.54874417543,0.0,6.54874417543
 09/21  21:00:00,968.632531349,30.568857996,336.809506715,0.0,149.522181205,249.203635341,4.24262622233,2.05208330887,2.19054291346
 09/21  22:00:00,349.356561959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870850499,0.0,2.18870850499
 09/21  23:00:00,299.991802683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866957549,0.0,2.18866957549
 09/21  24:00:00,287.769604516,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  01:00:00,287.769607371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887959481,0.0,2.18887959481
 09/22  02:00:00,287.769607692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884468629,0.0,2.18884468629
 09/22  03:00:00,287.76960787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880998721,0.0,2.18880998721
 09/22  04:00:00,299.991805695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877544746,0.0,2.18877544746
 09/22  05:00:00,349.357847161,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080784293,0.0,2.19080784293
 09/22  06:00:00,433.062599477,34.7877468939,0.0,0.0,49.8407270682,199.362908273,42.0747620871,39.8847408399,2.1900212472
 09/22  07:00:00,535.905481347,30.568857996,0.0,0.0,149.522181205,199.362908273,71.6820187159,65.1297730973,6.55224561859
 09/22  08:00:00,1053.31154813,33.9251136341,0.0,0.0,448.566543614,448.566543614,33.8000471226,22.842277045,10.9577700776
 09/22  09:00:00,1018.45965618,35.7411128942,0.0,0.0,448.566543614,448.566543614,32.4203152608,19.2632469723,13.1570682885
 09/22  10:00:00,970.095426271,36.2668923488,0.0,0.0,448.566543614,448.566543614,27.9165909035,16.9489881561,10.9676027474
 09/22  11:00:00,970.454311912,36.625500408,0.0,0.0,448.566543614,448.566543614,27.9856778865,12.5975828049,15.3880950817
 09/22  12:00:00,917.540451869,33.5439090742,0.0,0.0,448.566543614,398.725816546,37.2432348037,18.4087565538,18.8344782499
 09/22  13:00:00,970.755287322,36.9281360007,0.0,0.0,448.566543614,448.566543614,22.5316644445,6.10670011053,16.424964334
 09/22  14:00:00,971.020146041,37.2028776078,0.0,0.0,448.566543614,448.566543614,15.2001994338,4.24492682871,10.9552726051
 09/22  15:00:00,981.715454571,38.2071909719,0.00330653563226,0.0,448.566543614,448.566543614,11.1091477249,0.157789689103,10.9513580358
 09/22  16:00:00,1112.22458635,38.4768230566,32.1922469924,0.0,448.566543614,448.566543614,15.3777793133,0.0,15.3777793133
 09/22  17:00:00,971.811947021,34.1468567537,18.8926400735,0.0,348.885089477,398.725816546,8.99606701049,2.43008033027,6.56598668022
 09/22  18:00:00,781.314455635,30.568857996,21.4334307023,0.0,249.203635341,299.044362409,43.5824452164,36.8953393887,6.68710582764
 09/22  19:00:00,756.697740284,30.568857996,14.0503596398,0.0,249.203635341,299.044362409,64.084234083,57.6686152396,6.41561884336
 09/22  20:00:00,578.405652561,30.568857996,0.0,0.0,149.522181205,249.203635341,93.7489386564,89.3762076692,4.37273098715
 09/22  21:00:00,553.96886098,30.568857996,0.0,0.0,149.522181205,249.203635341,109.681202319,105.320015753,4.36118656659
 09/22  22:00:00,349.35656416,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/22  23:00:00,299.991805178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880351391,0.0,2.18880351391
 09/22  24:00:00,287.769607707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876934741,0.0,2.18876934741
 09/23  01:00:00,237.928883745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874093631,0.0,2.18874093631
 09/23  02:00:00,237.928883746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871105679,0.0,2.18871105679
 09/23  03:00:00,237.928883575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868138634,0.0,2.18868138634
 09/23  04:00:00,250.151081023,0.0,0.0,0.0,24.9203635341,149.522181205,0.873766685199,0.0,0.873766685199
 09/23  05:00:00,274.596761536,0.0,0.0,0.0,24.9203635341,149.522181205,3.5063690308,0.0,3.5063690308
 09/23  06:00:00,430.807722338,32.3617943734,0.0,0.0,49.8407270682,199.362908273,279.585194081,277.395281157,2.18991292478
 09/23  07:00:00,436.376303889,30.568857996,0.0,0.0,49.8407270682,199.362908273,284.333949477,279.968723476,4.36522600149
 09/23  08:00:00,651.29883634,30.568857996,0.0,0.0,249.203635341,249.203635341,134.484643557,130.114392335,4.37025122179
 09/23  09:00:00,614.644356176,30.6186323293,0.0,0.0,249.203635341,249.203635341,81.1222944826,74.5655079545,6.55678652806
 09/23  10:00:00,703.525332066,31.045801404,85.2094511194,0.0,249.203635341,249.203635341,61.5820481286,55.0290863859,6.55296174269
 09/23  11:00:00,856.989061193,30.670813941,221.239896722,0.0,249.203635341,249.203635341,49.2401415469,42.6797813363,6.56036021057
 09/23  12:00:00,877.944979923,31.8729751859,244.666035777,0.0,249.203635341,249.203635341,39.8148906785,33.2598737473,6.55501693118
 09/23  13:00:00,901.252884161,33.5687341252,264.66527486,0.0,249.203635341,249.203635341,31.5842255202,25.0314072547,6.55281826553
 09/23  14:00:00,661.736036966,33.6520357889,273.482412836,0.0,74.7610906023,174.442544739,35.4839469331,31.113673768,4.37027316501
 09/23  15:00:00,660.163694602,33.0512706729,272.027664445,0.0,74.7610906023,174.442544739,11.6700162481,7.30192674361,4.36808950452
 09/23  16:00:00,706.832284105,31.7347156754,270.625852962,0.0,74.7610906023,174.442544739,7.90013484701,1.35663864819,6.54349619881
 09/23  17:00:00,666.663172244,31.2185924689,268.840880746,0.0,24.9203635341,149.522181205,13.5015898474,11.3116261003,2.18996374719
 09/23  18:00:00,562.535369896,21.3718505685,193.850919443,0.0,24.9203635341,149.522181205,2.18979355671,0.0,2.18979355671
 09/23  19:00:00,349.330270496,4.89303896402,43.73913928,0.0,24.9203635341,149.522181205,2.19009689762,0.0,2.19009689762
 09/23  20:00:00,323.48512422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999555458,0.0,2.18999555458
 09/23  21:00:00,299.041585602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36245609643,0.0,4.36245609643
 09/23  22:00:00,274.59547668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.151081285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873256621,0.0,2.18873256621
 09/23  24:00:00,237.928883746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870338763,0.0,2.18870338763
 09/24  01:00:00,237.928458126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815215134,0.0,2.18815215134
 09/24  02:00:00,237.928457413,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928457416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823898929,0.0,2.18823898929
 09/24  04:00:00,250.1506559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812218555,0.0,2.18812218555
 09/24  05:00:00,274.596337279,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012760185,0.0,2.19012760185
 09/24  06:00:00,323.483842637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824163508,0.0,2.18824163508
 09/24  07:00:00,330.840904015,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,296.666237799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812521946,0.0,2.18812521946
 09/24  09:00:00,259.999644896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821291173,0.0,2.18821291173
 09/24  10:00:00,211.110853059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809657951,0.0,2.18809657951
 09/24  11:00:00,211.111710645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943801522,0.0,2.18943801522
 09/24  12:00:00,219.403284416,0.196552817481,5.48285730957,0.0,24.9203635341,149.522181205,2.18942103606,0.0,2.18942103606
 09/24  13:00:00,584.76658109,22.5022308462,279.751131693,0.0,24.9203635341,149.522181205,2.19104922089,0.0,2.19104922089
 09/24  14:00:00,476.068296108,15.1552323642,204.744296563,0.0,24.9203635341,149.522181205,2.18942560047,0.0,2.18942560047
 09/24  15:00:00,554.578861871,17.2064446643,257.908843999,0.0,24.9203635341,149.522181205,2.18822441634,0.0,2.18822441634
 09/24  16:00:00,662.805138057,23.7175496984,305.514234827,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,595.857993673,14.5145991264,220.194702956,0.0,24.9203635341,149.522181205,2.18823063147,0.0,2.18823063147
 09/24  18:00:00,296.666238144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823591072,0.0,2.18823591072
 09/24  19:00:00,289.309175016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.483842166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811969661,0.0,2.18811969661
 09/24  21:00:00,299.040732991,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020383229,0.0,2.19020383229
 09/24  22:00:00,274.59505141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824009252,0.0,2.18824009252
 09/24  23:00:00,250.150655653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812390562,0.0,2.18812390562
 09/24  24:00:00,237.928457043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769616483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890774553,0.0,2.18890774553
 09/25  02:00:00,287.769616662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888778121,0.0,2.18888778121
 09/25  03:00:00,287.769616701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886802833,0.0,2.18886802833
 09/25  04:00:00,299.991814393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884843282,0.0,2.18884843282
 09/25  05:00:00,349.357861035,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066936651,0.0,2.19066936651
 09/25  06:00:00,496.929780929,31.7151000155,18.0074224857,0.0,49.8407270682,199.362908273,148.751884795,146.561828883,2.19005591166
 09/25  07:00:00,565.052413863,30.568857996,0.0024784149671,0.0,149.522181205,199.362908273,169.356471928,162.804290362,6.55218156601
 09/25  08:00:00,1126.20634698,30.568857996,17.5416598419,0.0,448.566543614,448.566543614,72.1433436238,61.1832565414,10.9600870824
 09/25  09:00:00,1182.01866728,30.568857996,107.136323599,0.0,448.566543614,448.566543614,46.0873745166,32.9286956909,13.1586788257
 09/25  10:00:00,1253.68139382,30.568857996,224.126716252,0.0,448.566543614,448.566543614,20.4124470352,7.25336761431,13.1590794209
 09/25  11:00:00,1311.37403005,31.3281413351,277.418827888,0.0,448.566543614,448.566543614,14.7628005214,1.56942640923,13.1933741121
 09/25  12:00:00,1268.54620214,31.3557806178,282.822759395,0.0,448.566543614,398.725816546,21.2382781594,1.39421637013,19.8440617893
 09/25  13:00:00,1324.92105599,32.8802233723,287.288797187,0.0,448.566543614,448.566543614,18.0206505869,0.396173906394,17.6244766805
 09/25  14:00:00,1333.78727994,33.3708940028,293.813943253,0.0,448.566543614,448.566543614,11.0440571714,0.0876155982551,10.9564415731
 09/25  15:00:00,1334.24177043,33.6177376015,292.548766215,0.0,448.566543614,448.566543614,11.1280237081,0.175231436319,10.9527922718
 09/25  16:00:00,1382.41860517,34.0120480767,291.239396403,0.0,448.566543614,448.566543614,13.2743716681,0.0952346097744,13.1791370584
 09/25  17:00:00,1257.64661596,31.0419910111,284.960486245,0.0,348.885089477,398.725816546,9.19745167162,0.449508592664,8.74794307896
 09/25  18:00:00,1023.81479257,30.568857996,256.535111335,0.0,249.203635341,299.044362409,27.5631959589,21.0061660066,6.55702995232
 09/25  19:00:00,881.284974639,30.568857996,125.697866017,0.0,249.203635341,299.044362409,50.8225523178,46.4523098196,4.37024249816
 09/25  20:00:00,728.753489718,30.568857996,89.3461059836,0.0,149.522181205,249.203635341,82.5080751643,75.9593429074,6.54873225694
 09/25  21:00:00,768.368242221,30.568857996,151.723531971,0.0,149.522181205,249.203635341,87.2222971177,85.0316593214,2.19063779633
 09/25  22:00:00,349.356573456,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880454208,0.0,2.18880454208
 09/25  23:00:00,299.991814437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890808139,0.0,2.18890808139
 09/25  24:00:00,287.769616558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888881669,0.0,2.18888881669
 09/26  01:00:00,287.769619371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887746423,0.0,2.18887746423
 09/26  02:00:00,287.769619085,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  03:00:00,287.769619174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886278826,0.0,2.18886278826
 09/26  04:00:00,299.991817283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884829525,0.0,2.18884829525
 09/26  05:00:00,349.357866517,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067282228,0.0,2.19067282228
 09/26  06:00:00,584.924299533,32.49934766,93.0733507409,0.0,49.8407270682,199.362908273,109.042426425,104.682144585,4.36028183938
 09/26  07:00:00,663.0284552,30.568857996,66.6213853932,0.0,149.522181205,199.362908273,118.302144658,113.927511841,4.37463281684
 09/26  08:00:00,1173.76421599,30.568857996,63.3846249555,0.0,448.566543614,448.566543614,68.87721164,55.7289672067,13.1482444333
 09/26  09:00:00,1117.74427336,30.5723214277,44.6873899235,0.0,448.566543614,448.566543614,59.7449329722,48.7750157619,10.9699172102
 09/26  10:00:00,1074.38901262,30.9556286321,49.6014697101,0.0,448.566543614,448.566543614,62.0295089381,48.8647582146,13.1647507235
 09/26  11:00:00,1115.06193061,31.6386623063,88.3504998484,0.0,448.566543614,448.566543614,49.8300942201,34.4395822512,15.3905119689
 09/26  12:00:00,1088.71318056,30.568857996,112.318741155,0.0,448.566543614,398.725816546,48.4261363757,30.7859537509,17.6401826248
 09/26  13:00:00,1189.5745395,32.4995121127,160.541970741,0.0,448.566543614,448.566543614,32.0039461514,14.3800049063,17.6239412451
 09/26  14:00:00,1303.11873252,33.0436565647,271.370706431,0.0,448.566543614,448.566543614,21.3943823064,10.4383528045,10.9560295019
 09/26  15:00:00,1322.65348461,33.6243397373,289.476220144,0.0,448.566543614,448.566543614,11.9992248128,1.04656095273,10.9526638601
 09/26  16:00:00,1377.08407137,34.0886311067,293.367760286,0.0,448.566543614,448.566543614,16.5659761485,1.18660989769,15.3793662508
 09/26  17:00:00,1266.25411674,31.2366077624,297.24962503,0.0,348.885089477,398.725816546,10.7346095841,1.98679277586,8.74781680821
 09/26  18:00:00,1066.26979658,30.568857996,297.632501357,0.0,249.203635341,299.044362409,41.1943190142,34.6381398985,6.55617911572
 09/26  19:00:00,1066.20143311,30.568857996,296.553162703,0.0,249.203635341,299.044362409,60.7982792446,56.4278540527,4.37042519185
 09/26  20:00:00,942.865252983,30.568857996,296.928682654,0.0,149.522181205,249.203635341,88.1615437321,81.6122254372,6.54931829491
 09/26  21:00:00,915.412137754,30.568857996,295.017569111,0.0,149.522181205,249.203635341,94.5087918638,92.3179758234,2.19081604036
 09/26  22:00:00,349.356576549,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884791221,0.0,2.18884791221
 09/26  23:00:00,299.991817166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883387979,0.0,2.18883387979
 09/26  24:00:00,287.769619135,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769622361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882469903,0.0,2.18882469903
 09/27  02:00:00,287.769622626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881515939,0.0,2.18881515939
 09/27  03:00:00,287.769622762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880584629,0.0,2.18880584629
 09/27  04:00:00,299.991820565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879669848,0.0,2.18879669848
 09/27  05:00:00,349.357870954,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089078692,0.0,2.19089078692
 09/27  06:00:00,506.638786567,32.4498524204,17.1854580668,0.0,49.8407270682,199.362908273,127.475329524,125.285211508,2.1901180154
 09/27  07:00:00,670.793011856,30.568857996,74.2835002294,0.0,149.522181205,199.362908273,139.042852663,132.489760999,6.55309166356
 09/27  08:00:00,1286.82193927,30.568857996,173.582801825,0.0,448.566543614,448.566543614,60.6852168956,49.7261164817,10.9591004139
 09/27  09:00:00,1358.87188674,30.6205246209,278.947971678,0.0,448.566543614,448.566543614,36.9729952551,23.8112270863,13.1617681688
 09/27  10:00:00,1335.40949683,31.1686338754,300.518719589,0.0,448.566543614,448.566543614,24.6074683977,11.4449311426,13.1625372551
 09/27  11:00:00,1350.21877635,31.9353101587,312.709520588,0.0,448.566543614,448.566543614,23.7572243831,8.36469483503,15.3925295481
 09/27  12:00:00,1303.90425021,30.568857996,317.391496169,0.0,448.566543614,398.725816546,28.3167109968,10.676000146,17.6407108509
 09/27  13:00:00,1350.29149324,32.862461263,312.912382083,0.0,448.566543614,448.566543614,20.3010420189,2.67269308229,17.6283489366
 09/27  14:00:00,1344.79100844,35.8709844765,305.681125776,0.0,448.566543614,448.566543614,11.2981907199,0.340175356334,10.9580153636
 09/27  15:00:00,1345.61372866,39.0225940669,303.847055816,0.0,448.566543614,448.566543614,10.9539701838,0.0,10.9539701838
 09/27  16:00:00,1395.19799241,38.869137039,304.689051994,0.0,448.566543614,448.566543614,15.3805067831,0.0,15.3805067831
 09/27  17:00:00,1274.15315931,33.3337691673,302.484781643,0.0,348.885089477,398.725816546,6.56698927283,0.0,6.56698927283
 09/27  18:00:00,1069.93141306,30.6082242213,300.470127561,0.0,249.203635341,299.044362409,12.9544770844,4.21836276917,8.73611431523
 09/27  19:00:00,1072.6593995,30.568857996,301.502629643,0.0,249.203635341,299.044362409,19.437485101,15.0672913616,4.37019373946
 09/27  20:00:00,950.916859504,30.568857996,303.123239875,0.0,149.522181205,249.203635341,47.7166334313,41.16760364,6.54902979131
 09/27  21:00:00,923.767882222,30.568857996,301.45738477,0.0,149.522181205,249.203635341,61.8614885357,59.6707756633,2.19071287239
 09/27  22:00:00,349.356579508,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874367219,0.0,2.18874367219
 09/27  23:00:00,299.991820082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873498504,0.0,2.18873498504
 09/27  24:00:00,287.7696222,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  01:00:00,287.769625597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873121232,0.0,2.18873121232
 09/28  02:00:00,287.769625805,0.0,0.0,0.0,24.9203635341,199.362908273,2.188727086,0.0,2.188727086
 09/28  03:00:00,287.769625888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872318665,0.0,2.18872318665
 09/28  04:00:00,299.991823643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871945113,0.0,2.18871945113
 09/28  05:00:00,349.357875663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082637485,0.0,2.19082637485
 09/28  06:00:00,480.3026587,32.9360907645,10.0281570861,0.0,49.8407270682,199.362908273,103.076870585,100.886647678,2.19022290646
 09/28  07:00:00,613.377282993,30.568857996,18.6881622621,0.0,149.522181205,199.362908273,118.020242903,111.467220765,6.55302213776
 09/28  08:00:00,1149.54888203,30.5810216716,40.1278942397,0.0,448.566543614,448.566543614,61.8314440019,50.871826006,10.9596179959
 09/28  09:00:00,1169.88974092,30.956643211,95.1297106387,0.0,448.566543614,448.566543614,52.3863837928,39.22413917,13.1622446228
 09/28  10:00:00,1207.38145784,31.8022485864,178.629455725,0.0,448.566543614,448.566543614,40.4244399465,27.2611964923,13.1632434541
 09/28  11:00:00,1240.80160889,32.5038927459,210.805663784,0.0,448.566543614,448.566543614,28.4534950744,13.0597223821,15.3937726923
 09/28  12:00:00,1208.24110777,30.5831544076,229.561366899,0.0,448.566543614,398.725816546,40.977510891,23.3348146654,17.6426962256
 09/28  13:00:00,1251.57619194,33.3203475813,220.707007522,0.0,448.566543614,448.566543614,23.4042752524,5.77640067643,17.627874576
 09/28  14:00:00,1292.74148828,33.866702617,260.581041562,0.0,448.566543614,448.566543614,12.3608253226,1.40444537782,10.9563799447
 09/28  15:00:00,1319.41483322,34.3723104569,285.887859145,0.0,448.566543614,448.566543614,11.5327346474,0.579432311771,10.9533023356
 09/28  16:00:00,1371.30774937,35.0370239269,288.311533771,0.0,448.566543614,448.566543614,15.3807473701,0.0,15.3807473701
 09/28  17:00:00,1253.75410663,32.1555070183,286.204119841,0.0,348.885089477,398.725816546,9.00431438432,0.254939684182,8.74937470014
 09/28  18:00:00,1054.57698935,30.570140976,287.809465733,0.0,249.203635341,299.044362409,20.1496232894,13.592677679,6.55694561041
 09/28  19:00:00,971.100838968,30.568857996,205.429706032,0.0,249.203635341,299.044362409,30.6386012445,26.2679947918,4.37060645275
 09/28  20:00:00,682.955967076,30.568857996,45.0101459751,0.0,149.522181205,249.203635341,67.3165723438,60.7671323762,6.54943996757
 09/28  21:00:00,602.408807951,30.568857996,0.00292040432751,0.0,149.522181205,249.203635341,81.7848157568,79.5941004153,2.19071534145
 09/28  22:00:00,349.35658276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887356203,0.0,2.18887356203
 09/28  23:00:00,299.991823545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887008793,0.0,2.18887008793
 09/28  24:00:00,287.769625499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886661605,0.0,2.18886661605
 09/29  01:00:00,287.76962843,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  02:00:00,287.76962852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887205791,0.0,2.18887205791
 09/29  03:00:00,287.76962878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887339624,0.0,2.18887339624
 09/29  04:00:00,299.991826727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887490219,0.0,2.18887490219
 09/29  05:00:00,349.357881001,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086540052,0.0,2.19086540052
