Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  06:00:00,440.770088115,32.7363702538,0.000746891552126,0.0,49.8407270682,199.362908273,134.804711952,132.614467988,2.19024396398
 09/29  07:00:00,535.965893487,30.568857996,0.0,0.0,149.522181205,199.362908273,154.899526015,148.345105769,6.55442024522
 09/29  08:00:00,1049.98765372,30.5773798474,0.0,0.0,448.566543614,448.566543614,68.6806447759,55.531655348,13.1489894279
 09/29  09:00:00,1018.59380052,30.8484782771,0.000359803450727,0.0,448.566543614,448.566543614,36.4291523503,25.4580147289,10.9711376213
 09/29  10:00:00,1075.67308174,31.8871103139,56.8341377182,0.0,448.566543614,448.566543614,24.4160523923,11.249110531,13.1669418612
 09/29  11:00:00,1285.91006023,34.7216489378,249.634301969,0.0,448.566543614,448.566543614,18.816068375,3.42263267913,15.3934356959
 09/29  12:00:00,1283.80485219,34.5469619241,292.139053073,0.0,448.566543614,398.725816546,21.4170504696,1.57077845466,19.8462720149
 09/29  13:00:00,1359.85330465,40.749626719,309.821676563,0.0,448.566543614,448.566543614,17.8786627739,0.252550566614,17.6261122073
 09/29  14:00:00,1370.06573222,42.9698854109,316.469961999,0.0,448.566543614,448.566543614,10.957344665,0.0,10.957344665
 09/29  15:00:00,1367.77513655,42.0070857988,314.80083083,0.0,448.566543614,448.566543614,10.9542654153,0.0,10.9542654153
 09/29  16:00:00,1425.44983034,43.0746031968,321.29436752,0.0,448.566543614,448.566543614,13.1853042329,0.0,13.1853042329
 09/29  17:00:00,1312.43097403,38.2353989705,325.967268338,0.0,348.885089477,398.725816546,8.74989419766,0.0,8.74989419766
 09/29  18:00:00,1092.18658977,32.5100158897,313.829615904,0.0,249.203635341,299.044362409,6.55669870477,0.0,6.55669870477
 09/29  19:00:00,1067.85854238,30.667400613,294.435196477,0.0,249.203635341,299.044362409,6.81296543602,0.267283614759,6.54568182127
 09/29  20:00:00,907.879430377,30.568857996,263.203120019,0.0,149.522181205,249.203635341,20.320976781,15.94749521,4.37348157102
 09/29  21:00:00,793.398381917,30.568857996,175.894406596,0.0,149.522181205,249.203635341,37.6197870153,33.2583650472,4.36142196812
 09/29  22:00:00,349.356585462,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/29  23:00:00,299.991826581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874373044,0.0,2.18874373044
 09/29  24:00:00,287.76962895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874582441,0.0,2.18874582441
 09/30  01:00:00,237.928905123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875425135,0.0,2.18875425135
 09/30  02:00:00,237.928905058,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887610825,0.0,2.1887610825
 09/30  03:00:00,237.928904877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876811099,0.0,2.18876811099
 09/30  04:00:00,250.151102374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877527856,0.0,2.18877527856
 09/30  05:00:00,274.596795501,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078682746,0.0,2.19078682746
 09/30  06:00:00,524.495328339,32.5136849621,34.2800034383,0.0,49.8407270682,199.362908273,93.0245375683,90.8343903272,2.19014724112
 09/30  07:00:00,494.283398503,30.568857996,9.20950462184,0.0,49.8407270682,199.362908273,114.904523242,110.539086693,4.36543654885
 09/30  08:00:00,723.055871312,30.568857996,13.1369907674,0.0,249.203635341,249.203635341,48.8998674964,44.5289458937,4.37092160272
 09/30  09:00:00,838.39475915,30.9603734429,159.90918457,0.0,249.203635341,249.203635341,40.6459850317,34.0885089918,6.55747603984
 09/30  10:00:00,912.008915759,31.3148191613,277.570238732,0.0,249.203635341,249.203635341,31.6151817202,25.0615434171,6.55363830304
 09/30  11:00:00,933.728511503,31.878192686,294.473736194,0.0,249.203635341,249.203635341,26.0115775024,17.2699822933,8.74159520904
 09/30  12:00:00,958.741864565,34.1612912269,312.703371599,0.0,249.203635341,249.203635341,16.8146736488,10.2590365651,6.55563708369
 09/30  13:00:00,976.795256376,35.9497575159,326.866503335,0.0,249.203635341,249.203635341,11.9707424073,5.41711015171,6.55363225562
 09/30  14:00:00,733.42308839,35.8623394313,332.766812855,0.0,74.7610906023,174.442544739,13.9081940224,9.53799231339,4.37020170898
 09/30  15:00:00,729.386149516,35.1264449413,329.473381497,0.0,74.7610906023,174.442544739,4.55209689945,0.183792645433,4.36830425402
 09/30  16:00:00,771.884161351,33.3690841086,324.839662825,0.0,74.7610906023,174.442544739,4.36935408875,0.0,4.36935408875
 09/30  17:00:00,710.325130672,31.0093447803,308.678450517,0.0,24.9203635341,149.522181205,2.59746711181,0.407168085328,2.19029902649
 09/30  18:00:00,296.667550125,0.0,0.0,0.0,24.9203635341,149.522181205,4.36047626084,0.0,4.36047626084
 09/30  19:00:00,297.854154351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027909121,0.0,2.19027909121
 09/30  20:00:00,323.485154048,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004539927,0.0,2.19004539927
 09/30  21:00:00,299.041623221,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148253206,0.0,2.19148253206
 09/30  22:00:00,274.595498201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877557458,0.0,2.18877557458
 09/30  23:00:00,250.151102774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878312669,0.0,2.18878312669
 09/30  24:00:00,237.928905047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879066445,0.0,2.18879066445
 10/01  01:00:00,237.928475141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821984296,0.0,2.18821984296
 10/01  02:00:00,237.92847437,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928474947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813668202,0.0,2.18813668202
 10/01  04:00:00,250.150673096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826223357,0.0,2.18826223357
 10/01  05:00:00,274.596367322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014722436,0.0,2.19014722436
 10/01  06:00:00,323.483859741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825204818,0.0,2.18825204818
 10/01  07:00:00,330.840921237,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,296.666255082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830919652,0.0,2.18830919652
 10/01  09:00:00,259.999662104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829557313,0.0,2.18829557313
 10/01  10:00:00,211.110870422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831791406,0.0,2.18831791406
 10/01  11:00:00,517.596487942,18.9422439136,233.396682958,0.0,24.9203635341,149.522181205,2.18962656328,0.0,2.18962656328
 10/01  12:00:00,567.1364215,20.2719033877,263.228223662,0.0,24.9203635341,149.522181205,2.18961906724,0.0,2.18961906724
 10/01  13:00:00,617.650679701,25.846252125,306.084547914,0.0,24.9203635341,149.522181205,2.19157667263,0.0,2.19157667263
 10/01  14:00:00,586.82072176,21.5936566982,283.589045927,0.0,24.9203635341,149.522181205,2.18961491206,0.0,2.18961491206
 10/01  15:00:00,639.560853477,24.5911667293,330.667485565,0.0,24.9203635341,149.522181205,2.18828787976,0.0,2.18828787976
 10/01  16:00:00,638.322703073,18.145292901,290.739910707,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,748.627878125,22.9691644541,355.963263206,0.0,24.9203635341,149.522181205,2.18828903846,0.0,2.18828903846
 10/01  18:00:00,723.289275322,20.2019607294,333.539308601,0.0,24.9203635341,149.522181205,2.18829020871,0.0,2.18829020871
 10/01  19:00:00,517.154806318,11.0511908616,170.604371826,0.0,24.9203635341,149.522181205,2.18822857903,0.0,2.18822857903
 10/01  20:00:00,323.483858894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  21:00:00,299.040763423,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003587567,0.0,2.19003587567
 10/01  22:00:00,274.595068089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832333598,0.0,2.18832333598
 10/01  23:00:00,250.150673109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824120246,0.0,2.18824120246
 10/01  24:00:00,237.92847512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815902415,0.0,2.18815902415
 10/02  01:00:00,287.769638065,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887587907,0.0,2.1887587907
 10/02  02:00:00,287.769638005,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  03:00:00,287.769638222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877692913,0.0,2.18877692913
 10/02  04:00:00,299.99183618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879522516,0.0,2.18879522516
 10/02  05:00:00,349.357896493,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069334694,0.0,2.19069334694
 10/02  06:00:00,749.007359698,31.9371299585,253.509036571,0.0,49.8407270682,199.362908273,57.2504833089,52.8900119109,4.36047139804
 10/02  07:00:00,584.463213889,30.568857996,18.9261024455,0.0,149.522181205,199.362908273,82.6441796058,76.0914033796,6.55277622627
 10/02  08:00:00,1049.95011546,30.568857996,0.0,0.0,448.566543614,448.566543614,26.2414252204,15.2782875438,10.9631376766
 10/02  09:00:00,1013.28292746,30.568857996,0.0,0.0,448.566543614,448.566543614,25.7972277832,12.6364008456,13.1608269376
 10/02  10:00:00,964.439473099,30.6126061155,0.0,0.0,448.566543614,448.566543614,25.2088702735,14.2361198386,10.9727504349
 10/02  11:00:00,964.97866136,31.1493678702,0.0,0.0,448.566543614,448.566543614,30.4058400354,12.8118038006,17.5940362348
 10/02  12:00:00,914.56528212,30.568857996,0.0,0.0,448.566543614,398.725816546,35.3364770602,17.689911717,17.6465653432
 10/02  13:00:00,965.782012962,31.9508083272,0.0,0.0,448.566543614,448.566543614,28.876215948,11.2440058076,17.6322101405
 10/02  14:00:00,966.276438064,32.4519254328,0.0,0.0,448.566543614,448.566543614,24.9479918708,13.9900530679,10.9579388029
 10/02  15:00:00,966.642306918,32.8152541063,0.0,0.0,448.566543614,448.566543614,29.0784534175,18.123004331,10.9554490865
 10/02  16:00:00,1015.89652474,33.1792370616,0.0,0.0,448.566543614,448.566543614,28.8899282048,13.5079570405,15.3819711642
 10/02  17:00:00,900.757865794,30.8911476509,0.0,0.0,348.885089477,398.725816546,40.060321685,31.3112956884,8.74902599666
 10/02  18:00:00,701.100889433,30.568857996,0.0,0.0,249.203635341,299.044362409,80.0631364494,73.5050610636,6.55807538582
 10/02  19:00:00,702.298086147,30.568857996,0.0,0.0,249.203635341,299.044362409,96.2031092725,91.8321527528,4.37095651967
 10/02  20:00:00,578.427973,30.568857996,0.0,0.0,149.522181205,249.203635341,126.413567735,119.86335953,6.55020820519
 10/02  21:00:00,563.684843729,30.568857996,0.000353926351528,0.0,149.522181205,249.203635341,141.148327011,138.957642881,2.19068413013
 10/02  22:00:00,349.356595092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900079746,0.0,2.18900079746
 10/02  23:00:00,299.991836086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886645727,0.0,2.18886645727
 10/02  24:00:00,287.769638403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888510446,0.0,2.18888510446
 10/03  01:00:00,287.769641693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891099169,0.0,2.18891099169
 10/03  02:00:00,287.769641611,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889345795,0.0,2.1889345795
 10/03  03:00:00,287.769641433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895834478,0.0,2.18895834478
 10/03  04:00:00,299.991839015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  05:00:00,349.3579016,0.0,0.0,0.0,49.8407270682,199.362908273,4.36176950363,0.0,4.36176950363
 10/03  06:00:00,430.298453775,31.8470524772,0.0,0.0,49.8407270682,199.362908273,285.880883258,283.69073411,2.19014914803
 10/03  07:00:00,544.598194323,30.568857996,0.0,0.0,149.522181205,199.362908273,276.219520213,269.664524492,6.55499572127
 10/03  08:00:00,1050.0297759,30.568857996,0.0,0.0,448.566543614,448.566543614,135.694853847,124.731885005,10.9629688427
 10/03  09:00:00,1013.34580021,30.568857996,0.0,0.0,448.566543614,448.566543614,112.203467393,99.0393253506,13.1641420423
 10/03  10:00:00,964.448569502,30.568857996,0.0,0.0,448.566543614,448.566543614,100.005706141,86.8393575039,13.1663486371
 10/03  11:00:00,964.473538164,30.5983608985,0.0,0.0,448.566543614,448.566543614,91.2275645624,75.8301398106,15.3974247518
 10/03  12:00:00,914.611325605,30.568857996,0.0,0.0,448.566543614,398.725816546,100.769945339,80.9165069493,19.85343839
 10/03  13:00:00,964.970642064,31.1150598824,0.0,0.0,448.566543614,448.566543614,62.3306482589,44.6994521687,17.6311960902
 10/03  14:00:00,1085.07605082,31.9932736606,68.4961399209,0.0,448.566543614,448.566543614,23.6067155953,12.6463187101,10.9603968852
 10/03  15:00:00,1265.42718795,34.3934440611,232.542910005,0.0,448.566543614,448.566543614,12.8603212577,1.903138572,10.9571826857
 10/03  16:00:00,1372.03335533,36.1022872814,284.929647564,0.0,448.566543614,448.566543614,14.2916388585,1.10138111386,13.1902577446
 10/03  17:00:00,1264.15567694,33.5527482397,292.090633066,0.0,348.885089477,398.725816546,14.4571880489,5.70598141729,8.75120663166
 10/03  18:00:00,1064.33323781,31.8189431888,294.290543087,0.0,249.203635341,299.044362409,30.9787072074,22.2413628174,8.73734439005
 10/03  19:00:00,1012.63701301,30.568857996,237.304911802,0.0,249.203635341,299.044362409,38.0497303323,33.6792668314,4.3704635009
 10/03  20:00:00,799.211609731,30.568857996,157.390089211,0.0,149.522181205,249.203635341,62.5226917824,55.9723339759,6.55035780655
 10/03  21:00:00,693.259200228,30.568857996,77.7208564033,0.0,149.522181205,249.203635341,80.9649164126,78.7740745364,2.19084187624
 10/03  22:00:00,349.356598599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899438008,0.0,2.18899438008
 10/03  23:00:00,299.991839468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871599848,0.0,2.18871599848
 10/03  24:00:00,287.769641475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878944598,0.0,2.18878944598
 10/04  01:00:00,287.769644488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882267728,0.0,2.18882267728
 10/04  02:00:00,287.769644421,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  03:00:00,287.769644581,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888522272,0.0,2.1888522272
 10/04  04:00:00,299.991842566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888192607,0.0,2.18888192607
 10/04  05:00:00,349.357906966,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080598519,0.0,2.19080598519
 10/04  06:00:00,430.327325656,31.8624738803,0.0,0.0,49.8407270682,199.362908273,304.708998818,300.348410615,4.36058820339
 10/04  07:00:00,544.627513829,30.568857996,0.0,0.0,149.522181205,199.362908273,314.1921004,307.638681391,6.55341900933
 10/04  08:00:00,1049.99547424,30.568857996,0.0,0.0,448.566543614,448.566543614,87.6793717022,76.7151294978,10.9642422045
 10/04  09:00:00,1014.14183403,31.4071583924,0.0,0.0,448.566543614,448.566543614,53.5837944193,40.419522475,13.1642719444
 10/04  10:00:00,1020.94190286,32.544833093,24.4693069014,0.0,448.566543614,448.566543614,37.2195451995,24.0509437094,13.1686014901
 10/04  11:00:00,1175.33339583,34.9158184715,143.984624268,0.0,448.566543614,448.566543614,27.6831255746,12.283597946,15.3995276285
 10/04  12:00:00,1209.58628052,35.633785821,226.037076772,0.0,448.566543614,398.725816546,30.1244351914,12.4727349896,17.6517002018
 10/04  13:00:00,1273.37088069,40.3349437095,234.588253569,0.0,448.566543614,448.566543614,20.4442265969,2.8098074149,17.634419182
 10/04  14:00:00,1278.00861648,41.2414312013,237.693230191,0.0,448.566543614,448.566543614,14.4510296224,1.30289909592,13.1481305264
 10/04  15:00:00,1284.51267467,41.9690884775,242.524583477,0.0,448.566543614,448.566543614,10.9582136921,0.0,10.9582136921
 10/04  16:00:00,1341.3110021,43.1365970484,248.766825388,0.0,448.566543614,448.566543614,13.1897201824,0.0,13.1897201824
 10/04  17:00:00,1222.37437367,38.4973366502,247.360153267,0.0,348.885089477,398.725816546,8.75082313706,0.0,8.75082313706
 10/04  18:00:00,1015.37025536,33.0500912725,245.889654308,0.0,249.203635341,299.044362409,8.73747933898,0.0,8.73747933898
 10/04  19:00:00,948.167346932,30.6967719625,174.712936385,0.0,249.203635341,299.044362409,9.29312944422,4.92218715746,4.37094228677
 10/04  20:00:00,632.592921133,30.568857996,15.000324773,0.0,149.522181205,249.203635341,35.1891294481,28.6385638035,6.55056564453
 10/04  21:00:00,573.317309021,30.568857996,0.00131725501722,0.0,149.522181205,249.203635341,57.558983429,55.368211004,2.19077242504
 10/04  22:00:00,349.356601847,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892404859,0.0,2.18892404859
 10/04  23:00:00,299.991842664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895413968,0.0,2.18895413968
 10/04  24:00:00,287.769644706,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889841902,0.0,2.1889841902
 10/05  01:00:00,287.769647811,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  02:00:00,287.769647779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902378319,0.0,2.18902378319
 10/05  03:00:00,287.769647989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880376699,0.0,2.18880376699
 10/05  04:00:00,299.991845904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883940706,0.0,2.18883940706
 10/05  05:00:00,349.357912138,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077663482,0.0,2.19077663482
 10/05  06:00:00,430.779950478,32.3554159425,0.0,0.0,49.8407270682,199.362908273,247.238790557,242.878178071,4.36061248618
 10/05  07:00:00,544.578779682,30.568857996,0.0,0.0,149.522181205,199.362908273,246.316495052,239.763009487,6.55348556467
 10/05  08:00:00,1049.99268912,30.568857996,0.0,0.0,448.566543614,448.566543614,83.7463641237,72.7809667502,10.9653973735
 10/05  09:00:00,1044.35640656,31.1820301465,10.6844901066,0.0,448.566543614,448.566543614,45.3282765613,32.1631615705,13.1651149908
 10/05  10:00:00,1192.43978388,33.5074100158,162.026930153,0.0,448.566543614,448.566543614,29.476259971,16.3066059057,13.1696540653
 10/05  11:00:00,1275.53788873,36.5034550215,238.899980949,0.0,448.566543614,448.566543614,20.4605503743,5.06042146348,15.4001289108
 10/05  12:00:00,1251.02560601,36.617524501,262.149872591,0.0,448.566543614,398.725816546,21.5459138465,3.89557774266,17.6503361039
 10/05  13:00:00,1339.66032172,41.538104624,293.827926802,0.0,448.566543614,448.566543614,20.6304617341,0.793436403137,19.837025331
 10/05  14:00:00,1360.28050304,42.5301293862,307.381668546,0.0,448.566543614,448.566543614,10.9650043759,0.0037603843689,10.9612439915
 10/05  15:00:00,1369.51433537,43.7680640923,313.021873454,0.0,448.566543614,448.566543614,10.956912872,0.0,10.956912872
 10/05  16:00:00,1418.702905,45.7703370175,311.314581907,0.0,448.566543614,448.566543614,15.3860714333,0.0,15.3860714333
 10/05  17:00:00,1312.56285618,40.0427228309,323.765584546,0.0,348.885089477,398.725816546,8.75013667552,0.0,8.75013667552
 10/05  18:00:00,1127.7449178,32.3204293162,346.093645073,0.0,249.203635341,299.044362409,6.55917821294,0.0,6.55917821294
 10/05  19:00:00,1123.99577364,31.2628299337,336.737005415,0.0,249.203635341,299.044362409,4.37110096496,0.0,4.37110096496
 10/05  20:00:00,970.575719561,30.579317392,319.900957276,0.0,149.522181205,249.203635341,8.53759852954,1.98724815384,6.55035037569
 10/05  21:00:00,940.803079063,30.568857996,315.473714122,0.0,149.522181205,249.203635341,22.1978648011,20.0070386818,2.19082611937
 10/05  22:00:00,349.356604925,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898245029,0.0,2.18898245029
 10/05  23:00:00,299.991845853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888988468,0.0,2.18888988468
 10/05  24:00:00,287.769648082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892585904,0.0,2.18892585904
 10/06  01:00:00,287.76965138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897000679,0.0,2.18897000679
 10/06  02:00:00,287.769651261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901109497,0.0,2.18901109497
 10/06  03:00:00,287.769651069,0.0,0.0,0.0,24.9203635341,199.362908273,1.14838264036,0.0,1.14838264036
 10/06  04:00:00,299.991848842,0.0,0.0,0.0,24.9203635341,199.362908273,1.06008918337,0.0,1.06008918337
 10/06  05:00:00,349.357917741,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193246484,0.0,4.36193246484
 10/06  06:00:00,431.613324533,33.3024808664,0.0,0.0,49.8407270682,199.362908273,90.142689642,87.9522898652,2.19039977685
 10/06  07:00:00,544.481474527,30.568857996,0.0,0.0,149.522181205,199.362908273,114.129265191,107.574163224,6.55510196746
 10/06  08:00:00,1076.52905747,31.1418383875,6.45078438852,0.0,448.566543614,448.566543614,35.3821540232,24.4152908906,10.9668631327
 10/06  09:00:00,1235.12948534,34.2792639199,155.828510963,0.0,448.566543614,448.566543614,21.7125294587,8.54614147319,13.1663879855
 10/06  10:00:00,1273.61211169,36.9844442039,237.867242841,0.0,448.566543614,448.566543614,14.6086175783,1.43930261875,13.1693149595
 10/06  11:00:00,1291.34659825,41.1357396641,249.519153407,0.0,448.566543614,448.566543614,16.1837764257,0.78371563721,15.4000607885
 10/06  12:00:00,1255.56606997,39.3793758058,264.055003213,0.0,448.566543614,398.725816546,20.4814905265,0.625471572191,19.8560189543
 10/06  13:00:00,1319.83259872,44.1327605677,273.440900942,0.0,448.566543614,448.566543614,17.6348123211,0.0,17.6348123211
 10/06  14:00:00,1325.77571469,45.0636588513,278.784657014,0.0,448.566543614,448.566543614,10.9593942604,0.0,10.9593942604
 10/06  15:00:00,1329.18833852,44.9442404891,281.874510967,0.0,448.566543614,448.566543614,10.9570115559,0.0,10.9570115559
 10/06  16:00:00,1390.3442366,47.5007627303,291.069278461,0.0,448.566543614,448.566543614,15.3839155791,0.0,15.3839155791
 10/06  17:00:00,1263.92944498,40.6137648889,285.425031733,0.0,348.885089477,398.725816546,8.7516267705,0.0,8.7516267705
 10/06  18:00:00,1036.63466143,33.1804115149,266.370409366,0.0,249.203635341,299.044362409,6.55868375805,0.0,6.55868375805
 10/06  19:00:00,1001.9153574,30.8068652326,227.1347852,0.0,249.203635341,299.044362409,6.54692974777,0.0,6.54692974777
 10/06  20:00:00,695.18594475,30.568857996,57.0850629268,0.0,149.522181205,249.203635341,12.6774632808,8.30420607167,4.37325720908
 10/06  21:00:00,573.301964945,30.568857996,0.00170387156974,0.0,149.522181205,249.203635341,38.2502298055,33.8883714042,4.36185840136
 10/06  22:00:00,349.356608268,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884691677,0.0,2.18884691677
 10/06  23:00:00,299.99184891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888891369,0.0,2.18888891369
 10/06  24:00:00,287.769651023,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.928927413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893624853,0.0,2.18893624853
 10/07  02:00:00,237.928927603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898323084,0.0,2.18898323084
 10/07  03:00:00,237.928927749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903039252,0.0,2.18903039252
 10/07  04:00:00,250.151125614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882068544,0.0,2.18882068544
 10/07  05:00:00,274.596831613,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091865406,0.0,2.19091865406
 10/07  06:00:00,430.971818092,32.5816682904,0.0,0.0,49.8407270682,199.362908273,198.428485776,196.238092544,2.1903932317
 10/07  07:00:00,444.875205989,30.568857996,0.0,0.0,49.8407270682,199.362908273,219.177644002,214.811637705,4.36600629741
 10/07  08:00:00,660.959907754,30.568857996,0.0,0.0,249.203635341,249.203635341,94.0719781916,87.5248954655,6.54708272603
 10/07  09:00:00,614.583178396,30.568857996,0.0,0.0,249.203635341,249.203635341,64.4660388398,57.9070832185,6.55895562132
 10/07  10:00:00,580.122625259,30.568857996,4.57997564317,0.0,249.203635341,249.203635341,48.7860063403,42.2303500188,6.55565632145
 10/07  11:00:00,742.332244364,31.2616601812,114.066469777,0.0,249.203635341,249.203635341,41.9733105984,33.2289780474,8.74433255095
 10/07  12:00:00,863.016306863,33.9671999038,229.601404899,0.0,249.203635341,249.203635341,32.4475616009,25.8915794922,6.55598210872
 10/07  13:00:00,896.269099776,35.7115527469,256.137681195,0.0,249.203635341,249.203635341,26.6305706832,20.0762371526,6.55433353062
 10/07  14:00:00,667.730402067,35.695253808,269.721282878,0.0,74.7610906023,174.442544739,29.760022872,25.3892767489,4.37074612312
 10/07  15:00:00,676.282210557,34.9201769522,280.357804618,0.0,74.7610906023,174.442544739,9.20057010457,4.83221628626,4.36835381831
 10/07  16:00:00,730.77927415,32.9992338584,288.801321795,0.0,74.7610906023,174.442544739,10.8485574857,6.47898912206,4.36956836367
 10/07  17:00:00,686.272393797,31.1916020006,286.139364374,0.0,24.9203635341,149.522181205,24.3108284528,19.9501751212,4.36065333159
 10/07  18:00:00,296.66758167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029186917,0.0,2.19029186917
 10/07  19:00:00,306.397852558,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026923504,0.0,2.19026923504
 10/07  20:00:00,323.485185913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024662168,0.0,2.19024662168
 10/07  21:00:00,299.041665145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36333652652,0.0,4.36333652652
 10/07  22:00:00,274.595520842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890490428,0.0,2.18890490428
 10/07  23:00:00,250.151125142,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  24:00:00,237.928927408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895281685,0.0,2.18895281685
 10/08  01:00:00,237.92849348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828113515,0.0,2.18828113515
 10/08  02:00:00,237.928493642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823516072,0.0,2.18823516072
 10/08  03:00:00,237.928493049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818950735,0.0,2.18818950735
 10/08  04:00:00,250.150690771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  05:00:00,274.59639985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032506116,0.0,2.19032506116
 10/08  06:00:00,323.483877888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826128872,0.0,2.18826128872
 10/08  07:00:00,339.384607272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821618728,0.0,2.18821618728
 10/08  08:00:00,296.666273628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838504452,0.0,2.18838504452
 10/08  09:00:00,280.243110617,20.24343105,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  10:00:00,357.789647997,17.9941609333,87.0168603376,0.0,24.9203635341,149.522181205,2.18838287861,0.0,2.18838287861
 10/08  11:00:00,442.623470964,16.2325770989,164.686510637,0.0,24.9203635341,149.522181205,2.18962653612,0.0,2.18962653612
 10/08  12:00:00,547.514640869,23.1285187988,245.342483046,0.0,24.9203635341,149.522181205,2.18975109325,0.0,2.18975109325
 10/08  13:00:00,536.766569735,20.6899206535,237.144031364,0.0,24.9203635341,149.522181205,4.36361801261,0.0,4.36361801261
 10/08  14:00:00,587.912410175,25.7905446011,280.111869017,0.0,24.9203635341,149.522181205,2.18971297363,0.0,2.18971297363
 10/08  15:00:00,549.104295052,20.7490592657,248.552168642,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  16:00:00,646.036853306,24.6372935034,289.693548619,0.0,24.9203635341,149.522181205,2.1883649504,0.0,2.1883649504
 10/08  17:00:00,628.312377538,18.169251391,245.754581699,0.0,24.9203635341,149.522181205,2.18835208054,0.0,2.18835208054
 10/08  18:00:00,433.782095661,8.21086919672,105.317928029,0.0,24.9203635341,149.522181205,2.18835961841,0.0,2.18835961841
 10/08  19:00:00,306.39654402,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.483878012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831474835,0.0,2.18831474835
 10/08  21:00:00,299.040795207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037344958,0.0,2.19037344958
 10/08  22:00:00,274.59508701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838725627,0.0,2.18838725627
 10/08  23:00:00,250.150691336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834241663,0.0,2.18834241663
 10/08  24:00:00,237.928492838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  01:00:00,237.928495823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830194388,0.0,2.18830194388
 10/09  02:00:00,237.928496321,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882614785,0.0,2.1882614785
 10/09  03:00:00,237.928496116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822135246,0.0,2.18822135246
 10/09  04:00:00,250.150693246,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  05:00:00,274.596404626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36046146475,0.0,4.36046146475
 10/09  06:00:00,323.483880188,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,339.384609766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826392078,0.0,2.18826392078
 10/09  08:00:00,296.66627656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822445447,0.0,2.18822445447
 10/09  09:00:00,259.999682529,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,211.110891291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839891698,0.0,2.18839891698
 10/09  11:00:00,211.111768232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960582325,0.0,2.18960582325
 10/09  12:00:00,211.11176825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967549296,0.0,2.18967549296
 10/09  13:00:00,211.113083883,0.0,0.0,0.0,24.9203635341,149.522181205,4.36321931997,0.0,4.36321931997
 10/09  14:00:00,402.959653983,11.9961072889,140.230645724,0.0,24.9203635341,149.522181205,2.18977856041,0.0,2.18977856041
 10/09  15:00:00,555.093897129,23.2985559016,252.315328532,0.0,24.9203635341,149.522181205,2.18837470979,0.0,2.18837470979
 10/09  16:00:00,559.797360481,18.2347245143,214.5280733,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  17:00:00,644.567988765,23.9151476333,254.543059904,0.0,24.9203635341,149.522181205,2.18837821622,0.0,2.18837821622
 10/09  18:00:00,593.239729847,19.4946837997,210.246749669,0.0,24.9203635341,149.522181205,2.18838172476,0.0,2.18838172476
 10/09  19:00:00,458.800386023,9.97245303114,109.742184466,0.0,24.9203635341,149.522181205,2.18832080045,0.0,2.18832080045
 10/09  20:00:00,323.483880207,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.040800144,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036515978,0.0,2.19036515978
 10/09  22:00:00,274.595089301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829827079,0.0,2.18829827079
 10/09  23:00:00,250.150694169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825905081,0.0,2.18825905081
 10/09  24:00:00,237.928496147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821984229,0.0,2.18821984229
 10/10  01:00:00,287.769664595,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888852707,0.0,2.1888852707
 10/10  02:00:00,287.769664539,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  03:00:00,287.769664615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895089758,0.0,2.18895089758
 10/10  04:00:00,299.991862568,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890166044,0.0,2.1890166044
 10/10  05:00:00,349.357939143,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186938205,0.0,4.36186938205
 10/10  06:00:00,429.582713493,31.2282845402,0.0,0.0,49.8407270682,199.362908273,149.841061391,147.650862191,2.19019920008
 10/10  07:00:00,544.516501589,30.568857996,0.0,0.0,149.522181205,199.362908273,162.090936627,155.535909824,6.55502680301
 10/10  08:00:00,1145.06614531,30.568857996,35.7260262267,0.0,448.566543614,448.566543614,57.4367665533,46.4708225715,10.9659439817
 10/10  09:00:00,1163.72146945,30.568857996,89.1922088708,0.0,448.566543614,448.566543614,49.0669005367,35.8979033716,13.1689971651
 10/10  10:00:00,1182.48301745,30.568857996,155.044290629,0.0,448.566543614,448.566543614,32.6111762441,19.4381835794,13.1729926647
 10/10  11:00:00,1279.62407958,30.6887624565,250.00343327,0.0,448.566543614,448.566543614,21.0930041533,5.68792901089,15.4050751424
 10/10  12:00:00,1272.71927801,34.1386322442,287.002922219,0.0,448.566543614,398.725816546,22.7972796897,2.93315632258,19.8641233671
 10/10  13:00:00,1346.05593764,37.6445643799,303.594466887,0.0,448.566543614,448.566543614,20.7124648806,0.868701761536,19.8437631191
 10/10  14:00:00,1375.59050417,38.9862755294,328.443135937,0.0,448.566543614,448.566543614,11.0352209014,0.071762757521,10.9634581438
 10/10  15:00:00,1390.37048973,40.0369564913,339.752307679,0.0,448.566543614,448.566543614,10.9590321132,0.0,10.9590321132
 10/10  16:00:00,1433.98213045,43.0911871734,329.412664782,0.0,448.566543614,448.566543614,15.3885869636,0.0,15.3885869636
 10/10  17:00:00,1321.91086945,38.561191631,334.595040829,0.0,348.885089477,398.725816546,8.75126596838,0.0,8.75126596838
 10/10  18:00:00,1120.15275643,34.1105775655,340.616190175,0.0,249.203635341,299.044362409,7.56275901465,1.00371366215,6.5590453525
 10/10  19:00:00,1107.21705147,31.0129836734,317.495896924,0.0,249.203635341,299.044362409,19.1763056784,12.6287368514,6.54756882698
 10/10  20:00:00,938.236144198,30.568857996,293.982260578,0.0,149.522181205,249.203635341,35.1228021274,30.7494299252,4.37337220214
 10/10  21:00:00,828.805952663,30.568857996,211.228641188,0.0,149.522181205,249.203635341,50.0817457019,45.7198478281,4.3618978738
 10/10  22:00:00,349.356621596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887106437,0.0,2.18887106437
 10/10  23:00:00,299.991862264,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889374059,0.0,2.1889374059
 10/10  24:00:00,287.769664426,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  01:00:00,287.769667932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900920399,0.0,2.18900920399
 10/11  02:00:00,287.769668137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908064577,0.0,2.18908064577
 10/11  03:00:00,287.769668243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889176544,0.0,2.18889176544
 10/11  04:00:00,299.991866052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896384879,0.0,2.18896384879
 10/11  05:00:00,349.357944075,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911194243,0.0,2.1911194243
 10/11  06:00:00,430.754889698,32.4172567409,0.0,0.0,49.8407270682,199.362908273,129.366306231,125.005572722,4.36073350852
 10/11  07:00:00,544.506391307,30.568857996,0.0,0.0,149.522181205,199.362908273,148.611913781,142.057627603,6.55428617815
 10/11  08:00:00,1049.96208816,30.5691815595,0.0,0.0,448.566543614,448.566543614,41.7092912733,30.7409263207,10.9683649527
 10/11  09:00:00,1015.41113809,32.6925460749,0.0,0.0,448.566543614,448.566543614,31.531897001,18.3636509478,13.1682460532
 10/11  10:00:00,1262.09052797,36.3710417709,224.761557202,0.0,448.566543614,448.566543614,18.7683078987,5.59581297513,13.1724949236
 10/11  11:00:00,1353.52600145,40.3463221486,302.658407741,0.0,448.566543614,448.566543614,16.3913550683,0.987478927035,15.4038761412
 10/11  12:00:00,1328.63917053,38.425057098,327.319410114,0.0,448.566543614,398.725816546,20.3415152477,0.47674437419,19.8647708735
 10/11  13:00:00,1370.44787547,42.6012382802,315.112871054,0.0,448.566543614,448.566543614,19.8448728609,0.0,19.8448728609
 10/11  14:00:00,1362.06167688,44.4399155459,304.896794011,0.0,448.566543614,448.566543614,10.9640467136,0.0,10.9640467136
 10/11  15:00:00,1355.14444236,46.5689717874,295.850939385,0.0,448.566543614,448.566543614,10.9597555486,0.0,10.9597555486
 10/11  16:00:00,1402.45588624,51.7893104253,289.048415201,0.0,448.566543614,448.566543614,15.3901190791,0.0,15.3901190791
 10/11  17:00:00,1286.59834958,47.9890116363,295.577653368,0.0,348.885089477,398.725816546,8.75271408388,0.0,8.75271408388
 10/11  18:00:00,1086.1164341,37.242770795,305.552762083,0.0,249.203635341,299.044362409,6.55869374608,0.0,6.55869374608
 10/11  19:00:00,1100.78096774,32.6457162316,307.387872505,0.0,249.203635341,299.044362409,6.54750706759,0.0,6.54750706759
 10/11  20:00:00,922.280006082,31.1717897552,273.913923852,0.0,149.522181205,249.203635341,6.61306861985,0.0625225743295,6.55054604552
 10/11  21:00:00,870.683297788,30.6172084014,249.054544062,0.0,149.522181205,249.203635341,3.46345493447,1.27236678742,2.19108814705
 10/11  22:00:00,349.356625247,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909504665,0.0,2.18909504665
 10/11  23:00:00,299.991865997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890673878,0.0,2.18890673878
 10/11  24:00:00,287.769667982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897928607,0.0,2.18897928607
 10/12  01:00:00,287.769671371,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769671381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906191531,0.0,2.18906191531
 10/12  03:00:00,287.769671585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887834759,0.0,2.18887834759
 10/12  04:00:00,299.991869412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895675345,0.0,2.18895675345
 10/12  05:00:00,349.357950011,0.0,0.0,0.0,49.8407270682,199.362908273,4.36181747589,0.0,4.36181747589
 10/12  06:00:00,459.279038095,33.963418731,7.47671351037,0.0,49.8407270682,199.362908273,60.1994095439,58.0092230479,2.19018649601
 10/12  07:00:00,554.152099405,30.568857996,0.000803450478661,0.0,149.522181205,199.362908273,85.5692634942,79.0140006711,6.55526282312
 10/12  08:00:00,1060.70960935,31.6296145113,0.00089749814194,0.0,448.566543614,448.566543614,35.0802204018,24.1131618355,10.9670585663
 10/12  09:00:00,1015.75350148,33.0369784645,0.0,0.0,448.566543614,448.566543614,28.6990569642,15.528143496,13.1709134683
 10/12  10:00:00,977.120217402,33.6061173355,0.0,0.0,448.566543614,448.566543614,21.7090365042,8.53358807676,13.1754484275
 10/12  11:00:00,1009.35344806,34.3926942398,11.7519254708,0.0,448.566543614,448.566543614,18.8248431236,1.22075368079,17.6040894428
 10/12  12:00:00,1031.56896863,32.9661736503,54.8659893276,0.0,448.566543614,398.725816546,18.7516359712,1.04208947729,17.709546494
 10/12  13:00:00,1186.53540071,38.3008236097,152.159838206,0.0,448.566543614,448.566543614,19.8573991658,0.0606310415203,19.7967681243
 10/12  14:00:00,1267.61187102,43.5782650087,226.249349584,0.0,448.566543614,448.566543614,10.9627037512,0.0,10.9627037512
 10/12  15:00:00,1267.8217979,44.8783726487,225.251855421,0.0,448.566543614,448.566543614,10.9586529329,0.0,10.9586529329
 10/12  16:00:00,1272.12213951,43.0562625933,184.101298962,0.0,448.566543614,448.566543614,15.3894236964,0.0,15.3894236964
 10/12  17:00:00,1032.06404982,35.5485929589,66.6165945067,0.0,348.885089477,398.725816546,8.76626637876,0.0128619852306,8.75340439353
 10/12  18:00:00,734.233123827,30.6150607351,3.91550680152,0.0,249.203635341,299.044362409,24.5431118335,15.8042437204,8.73886811313
 10/12  19:00:00,719.347785824,30.568857996,0.0,0.0,249.203635341,299.044362409,43.3579520468,38.986476191,4.37147585576
 10/12  20:00:00,578.39630608,30.568857996,0.0,0.0,149.522181205,249.203635341,81.4595108547,74.9089591952,6.55055165946
 10/12  21:00:00,553.95911778,30.568857996,0.0,0.0,149.522181205,249.203635341,92.4787258372,90.2876353196,2.19109051758
 10/12  22:00:00,349.356628417,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891077231,0.0,2.1891077231
 10/12  23:00:00,299.991869377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892398744,0.0,2.18892398744
 10/12  24:00:00,287.769671611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900279564,0.0,2.18900279564
 10/13  01:00:00,287.769675139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908940266,0.0,2.18908940266
 10/13  02:00:00,287.769675134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891117568,0.0,2.18891117568
 10/13  03:00:00,287.769674991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899579379,0.0,2.18899579379
 10/13  04:00:00,299.991872705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908040963,0.0,2.18908040963
 10/13  05:00:00,349.357954926,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087634033,0.0,2.19087634033
 10/13  06:00:00,431.346064954,32.8934502783,0.0,0.0,49.8407270682,199.362908273,284.707338423,282.51700764,2.19033078282
 10/13  07:00:00,544.63544835,30.568857996,0.0,0.0,149.522181205,199.362908273,323.12264332,316.567390629,6.55525269079
 10/13  08:00:00,1050.12037803,30.6795925457,0.0,0.0,448.566543614,448.566543614,107.963537419,94.8038348872,13.1597025313
 10/13  09:00:00,1014.6214699,31.8823182531,0.0,0.0,448.566543614,448.566543614,58.873755042,45.7074843022,13.1662707398
 10/13  10:00:00,966.708310132,32.8687747853,0.0,0.0,448.566543614,448.566543614,43.7129127758,30.5418586936,13.1710540822
 10/13  11:00:00,969.576177909,35.7419257231,0.0,0.0,448.566543614,448.566543614,34.069520607,18.6640981876,15.4054224194
 10/13  12:00:00,1025.93467558,35.9885587897,46.0551723727,0.0,448.566543614,398.725816546,36.5362343085,16.6707529704,19.8654813381
 10/13  13:00:00,1164.66159185,41.4507080425,127.235814189,0.0,448.566543614,448.566543614,23.5628753841,3.71632666404,19.84654872
 10/13  14:00:00,1186.51841382,39.7074158742,150.692721953,0.0,448.566543614,448.566543614,12.4709645804,1.50604271501,10.9649218654
 10/13  15:00:00,1187.95064071,39.6227279082,152.07701431,0.0,448.566543614,448.566543614,11.2135882408,0.253496305163,10.9600919356
 10/13  16:00:00,1263.23505645,41.5168821741,176.216874744,0.0,448.566543614,448.566543614,15.3909207315,0.0,15.3909207315
 10/13  17:00:00,1140.91100259,36.7954836157,171.502366892,0.0,348.885089477,398.725816546,8.75354381348,0.0,8.75354381348
 10/13  18:00:00,815.792829233,30.8825313815,63.952840475,0.0,249.203635341,299.044362409,12.162427494,3.4221883348,8.74023915921
 10/13  19:00:00,724.180066902,30.568857996,0.0,0.0,249.203635341,299.044362409,24.8479242064,20.4765317625,4.37139244386
 10/13  20:00:00,578.388098404,30.568857996,0.0,0.0,149.522181205,249.203635341,69.1367120826,62.5848690182,6.55184306439
 10/13  21:00:00,553.962979744,30.568857996,0.0,0.0,149.522181205,249.203635341,96.2547276092,94.0636303124,2.19109729689
 10/13  22:00:00,349.356632102,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910710055,0.0,2.18910710055
 10/13  23:00:00,299.991872914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906006448,0.0,2.18906006448
 10/13  24:00:00,287.769675162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914498214,0.0,2.18914498214
 10/14  01:00:00,237.928951388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897628359,0.0,2.18897628359
 10/14  02:00:00,237.928951259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906702317,0.0,2.18906702317
 10/14  03:00:00,237.928951198,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  04:00:00,250.151148968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915780035,0.0,2.18915780035
 10/14  05:00:00,274.596870367,0.0,0.0,0.0,24.9203635341,149.522181205,4.36201323904,0.0,4.36201323904
 10/14  06:00:00,430.203259273,31.6703677664,0.0,0.0,49.8407270682,199.362908273,386.599121098,384.408777685,2.19034341356
 10/14  07:00:00,445.030561419,30.568857996,0.0,0.0,49.8407270682,199.362908273,419.58895901,415.223115335,4.36584367516
 10/14  08:00:00,651.393826769,30.568857996,0.0,0.0,249.203635341,249.203635341,252.228613113,247.856806826,4.37180628655
 10/14  09:00:00,614.633997487,30.568857996,0.0,0.0,249.203635341,249.203635341,130.681466107,121.941510793,8.73995531428
 10/14  10:00:00,605.69556266,30.569565687,10.5009306828,0.0,249.203635341,249.203635341,82.5480241237,75.9911957711,6.55682835261
 10/14  11:00:00,747.779719442,31.816457864,118.619489082,0.0,249.203635341,249.203635341,60.2394385119,53.6750679139,6.56437059791
 10/14  12:00:00,852.477699968,34.3641885401,217.606388731,0.0,249.203635341,249.203635341,50.5428793803,41.8064735379,8.7364058424
 10/14  13:00:00,880.358284394,36.5080912635,241.436206668,0.0,249.203635341,249.203635341,40.3145470726,33.7590248885,6.5555221841
 10/14  14:00:00,648.560777909,36.393480804,257.794008335,0.0,74.7610906023,174.442544739,51.4283737901,47.0567541201,4.37161967001
 10/14  15:00:00,663.056040314,36.0019938895,271.617409154,0.0,74.7610906023,174.442544739,25.759700768,21.3906678664,4.36903290163
 10/14  16:00:00,719.066851247,34.3391005216,279.736635144,0.0,74.7610906023,174.442544739,25.5300457928,18.9844768207,6.5455689721
 10/14  17:00:00,684.089010923,32.1668270711,284.555937879,0.0,24.9203635341,149.522181205,32.8328219548,30.6422749013,2.19054705349
 10/14  18:00:00,574.81040422,19.5267386639,201.080110581,0.0,24.9203635341,149.522181205,2.19039202273,0.0,2.19039202273
 10/14  19:00:00,371.19955556,4.10543459836,41.1581792211,0.0,24.9203635341,149.522181205,2.19052057669,0.0,2.19052057669
 10/14  20:00:00,323.485219887,0.0,0.0,0.0,24.9203635341,149.522181205,4.36052995316,0.0,4.36052995316
 10/14  21:00:00,299.041707132,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161592184,0.0,2.19161592184
 10/14  22:00:00,274.595544811,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889286647,0.0,2.1889286647
 10/14  23:00:00,250.151149162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902024752,0.0,2.18902024752
 10/14  24:00:00,237.928951381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911164033,0.0,2.18911164033
 10/15  01:00:00,237.928512108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828268323,0.0,2.18828268323
 10/15  02:00:00,237.928511993,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928512588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827701569,0.0,2.18827701569
 10/15  04:00:00,250.150710456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827164175,0.0,2.18827164175
 10/15  05:00:00,274.5964328,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034773378,0.0,2.19034773378
 10/15  06:00:00,323.483897162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843102495,0.0,2.18843102495
 10/15  07:00:00,347.92829219,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  08:00:00,296.666292279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842598728,0.0,2.18842598728
 10/15  09:00:00,259.99969944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808240747,0.0,2.18808240747
 10/15  10:00:00,220.304541474,9.19363328413,0.0,0.0,24.9203635341,149.522181205,2.18846076486,0.0,2.18846076486
 10/15  11:00:00,217.269944703,6.15815189754,0.0,0.0,24.9203635341,149.522181205,2.18974719306,0.0,2.18974719306
 10/15  12:00:00,332.223715247,22.5515173742,39.3399531817,0.0,24.9203635341,149.522181205,2.18985648819,0.0,2.18985648819
 10/15  13:00:00,392.188377247,20.5267330568,99.4867845143,0.0,24.9203635341,149.522181205,2.19191029731,0.0,2.19191029731
 10/15  14:00:00,484.079971805,25.9121673125,183.318559037,0.0,24.9203635341,149.522181205,2.1898440222,0.0,2.1898440222
 10/15  15:00:00,455.906826826,20.8521200929,160.673359458,0.0,24.9203635341,149.522181205,2.1884488208,0.0,2.1884488208
 10/15  16:00:00,547.764071409,25.1108968159,198.111685815,0.0,24.9203635341,149.522181205,2.18844418371,0.0,2.18844418371
 10/15  17:00:00,542.5351424,18.0862997185,164.919456117,0.0,24.9203635341,149.522181205,2.18843954796,0.0,2.18843954796
 10/15  18:00:00,443.337018451,9.31156497462,88.5810171864,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  19:00:00,314.940230264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845661794,0.0,2.18845661794
 10/15  20:00:00,323.483897306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834200843,0.0,2.18834200843
 10/15  21:00:00,299.040828567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028243258,0.0,2.19028243258
 10/15  22:00:00,274.595106119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828433431,0.0,2.18828433431
 10/15  23:00:00,250.150710282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827974128,0.0,2.18827974128
 10/15  24:00:00,237.928511874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/16  01:00:00,287.769685241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898258022,0.0,2.18898258022
 10/16  02:00:00,287.769685321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908612341,0.0,2.18908612341
 10/16  03:00:00,287.76968548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892450454,0.0,2.18892450454
 10/16  04:00:00,299.991883219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902862522,0.0,2.18902862522
 10/16  05:00:00,349.357971696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125915101,0.0,2.19125915101
 10/16  06:00:00,429.102821463,30.6133142706,0.0,0.0,49.8407270682,199.362908273,323.907243764,319.546236239,4.36100752471
 10/16  07:00:00,553.174748387,30.568857996,0.0,0.0,149.522181205,199.362908273,306.70573575,300.150203767,6.55553198332
 10/16  08:00:00,1050.04482497,30.568857996,0.0,0.0,448.566543614,448.566543614,149.64029005,138.671314144,10.9689759069
 10/16  09:00:00,1013.31359394,30.568857996,0.0,0.0,448.566543614,448.566543614,65.1298575757,51.9554622166,13.1743953591
 10/16  10:00:00,1007.45977802,31.5356750687,17.3759757177,0.0,448.566543614,448.566543614,47.394859138,32.0242062444,15.3706528936
