Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  11:00:00,1202.69848754,34.3088439356,171.350467607,0.0,448.566543614,448.566543614,34.480035712,19.0732388017,15.4067969103
 10/16  12:00:00,1218.05157675,36.5895547367,232.578369956,0.0,448.566543614,398.725816546,37.34639532,17.4748796605,19.8715156595
 10/16  13:00:00,1265.14834644,37.3902663247,228.325192558,0.0,448.566543614,448.566543614,22.681371416,5.0330617018,17.6483097142
 10/16  14:00:00,1267.84868299,37.43969908,230.17544955,0.0,448.566543614,448.566543614,14.8790903584,1.72287774732,13.1562126111
 10/16  15:00:00,1268.95086181,38.0329566544,230.463652252,0.0,448.566543614,448.566543614,10.9949736724,0.0328522539633,10.9621214184
 10/16  16:00:00,1317.15962655,39.2814425485,228.83457501,0.0,448.566543614,448.566543614,15.3928557173,0.0,15.3928557173
 10/16  17:00:00,1194.68172627,36.3128485815,223.130740055,0.0,348.885089477,398.725816546,8.75332747119,0.0,8.75332747119
 10/16  18:00:00,958.3625676,32.4837501213,192.199952367,0.0,249.203635341,299.044362409,13.6948676236,4.95520526361,8.73966235998
 10/16  19:00:00,799.79621249,30.7134876246,40.2974607,0.0,249.203635341,299.044362409,25.3929741127,21.0207016166,4.37227249614
 10/16  20:00:00,578.38773735,30.568857996,0.0,0.0,149.522181205,249.203635341,67.3255484545,60.7741028861,6.55144556841
 10/16  21:00:00,553.971805209,30.568857996,0.0,0.0,149.522181205,249.203635341,106.056471338,103.865528066,2.19094327227
 10/16  22:00:00,349.356642191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914688113,0.0,2.18914688113
 10/16  23:00:00,299.991883166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893138443,0.0,2.18893138443
 10/16  24:00:00,287.769685349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903599511,0.0,2.18903599511
 10/17  01:00:00,287.769688944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914771844,0.0,2.18914771844
 10/17  02:00:00,287.769688955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899158916,0.0,2.18899158916
 10/17  03:00:00,287.769688919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910199335,0.0,2.18910199335
 10/17  04:00:00,299.991886775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894616133,0.0,2.18894616133
 10/17  05:00:00,349.357976934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092504216,0.0,2.19092504216
 10/17  06:00:00,429.928299004,31.3939686143,0.0,0.0,49.8407270682,199.362908273,381.829589818,379.639345639,2.19024417911
 10/17  07:00:00,553.268024425,30.568857996,0.0,0.0,149.522181205,199.362908273,427.642794038,418.907279808,8.73551423003
 10/17  08:00:00,1050.10283836,30.568857996,0.0,0.0,448.566543614,448.566543614,221.127449455,210.155652281,10.9717971733
 10/17  09:00:00,1013.32542077,30.568857996,0.0,0.0,448.566543614,448.566543614,78.9338356566,65.7604483065,13.1733873501
 10/17  10:00:00,964.56194369,30.7187103635,0.0,0.0,448.566543614,448.566543614,46.9077978646,33.7284856251,13.1793122394
 10/17  11:00:00,1044.83360885,31.4156853014,29.995989399,0.0,448.566543614,448.566543614,36.5346479661,18.9245061208,17.6101418452
 10/17  12:00:00,1143.77650672,34.6323553788,162.155964868,0.0,448.566543614,398.725816546,36.5888268623,16.7131701323,19.87565673
 10/17  13:00:00,1261.67016066,37.8974352463,225.755202806,0.0,448.566543614,448.566543614,21.6188635638,3.96992441735,17.6489391465
 10/17  14:00:00,1283.18785156,39.590805509,243.41342571,0.0,448.566543614,448.566543614,14.6272849431,1.47065294998,13.1566319932
 10/17  15:00:00,1312.74928253,40.4151463881,270.342339831,0.0,448.566543614,448.566543614,10.9618437755,0.0,10.9618437755
 10/17  16:00:00,1372.97960676,39.6772986856,280.9226966,0.0,448.566543614,448.566543614,15.3940846466,0.0,15.3940846466
 10/17  17:00:00,1253.84667437,33.2881367956,274.493769159,0.0,348.885089477,398.725816546,8.80536473959,0.0513682553748,8.75399648421
 10/17  18:00:00,1040.83068777,30.9292187528,266.947175309,0.0,249.203635341,299.044362409,15.0831764595,6.34281801309,8.74035844639
 10/17  19:00:00,1040.39581323,30.568857996,243.813856247,0.0,249.203635341,299.044362409,36.5969065804,32.225378853,4.37152772743
 10/17  20:00:00,806.655245576,30.568857996,162.567039219,0.0,149.522181205,249.203635341,71.4090272311,64.8569708705,6.55205636055
 10/17  21:00:00,758.372524467,30.568857996,139.603954498,0.0,149.522181205,249.203635341,82.8637327849,78.5015996437,4.36213314118
 10/17  22:00:00,349.356645699,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/17  23:00:00,299.991886551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912383859,0.0,2.18912383859
 10/17  24:00:00,287.769688869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896842801,0.0,2.18896842801
 10/18  01:00:00,287.769692372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908614111,0.0,2.18908614111
 10/18  02:00:00,287.769692484,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892026969,0.0,2.1892026969
 10/18  03:00:00,287.76969241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905242513,0.0,2.18905242513
 10/18  04:00:00,299.991890246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916947086,0.0,2.18916947086
 10/18  05:00:00,349.357982497,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911632175,0.0,2.1911632175
 10/18  06:00:00,430.409809006,32.0418961758,0.0,0.0,49.8407270682,199.362908273,162.216397069,157.855410074,4.36098699484
 10/18  07:00:00,553.079203366,30.568857996,0.0,0.0,149.522181205,199.362908273,179.582926321,173.027344828,6.55558149301
 10/18  08:00:00,1049.99837937,30.568857996,0.0,0.0,448.566543614,448.566543614,87.8847442308,76.9148072392,10.9699369916
 10/18  09:00:00,1013.29845439,30.568857996,0.0,0.0,448.566543614,448.566543614,44.8763025165,31.7003357008,13.1759668156
 10/18  10:00:00,1134.70302041,32.3447053128,105.786037759,0.0,448.566543614,448.566543614,32.2138508113,16.8444347968,15.3694160145
 10/18  11:00:00,1297.50398565,34.8572266125,259.470122644,0.0,448.566543614,448.566543614,20.0329718557,4.62264905758,15.4103227981
 10/18  12:00:00,1256.74582292,31.6576362589,268.472541345,0.0,448.566543614,398.725816546,26.7337129086,6.86087324373,19.8728396649
 10/18  13:00:00,1319.10741517,35.648073026,273.319897024,0.0,448.566543614,448.566543614,20.9996123752,1.14381698809,19.8557953871
 10/18  14:00:00,1335.64329318,41.0146545207,281.965897428,0.0,448.566543614,448.566543614,11.1362814021,0.170128255727,10.9661531463
 10/18  15:00:00,1334.32340537,42.2025168703,287.109270401,0.0,448.566543614,448.566543614,13.1524811369,0.0,13.1524811369
 10/18  16:00:00,1397.31323081,43.1311389718,300.963398462,0.0,448.566543614,448.566543614,15.3966753307,0.0,15.3966753307
 10/18  17:00:00,1264.65816467,35.4607139608,289.19118584,0.0,348.885089477,398.725816546,8.75560804339,0.0,8.75560804339
 10/18  18:00:00,1040.5821295,31.5883047048,270.119396996,0.0,249.203635341,299.044362409,6.56019953874,0.0,6.56019953874
 10/18  19:00:00,1038.67752493,30.6488963508,245.58441595,0.0,249.203635341,299.044362409,9.55951974084,3.01154136819,6.54797837266
 10/18  20:00:00,792.563729984,30.568857996,152.00676996,0.0,149.522181205,249.203635341,38.5695760798,32.017917507,6.5516585728
 10/18  21:00:00,650.186031347,30.568857996,36.8727631769,0.0,149.522181205,249.203635341,59.4237360436,57.2327568643,2.19097917934
 10/18  22:00:00,349.356649293,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911360907,0.0,2.18911360907
 10/18  23:00:00,299.991890242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896379959,0.0,2.18896379959
 10/18  24:00:00,287.769692282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908153448,0.0,2.18908153448
 10/19  01:00:00,287.769695804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920886118,0.0,2.18920886118
 10/19  02:00:00,287.769695609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906415868,0.0,2.18906415868
 10/19  03:00:00,287.769695605,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  04:00:00,299.991893391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918775511,0.0,2.18918775511
 10/19  05:00:00,349.357988672,0.0,0.0,0.0,49.8407270682,199.362908273,4.36224482471,0.0,4.36224482471
 10/19  06:00:00,431.112071718,32.7752762878,0.0,0.0,49.8407270682,199.362908273,121.124129135,118.933634749,2.19049438578
 10/19  07:00:00,553.051630623,30.568857996,0.0,0.0,149.522181205,199.362908273,145.247345644,138.691849326,6.55549631772
 10/19  08:00:00,1049.99782886,30.568857996,0.0,0.0,448.566543614,448.566543614,90.1777617279,77.0173398497,13.1604218782
 10/19  09:00:00,1013.57434716,30.8030514753,0.0,0.0,448.566543614,448.566543614,100.351579593,87.1802259004,13.1713536924
 10/19  10:00:00,965.298521778,31.4156126826,0.0,0.0,448.566543614,448.566543614,100.455492056,87.2776635522,13.1778285036
 10/19  11:00:00,965.742858503,31.8556211908,0.0,0.0,448.566543614,448.566543614,106.044012021,88.4310494209,17.6129625998
 10/19  12:00:00,914.63093604,30.568857996,0.0,0.0,448.566543614,398.725816546,123.250350184,103.373949436,19.8764007479
 10/19  13:00:00,966.149705129,32.2704377974,0.0,0.0,448.566543614,448.566543614,91.6132429373,73.9618605866,17.6513823507
 10/19  14:00:00,967.443739676,33.6066565256,0.0,0.0,448.566543614,448.566543614,42.8406979785,29.6829622266,13.1577357519
 10/19  15:00:00,969.856974292,36.0345806479,0.0,0.0,448.566543614,448.566543614,21.6536982856,10.6907496544,10.9629486312
 10/19  16:00:00,1016.9559885,34.2381606533,0.0,0.0,448.566543614,448.566543614,28.4320330237,13.0340698363,15.3979631874
 10/19  17:00:00,901.14938863,31.2855835987,0.0,0.0,348.885089477,398.725816546,36.7551326362,25.8164685086,10.9386641276
 10/19  18:00:00,701.090611735,30.568857996,0.0,0.0,249.203635341,299.044362409,63.2288878371,56.6677998953,6.5610879418
 10/19  19:00:00,727.933524977,30.568857996,0.0,0.0,249.203635341,299.044362409,100.701449184,94.153398736,6.54805044788
 10/19  20:00:00,578.451805853,30.568857996,0.0,0.0,149.522181205,249.203635341,151.658697512,147.283199514,4.37549799769
 10/19  21:00:00,554.019747859,30.568857996,0.0,0.0,149.522181205,249.203635341,173.758824076,169.396655324,4.36216875243
 10/19  22:00:00,349.356652532,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901655858,0.0,2.18901655858
 10/19  23:00:00,299.991893339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914080317,0.0,2.18914080317
 10/19  24:00:00,287.769695519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899666161,0.0,2.18899666161
 10/20  01:00:00,287.769699047,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  02:00:00,287.769699051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913172917,0.0,2.18913172917
 10/20  03:00:00,287.769699213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899269179,0.0,2.18899269179
 10/20  04:00:00,299.991897006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912319469,0.0,2.18912319469
 10/20  05:00:00,349.357994299,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243319225,0.0,4.36243319225
 10/20  06:00:00,430.15309814,31.5382344542,0.0,0.0,49.8407270682,199.362908273,490.783148102,488.592599488,2.19054861482
 10/20  07:00:00,553.290780374,30.568857996,0.0,0.0,149.522181205,199.362908273,457.951614076,451.394104663,6.55750941354
 10/20  08:00:00,1050.11382735,30.568857996,0.0,0.0,448.566543614,448.566543614,240.000773637,226.841482711,13.159290926
 10/20  09:00:00,1013.34064362,30.568857996,0.0,0.0,448.566543614,448.566543614,99.4902556092,86.3134932219,13.1767623873
 10/20  10:00:00,964.422219268,30.568857996,0.0,0.0,448.566543614,448.566543614,60.4391249318,47.2618976429,13.1772272889
 10/20  11:00:00,964.560904977,30.7126604264,0.0,0.0,448.566543614,448.566543614,53.5970809438,35.9843059596,17.6127749842
 10/20  12:00:00,917.379905332,33.3677460513,0.0,0.0,448.566543614,398.725816546,56.1369656329,36.2589253672,19.8780402658
 10/20  13:00:00,1091.64122251,37.9427682598,77.1218546429,0.0,448.566543614,448.566543614,40.3974620868,22.7459451484,17.6515169384
 10/20  14:00:00,1242.47993786,39.436656293,202.604855795,0.0,448.566543614,448.566543614,27.0009452758,13.8425202803,13.1584249955
 10/20  15:00:00,1298.62098813,40.2353642768,253.802475638,0.0,448.566543614,448.566543614,12.1916658526,1.22697776759,10.964688085
 10/20  16:00:00,1358.22398017,40.7162262664,260.945937299,0.0,448.566543614,448.566543614,15.9253727764,0.527298426933,15.3980743495
 10/20  17:00:00,1244.1075563,35.5079354551,264.890581861,0.0,348.885089477,398.725816546,12.0084313586,1.06995340276,10.9384779558
 10/20  18:00:00,1033.53491075,31.4982711044,260.612890771,0.0,249.203635341,299.044362409,22.9088035247,16.3475257504,6.56127777423
 10/20  19:00:00,862.018488682,30.5702731197,82.1473420385,0.0,249.203635341,299.044362409,37.9957746232,31.4472598345,6.54851478865
 10/20  20:00:00,578.393323429,30.568857996,0.0,0.0,149.522181205,249.203635341,71.8305414989,67.4562050348,4.37433646412
 10/20  21:00:00,553.964711005,30.568857996,0.0,0.0,149.522181205,249.203635341,97.9421115546,93.5794522788,4.3626592758
 10/20  22:00:00,349.356656202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899266509,0.0,2.18899266509
 10/20  23:00:00,299.991896973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912369198,0.0,2.18912369198
 10/20  24:00:00,287.769699232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898524926,0.0,2.18898524926
 10/21  01:00:00,237.928975499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912627756,0.0,2.18912627756
 10/21  02:00:00,237.928975518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899294655,0.0,2.18899294655
 10/21  03:00:00,237.928975498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  04:00:00,250.151173292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913017571,0.0,2.18913017571
 10/21  05:00:00,274.596909426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219984963,0.0,4.36219984963
 10/21  06:00:00,429.742566137,31.2872165276,0.0,0.0,49.8407270682,199.362908273,276.475888032,274.285401555,2.19048647657
 10/21  07:00:00,453.477296335,30.568857996,0.0,0.0,49.8407270682,199.362908273,288.145580508,283.779160915,4.36641959345
 10/21  08:00:00,651.361421762,30.568857996,0.0,0.0,249.203635341,249.203635341,210.598183865,206.226184256,4.37199960919
 10/21  09:00:00,614.620693301,30.568857996,0.0,0.0,249.203635341,249.203635341,114.022656057,105.280796252,8.74185980528
 10/21  10:00:00,599.704209828,30.6512317117,0.0020176126909,0.0,249.203635341,249.203635341,72.5547082113,65.9971256894,6.55758252195
 10/21  11:00:00,685.434323948,32.9383094326,55.9244886386,0.0,249.203635341,249.203635341,57.3836083472,48.6363988219,8.74720952522
 10/21  12:00:00,820.920491677,35.8198408837,183.412794212,0.0,249.203635341,249.203635341,48.7763301148,42.2178457156,6.55848439922
 10/21  13:00:00,897.793209722,37.2208694627,256.279530556,0.0,249.203635341,249.203635341,43.6413202222,37.0845507315,6.5567694907
 10/21  14:00:00,664.669350877,37.1307557382,269.08446358,0.0,74.7610906023,174.442544739,64.8762680702,58.3276794963,6.54858857385
 10/21  15:00:00,669.911449971,36.6696309308,272.480010746,0.0,74.7610906023,174.442544739,35.90057002,31.5312018588,4.36936816121
 10/21  16:00:00,716.440519819,34.2274681162,272.589663757,0.0,74.7610906023,174.442544739,32.2778878621,27.9068013723,4.37108648981
 10/21  17:00:00,677.429336988,31.5271898898,273.609459077,0.0,24.9203635341,149.522181205,46.7577477329,42.396417409,4.36133032387
 10/21  18:00:00,296.667648813,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904005849,0.0,2.1904005849
 10/21  19:00:00,323.485253218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065187377,0.0,2.19065187377
 10/21  20:00:00,323.485253616,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053492062,0.0,2.19053492062
 10/21  21:00:00,299.041751252,0.0,0.0,0.0,24.9203635341,149.522181205,4.36416391143,0.0,4.36416391143
 10/21  22:00:00,274.595569034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921184996,0.0,2.18921184996
 10/21  23:00:00,250.151173426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907918362,0.0,2.18907918362
 10/21  24:00:00,237.928975652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921673148,0.0,2.18921673148
 10/22  01:00:00,237.928531624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840729413,0.0,2.18840729413
 10/22  02:00:00,237.928531417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928531917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844391211,0.0,2.18844391211
 10/22  04:00:00,250.150729902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848077702,0.0,2.18848077702
 10/22  05:00:00,274.596466912,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906617719,0.0,2.1906617719
 10/22  06:00:00,323.483916705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850901162,0.0,2.18850901162
 10/22  07:00:00,347.928312091,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885462776,0.0,2.1885462776
 10/22  08:00:00,296.666311571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  09:00:00,259.999718603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836006759,0.0,2.18836006759
 10/22  10:00:00,211.110927683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839770601,0.0,2.18839770601
 10/22  11:00:00,211.11182195,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899409154,0.0,2.1899409154
 10/22  12:00:00,351.987244755,16.3712734827,76.3851510736,0.0,24.9203635341,149.522181205,2.18999140706,0.0,2.18999140706
 10/22  13:00:00,501.795075128,25.4054229103,200.209449098,0.0,24.9203635341,149.522181205,4.36417399924,0.0,4.36417399924
 10/22  14:00:00,488.464722129,21.151061769,190.434306841,0.0,24.9203635341,149.522181205,2.18994984774,0.0,2.18994984774
 10/22  15:00:00,544.784827719,26.2564069887,237.761855654,0.0,24.9203635341,149.522181205,2.18852753311,0.0,2.18852753311
 10/22  16:00:00,549.262165851,20.4251806547,200.976970126,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,630.249314237,23.7921122547,239.990648218,0.0,24.9203635341,149.522181205,2.18852769729,0.0,2.18852769729
 10/22  18:00:00,296.666312297,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884529579,0.0,2.1884529579
 10/22  19:00:00,323.4839164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849058294,0.0,2.18849058294
 10/22  20:00:00,323.483916017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  21:00:00,299.040863077,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101682156,0.0,4.36101682156
 10/22  22:00:00,274.59512485,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  23:00:00,250.150729726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823858196,0.0,2.18823858196
 10/22  24:00:00,237.928532158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836996887,0.0,2.18836996887
 10/23  01:00:00,287.769709887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905629344,0.0,2.18905629344
 10/23  02:00:00,287.769709793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920671102,0.0,2.18920671102
 10/23  03:00:00,287.76970979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922206326,0.0,2.18922206326
 10/23  04:00:00,299.991907477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923586108,0.0,2.18923586108
 10/23  05:00:00,349.358010301,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117323918,0.0,2.19117323918
 10/23  06:00:00,482.328048434,30.6131947457,0.00377097540489,0.0,49.8407270682,199.362908273,491.837682927,489.64701253,2.19067039703
 10/23  07:00:00,553.348687032,30.568857996,0.0,0.0,149.522181205,199.362908273,523.094446463,516.536742545,6.55770391799
 10/23  08:00:00,1050.20225935,30.568857996,0.0,0.0,448.566543614,448.566543614,342.847243535,329.680972164,13.1662713705
 10/23  09:00:00,1013.50045546,30.568857996,0.0,0.0,448.566543614,448.566543614,293.036005736,279.85700195,13.1790037861
 10/23  10:00:00,964.577777633,30.568857996,0.0,0.0,448.566543614,448.566543614,250.424600877,235.053035209,15.371565668
 10/23  11:00:00,964.560958455,30.568857996,0.0,0.0,448.566543614,448.566543614,224.308164316,208.892397359,15.4157669567
 10/23  12:00:00,914.736863054,30.568857996,0.0,0.0,448.566543614,398.725816546,244.92142527,222.832830074,22.0885951965
 10/23  13:00:00,964.528006656,30.568857996,0.0,0.0,448.566543614,448.566543614,181.483846255,163.829251291,17.6545949641
 10/23  14:00:00,964.489292474,30.568857996,0.0,0.0,448.566543614,448.566543614,141.09271383,127.932106524,13.1606073065
 10/23  15:00:00,964.479790361,30.568857996,0.0,0.0,448.566543614,448.566543614,128.200837859,117.23791011,10.9629277496
 10/23  16:00:00,1013.36956524,30.568857996,0.0,0.0,448.566543614,448.566543614,130.353964075,112.754859385,17.5991046902
 10/23  17:00:00,900.515178113,30.568857996,0.0,0.0,348.885089477,398.725816546,133.17076296,124.413870611,8.75689234924
 10/23  18:00:00,701.221767234,30.568857996,0.0,0.0,249.203635341,299.044362409,219.609659037,213.048392279,6.56126675858
 10/23  19:00:00,728.069892085,30.568857996,0.0,0.0,249.203635341,299.044362409,261.68442595,255.135819366,6.5486065834
 10/23  20:00:00,578.600880776,30.568857996,0.0,0.0,149.522181205,249.203635341,327.345407307,320.791714502,6.55369280505
 10/23  21:00:00,554.177151724,30.568857996,0.0,0.0,149.522181205,249.203635341,354.160423323,351.969248515,2.19117480813
 10/23  22:00:00,349.356666609,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892648398,0.0,2.1892648398
 10/23  23:00:00,299.991907508,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890519253,0.0,2.1890519253
 10/23  24:00:00,287.769709686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920316583,0.0,2.18920316583
 10/24  01:00:00,287.769713262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908962878,0.0,2.18908962878
 10/24  02:00:00,287.769713275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924675577,0.0,2.18924675577
 10/24  03:00:00,288.165945892,0.394498730692,0.0,0.0,24.9203635341,199.362908273,4.33964562008,2.15051463647,2.18913098361
 10/24  04:00:00,301.973589145,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.5828244351,11.3935360748,2.18928836031
 10/24  05:00:00,350.945485705,1.57799492277,0.0,0.0,49.8407270682,199.362908273,13.9486701187,11.7575730076,2.19109711112
 10/24  06:00:00,429.496470632,30.568857996,0.0,0.0,49.8407270682,199.362908273,800.429273464,798.238625031,2.19064843299
 10/24  07:00:00,553.553539069,30.568857996,0.0,0.0,149.522181205,199.362908273,703.054978883,694.319065226,8.73591365732
 10/24  08:00:00,1050.38548223,30.568857996,0.0,0.0,448.566543614,448.566543614,504.49756894,493.526253621,10.9713153189
 10/24  09:00:00,1013.65062679,30.568857996,0.0,0.0,448.566543614,448.566543614,422.371409598,407.003834634,15.3675749645
 10/24  10:00:00,964.705517362,30.568857996,0.0,0.0,448.566543614,448.566543614,355.124055978,341.944853157,13.1792028206
 10/24  11:00:00,964.654581798,30.568857996,0.0,0.0,448.566543614,448.566543614,299.665130296,282.048746875,17.6163834213
 10/24  12:00:00,914.782648392,30.568857996,0.0,0.0,448.566543614,398.725816546,265.142907357,245.257969533,19.8849378242
 10/24  13:00:00,964.555335266,30.568857996,0.0,0.0,448.566543614,448.566543614,195.693965406,175.829460507,19.8645048991
 10/24  14:00:00,964.529849533,30.568857996,0.0,0.0,448.566543614,448.566543614,170.650926926,159.683417517,10.9675094087
 10/24  15:00:00,964.521610217,30.568857996,0.0,0.0,448.566543614,448.566543614,165.919330962,152.763325416,13.1560055455
 10/24  16:00:00,1013.40505943,30.568857996,0.0,0.0,448.566543614,448.566543614,158.161967036,142.760384786,15.4015822506
 10/24  17:00:00,900.575453701,30.568857996,0.0,0.0,348.885089477,398.725816546,191.434936109,182.679559911,8.75537619785
 10/24  18:00:00,701.271121808,30.568857996,0.0,0.0,249.203635341,299.044362409,263.124300451,254.382150029,8.74215042165
 10/24  19:00:00,728.125391784,30.568857996,0.0,0.0,249.203635341,299.044362409,306.805728459,302.433264293,4.37246416596
 10/24  20:00:00,578.649699632,30.568857996,0.0,0.0,149.522181205,249.203635341,364.454458199,357.900486009,6.55397218979
 10/24  21:00:00,554.220185595,30.568857996,0.0,0.0,149.522181205,249.203635341,387.13025403,382.76781281,4.36244121974
 10/24  22:00:00,349.356669995,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915836682,0.0,2.18915836682
 10/24  23:00:00,299.991910961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904309436,0.0,2.18904309436
 10/24  24:00:00,287.769713011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920122582,0.0,2.18920122582
 10/25  01:00:00,287.769716529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909610273,0.0,2.18909610273
 10/25  02:00:00,287.769716545,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  03:00:00,287.769716519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926022291,0.0,2.18926022291
 10/25  04:00:00,299.991914357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915039494,0.0,2.18915039494
 10/25  05:00:00,350.546284713,1.18349619208,0.0,0.0,49.8407270682,199.362908273,9.95926799551,5.59688474662,4.36238324889
 10/25  06:00:00,429.403470112,30.568857996,0.0,0.0,49.8407270682,199.362908273,670.507020509,668.316413051,2.19060745732
 10/25  07:00:00,553.392377357,30.568857996,0.0,0.0,149.522181205,199.362908273,516.402433727,509.845747547,6.55668617978
 10/25  08:00:00,1050.20878311,30.568857996,0.0,0.0,448.566543614,448.566543614,323.614390094,310.449222126,13.1651679682
 10/25  09:00:00,1013.46155029,30.568857996,0.0,0.0,448.566543614,448.566543614,231.504493452,218.32594144,13.1785520121
 10/25  10:00:00,964.536158457,30.568857996,0.0,0.0,448.566543614,448.566543614,192.528309173,177.15262383,15.3756853438
 10/25  11:00:00,964.500765629,30.568857996,0.0,0.0,448.566543614,448.566543614,147.882458716,132.465500806,15.41695791
 10/25  12:00:00,914.644977552,30.568857996,0.0,0.0,448.566543614,398.725816546,132.131911014,110.039180387,22.0927306264
 10/25  13:00:00,976.487077682,32.5610050983,0.000264101856287,0.0,448.566543614,448.566543614,90.553249696,70.6881304393,19.8651192567
 10/25  14:00:00,995.606702391,35.3691883477,10.760810283,0.0,448.566543614,448.566543614,68.4821341562,57.5096921729,10.9724419833
 10/25  15:00:00,1084.20954712,36.0970680242,78.7298327683,0.0,448.566543614,448.566543614,37.9426207315,24.7852635743,13.1573571572
 10/25  16:00:00,1232.96497758,35.0607962378,152.746153656,0.0,448.566543614,448.566543614,33.6917095132,18.2875211151,15.4041883981
 10/25  17:00:00,1125.06614921,32.7018036701,160.21168723,0.0,348.885089477,398.725816546,34.9947249393,26.2389500374,8.75577490195
 10/25  18:00:00,825.253231498,30.5861536983,65.2009690564,0.0,249.203635341,299.044362409,53.0355587239,44.2922905585,8.74326816543
 10/25  19:00:00,737.618580771,30.568857996,0.00106501275397,0.0,249.203635341,299.044362409,82.1079213587,77.7348095221,4.37311183666
 10/25  20:00:00,578.457507678,30.568857996,0.0,0.0,149.522181205,249.203635341,149.334215144,142.780922169,6.55329297502
 10/25  21:00:00,554.03017106,30.568857996,0.0,0.0,149.522181205,249.203635341,174.338890599,169.976077621,4.3628129777
 10/25  22:00:00,349.356673533,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920113161,0.0,2.18920113161
 10/25  23:00:00,299.991914398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909175356,0.0,2.18909175356
 10/25  24:00:00,287.769716591,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  01:00:00,287.769720072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926261192,0.0,2.18926261192
 10/26  02:00:00,287.769720094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915831087,0.0,2.18915831087
 10/26  03:00:00,287.769720205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932922144,0.0,2.18932922144
 10/26  04:00:00,299.99191794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922532455,0.0,2.18922532455
 10/26  05:00:00,349.358027909,0.0,0.0,0.0,49.8407270682,199.362908273,4.36285911165,0.0,4.36285911165
 10/26  06:00:00,429.079443836,30.568857996,0.0,0.0,49.8407270682,199.362908273,331.894021263,329.703217192,2.19080407091
 10/26  07:00:00,553.186116575,30.568857996,0.0,0.0,149.522181205,199.362908273,307.810714002,301.253453912,6.55726008994
 10/26  08:00:00,1058.61078466,30.568857996,0.0,0.0,448.566543614,448.566543614,174.379182433,161.213745839,13.1654365939
 10/26  09:00:00,1013.37616338,30.568857996,0.0,0.0,448.566543614,448.566543614,142.501124145,129.322560429,13.1785637166
 10/26  10:00:00,964.469858554,30.568857996,0.0,0.0,448.566543614,448.566543614,122.290981943,106.912955863,15.3780260798
 10/26  11:00:00,964.465869266,30.568857996,0.0,0.0,448.566543614,448.566543614,112.996161756,97.5783184576,15.4178432985
 10/26  12:00:00,914.636564108,30.568857996,0.0,0.0,448.566543614,398.725816546,128.890408412,106.796051715,22.094356697
 10/26  13:00:00,964.458259121,30.568857996,0.0,0.0,448.566543614,448.566543614,104.191421466,84.3255858663,19.8658355994
 10/26  14:00:00,964.440132239,30.568857996,0.0,0.0,448.566543614,448.566543614,83.7145067594,72.7440972569,10.9704095025
 10/26  15:00:00,964.438594348,30.568857996,0.0,0.0,448.566543614,448.566543614,84.6769845091,71.5211409442,13.1558435649
 10/26  16:00:00,1013.33582456,30.568857996,0.0,0.0,448.566543614,448.566543614,91.6071059884,76.2045868727,15.4025191157
 10/26  17:00:00,900.481905343,30.568857996,0.0,0.0,348.885089477,398.725816546,97.8621595252,89.1050692795,8.75709024567
 10/26  18:00:00,709.698741938,30.568857996,0.0,0.0,249.203635341,299.044362409,148.129458271,139.386787652,8.74267061872
 10/26  19:00:00,727.99439448,30.568857996,0.0,0.0,249.203635341,299.044362409,178.349539381,171.80080948,6.54872990043
 10/26  20:00:00,578.514989811,30.568857996,0.0,0.0,149.522181205,249.203635341,231.712848437,227.336549546,4.37629889087
 10/26  21:00:00,554.082128309,30.568857996,0.0,0.0,149.522181205,249.203635341,252.818046917,248.45527592,4.36277099675
 10/26  22:00:00,349.356676996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932504336,0.0,2.18932504336
 10/26  23:00:00,299.991917802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922154669,0.0,2.18922154669
 10/26  24:00:00,287.769720048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911803321,0.0,2.18911803321
 10/27  01:00:00,287.769723554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929995568,0.0,2.18929995568
 10/27  02:00:00,287.769723468,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892017349,0.0,2.1892017349
 10/27  03:00:00,287.769723501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910366872,0.0,2.18910366872
 10/27  04:00:00,299.991921313,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  05:00:00,349.358032915,0.0,0.0,0.0,49.8407270682,199.362908273,4.36291500203,0.0,4.36291500203
 10/27  06:00:00,429.151193828,30.568857996,0.0,0.0,49.8407270682,199.362908273,441.414703468,439.224189121,2.1905143462
 10/27  07:00:00,553.226453931,30.568857996,0.0,0.0,149.522181205,199.362908273,371.985822825,365.42800099,6.55782183486
 10/27  08:00:00,1058.63801663,30.568857996,0.0,0.0,448.566543614,448.566543614,215.343653647,202.175175091,13.1684785563
 10/27  09:00:00,1013.38060533,30.568857996,0.0,0.0,448.566543614,448.566543614,154.537019672,139.162448532,15.3745711396
 10/27  10:00:00,964.470219302,30.568857996,0.0,0.0,448.566543614,448.566543614,123.733389772,110.553192081,13.1801976909
 10/27  11:00:00,964.460221753,30.568857996,0.0,0.0,448.566543614,448.566543614,110.467662937,92.8482259639,17.6194369735
 10/27  12:00:00,914.62374163,30.568857996,0.0,0.0,448.566543614,398.725816546,112.575285625,92.6878126104,19.8874730145
 10/27  13:00:00,993.607246009,30.5709960249,9.42058476677,0.0,448.566543614,448.566543614,75.4860072926,55.6181788331,19.8678284595
 10/27  14:00:00,1130.8088077,32.8975298001,101.684203787,0.0,448.566543614,448.566543614,45.757422415,32.5961910507,13.1612313643
 10/27  15:00:00,1246.62741263,35.0235283706,212.158071849,0.0,448.566543614,448.566543614,23.8276185462,12.8615876268,10.9660309194
 10/27  16:00:00,1349.51074693,34.3492029616,265.021846216,0.0,448.566543614,448.566543614,29.1145156831,11.5116595584,17.6028561248
 10/27  17:00:00,1240.81448325,32.2842455432,270.089317437,0.0,348.885089477,398.725816546,28.2473028952,19.489437006,8.75786588918
 10/27  18:00:00,984.789947448,30.568857996,209.470850281,0.0,249.203635341,299.044362409,44.2256530997,37.6629974319,6.56265566776
 10/27  19:00:00,781.260211019,30.568857996,23.2423160563,0.0,249.203635341,299.044362409,64.5877644359,58.0382755202,6.54948891563
 10/27  20:00:00,578.43192178,30.568857996,0.0,0.0,149.522181205,249.203635341,126.166157205,119.613838951,6.55231825392
 10/27  21:00:00,554.003821588,30.568857996,0.0,0.0,149.522181205,249.203635341,149.116169775,146.924646607,2.19152316725
 10/27  22:00:00,349.356680345,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934945649,0.0,2.18934945649
 10/27  23:00:00,299.991921236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914008338,0.0,2.18914008338
 10/27  24:00:00,287.769723524,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893186893,0.0,2.1893186893
 10/28  01:00:00,237.928999964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922791204,0.0,2.18922791204
 10/28  02:00:00,237.929000042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913547333,0.0,2.18913547333
 10/28  03:00:00,237.929000066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932040027,0.0,2.18932040027
 10/28  04:00:00,250.151197837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922834612,0.0,2.18922834612
 10/28  05:00:00,274.596948219,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912254629,0.0,2.1912254629
 10/28  06:00:00,429.064268385,30.568857996,0.0,0.0,49.8407270682,199.362908273,335.033907528,330.672479454,4.36142807397
 10/28  07:00:00,453.500590707,30.568857996,0.0,0.0,49.8407270682,199.362908273,321.806153888,317.438850119,4.36730376927
 10/28  08:00:00,659.942171431,30.568857996,0.0,0.0,249.203635341,249.203635341,261.523515682,257.150649494,4.37286618755
 10/28  09:00:00,614.72110711,30.568857996,0.0,0.0,249.203635341,249.203635341,248.272639579,239.530056817,8.74258276243
 10/28  10:00:00,565.810677522,30.568857996,0.0,0.0,249.203635341,249.203635341,218.855935213,212.298431194,6.55750401949
 10/28  11:00:00,565.802213859,30.568857996,0.0,0.0,249.203635341,249.203635341,207.725931397,198.9764678,8.74946359631
 10/28  12:00:00,565.796855445,30.568857996,0.0,0.0,249.203635341,249.203635341,200.52663875,193.966709413,6.55992933706
 10/28  13:00:00,565.783592978,30.568857996,0.0,0.0,249.203635341,249.203635341,185.874485545,177.137573327,8.7369122179
 10/28  14:00:00,316.622945693,30.568857996,0.0,0.0,74.7610906023,174.442544739,241.839504705,237.466601289,4.37290341658
 10/28  15:00:00,316.627679772,30.568857996,0.0,0.0,74.7610906023,174.442544739,251.838290121,245.29327925,6.54501087086
 10/28  16:00:00,365.514494263,30.568857996,0.0,0.0,74.7610906023,174.442544739,246.659161596,242.287750129,4.37141146661
 10/28  17:00:00,337.15192374,30.568857996,0.001217059661,0.0,24.9203635341,149.522181205,302.244783353,300.054024982,2.19075837063
 10/28  18:00:00,305.211350267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36139631276,0.0,4.36139631276
 10/28  19:00:00,323.485287579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072902892,0.0,2.19072902892
 10/28  20:00:00,323.485287341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084402197,0.0,2.19084402197
 10/28  21:00:00,299.041795482,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644565556,0.0,4.3644565556
 10/28  22:00:00,274.595593386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915011825,0.0,2.18915011825
 10/28  23:00:00,250.151197786,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893356913,0.0,2.1893356913
 10/28  24:00:00,237.928999886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924404945,0.0,2.18924404945
 10/29  01:00:00,237.928550957,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  02:00:00,237.928551384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823294795,0.0,2.18823294795
 10/29  03:00:00,237.92855157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848787956,0.0,2.18848787956
 10/29  04:00:00,250.150749295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856879823,0.0,2.18856879823
 10/29  05:00:00,274.596500971,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906286147,0.0,2.1906286147
 10/29  06:00:00,323.483936118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845855853,0.0,2.18845855853
 10/29  07:00:00,347.928331387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854000821,0.0,2.18854000821
 10/29  08:00:00,305.209997783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  09:00:00,259.999738145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862136766,0.0,2.18862136766
 10/29  10:00:00,211.110947143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847362,0.0,2.18847362
 10/29  11:00:00,211.111851217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010454019,0.0,2.19010454019
 10/29  12:00:00,211.111851114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998338477,0.0,2.18998338477
 10/29  13:00:00,211.113208425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36438365605,0.0,4.36438365605
 10/29  14:00:00,211.111851172,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000430736,0.0,2.19000430736
 10/29  15:00:00,211.110946995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861124921,0.0,2.18861124921
 10/29  16:00:00,259.999737732,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  17:00:00,296.666331281,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885783204,0.0,2.1885783204
 10/29  18:00:00,305.209998373,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884300619,0.0,2.1884300619
 10/29  19:00:00,323.483936131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851188702,0.0,2.18851188702
 10/29  20:00:00,323.483935891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859352924,0.0,2.18859352924
 10/29  21:00:00,299.040896715,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080161946,0.0,2.19080161946
 10/29  22:00:00,275.386453543,0.788997461384,0.0,0.0,24.9203635341,149.522181205,5.29817470965,3.10957521762,2.18859949202
 10/29  23:00:00,251.734166758,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.31605645254,7.29605645254,0.02
 10/29  24:00:00,239.910721307,1.97249365346,0.0,0.0,24.9203635341,149.522181205,15.206069262,13.0175152046,2.1885540574
 10/30  01:00:00,289.356444635,1.57799492277,0.0,0.0,24.9203635341,199.362908273,13.9125897512,11.7232323193,2.18935743197
 10/30  02:00:00,289.755741578,1.97249365346,0.0,0.0,24.9203635341,199.362908273,20.3612706822,18.1721344755,2.18913620669
 10/30  03:00:00,289.359221751,1.57799492277,0.0,0.0,24.9203635341,199.362908273,17.6375893173,15.4482527756,2.18933654176
 10/30  04:00:00,301.981331814,1.97249365346,0.0,0.0,24.9203635341,199.362908273,24.9006866801,22.7114315393,2.18925514077
 10/30  05:00:00,350.950005687,1.57799492277,0.0,0.0,49.8407270682,199.362908273,23.1026932947,18.7394928779,4.3632004168
 10/30  06:00:00,470.334904721,30.568857996,0.00249281989058,0.0,49.8407270682,199.362908273,1013.41674167,1011.22608225,2.190659429
 10/30  07:00:00,553.970766614,30.568857996,0.0,0.0,149.522181205,199.362908273,1141.06131936,1134.50294218,6.55837717581
 10/30  08:00:00,1059.27218205,30.568857996,0.0,0.0,448.566543614,448.566543614,789.195506404,776.027828795,13.1676776094
 10/30  09:00:00,1013.95907571,30.568857996,0.0,0.0,448.566543614,448.566543614,645.057556361,631.875456523,13.182099838
 10/30  10:00:00,964.932672645,30.568857996,0.0,0.0,448.566543614,448.566543614,502.395375972,487.014889249,15.380486723
 10/30  11:00:00,964.741836945,30.5732443342,0.0,0.0,448.566543614,448.566543614,322.489603899,304.865308364,17.6242955348
 10/30  12:00:00,915.435575915,31.2120054102,0.0,0.0,448.566543614,398.725816546,232.283231703,212.391284544,19.8919471591
 10/30  13:00:00,965.876722977,31.912685143,0.0,0.0,448.566543614,448.566543614,147.604411772,127.731461787,19.8729499851
 10/30  14:00:00,967.41401336,33.4974164853,0.0,0.0,448.566543614,448.566543614,107.959864046,94.7959245786,13.1639394679
 10/30  15:00:00,966.260417658,32.3793812306,0.0,0.0,448.566543614,448.566543614,76.279483716,63.1235994232,13.1558842928
 10/30  16:00:00,1014.35977419,31.6037610994,0.0,0.0,448.566543614,448.566543614,61.2371530212,45.8324013971,15.4047516241
 10/30  17:00:00,900.492755332,30.568857996,0.0,0.0,348.885089477,398.725816546,86.0125629923,77.2537558872,8.75880710506
 10/30  18:00:00,709.743513984,30.568857996,0.0,0.0,249.203635341,299.044362409,159.26180567,150.51787154,8.74393412963
 10/30  19:00:00,728.095377645,30.568857996,0.0,0.0,249.203635341,299.044362409,242.369739917,235.819992905,6.54974701209
 10/30  20:00:00,578.693126602,30.568857996,0.0,0.0,149.522181205,249.203635341,369.114261713,362.561163214,6.55309849878
 10/30  21:00:00,554.298804816,30.568857996,0.0,0.0,149.522181205,249.203635341,423.505039612,421.313730017,2.19130959516
 10/30  22:00:00,349.356691026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928902238,0.0,2.18928902238
 10/30  23:00:00,299.991931865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934797387,0.0,2.18934797387
 10/30  24:00:00,287.769734023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926825655,0.0,2.18926825655
 10/31  01:00:00,287.769737539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919708841,0.0,2.18919708841
 10/31  02:00:00,287.769737589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940275673,0.0,2.18940275673
 10/31  03:00:00,288.561418692,0.788997461384,0.0,0.0,24.9203635341,199.362908273,4.98487193399,2.79548594973,2.18938598426
 10/31  04:00:00,301.576195322,1.57799492277,0.0,0.0,24.9203635341,199.362908273,8.72039307059,6.5311385147,2.18925455589
 10/31  05:00:00,351.340536046,1.97249365346,0.0,0.0,49.8407270682,199.362908273,12.6157597839,10.4241651688,2.19159461504
 10/31  06:00:00,429.477766696,30.568857996,0.0,0.0,49.8407270682,199.362908273,679.077733769,676.88698665,2.1907471185
 10/31  07:00:00,553.780535626,30.568857996,0.0,0.0,149.522181205,199.362908273,845.809354526,837.071586184,8.73776834256
 10/31  08:00:00,1059.05310558,30.568857996,0.0,0.0,448.566543614,448.566543614,559.753901456,546.588147606,13.1657538506
 10/31  09:00:00,1013.74065165,30.568857996,0.0,0.0,448.566543614,448.566543614,456.329699894,443.149887001,13.1798128929
 10/31  10:00:00,964.784502474,30.568857996,0.0,0.0,448.566543614,448.566543614,394.357658355,378.976337535,15.3813208205
 10/31  11:00:00,964.712780692,30.568857996,0.0,0.0,448.566543614,448.566543614,328.281008912,310.65623978,17.6247691318
 10/31  12:00:00,914.850099328,30.568857996,0.0,0.0,448.566543614,398.725816546,311.060631027,291.167085332,19.8935456959
 10/31  13:00:00,964.614904862,30.568857996,0.0,0.0,448.566543614,448.566543614,242.864031997,222.991895774,19.8721362224
 10/31  14:00:00,964.588559325,30.568857996,0.0,0.0,448.566543614,448.566543614,222.985659123,209.822300731,13.1633583922
 10/31  15:00:00,964.571947322,30.568857996,0.0,0.0,448.566543614,448.566543614,209.972083107,196.816512933,13.1555701733
 10/31  16:00:00,1013.44914066,30.568857996,0.0,0.0,448.566543614,448.566543614,198.214808173,182.807649596,15.4071585768
 10/31  17:00:00,900.612703912,30.568857996,0.0,0.0,348.885089477,398.725816546,224.729228444,215.971053636,8.75817480762
 10/31  18:00:00,709.846436688,30.568857996,0.0,0.0,249.203635341,299.044362409,290.32684605,281.58281405,8.74403200035
 10/31  19:00:00,728.129927351,30.568857996,0.0,0.0,249.203635341,299.044362409,307.5268271,300.976987451,6.54983964933
 10/31  20:00:00,578.650497004,30.568857996,0.0,0.0,149.522181205,249.203635341,360.808445964,354.255178431,6.5532675328
 10/31  21:00:00,554.205579143,30.568857996,0.0,0.0,149.522181205,249.203635341,365.958113944,363.766760894,2.1913530507
 10/31  22:00:00,349.356694449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918935339,0.0,2.18918935339
 10/31  23:00:00,299.991935367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939589041,0.0,2.18939589041
 10/31  24:00:00,287.769737487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932216115,0.0,2.18932216115
 11/01  01:00:00,287.769740958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925698783,0.0,2.18925698783
 11/01  02:00:00,287.769740993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918858141,0.0,2.18918858141
 11/01  03:00:00,287.769740994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940156287,0.0,2.18940156287
 11/01  04:00:00,299.99193871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933346558,0.0,2.18933346558
 11/01  05:00:00,349.358060309,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111607534,0.0,2.19111607534
 11/01  06:00:00,430.424817591,30.568857996,6.61888832436e-05,0.0,49.8407270682,199.362908273,545.630999991,541.269548949,4.36145104195
 11/01  07:00:00,553.316952608,30.568857996,0.0,0.0,149.522181205,199.362908273,443.252991799,436.694653378,6.55833842104
 11/01  08:00:00,1058.68882067,30.568857996,0.0,0.0,448.566543614,448.566543614,258.422466031,245.255876241,13.1665897901
 11/01  09:00:00,1013.44872975,30.568857996,0.0,0.0,448.566543614,448.566543614,223.647227582,210.465605633,13.1816219488
 11/01  10:00:00,964.505010996,30.568857996,0.0,0.0,448.566543614,448.566543614,160.237835398,144.856123054,15.3817123436
 11/01  11:00:00,964.477775383,30.568857996,0.0,0.0,448.566543614,448.566543614,125.566329629,107.939134129,17.6271954995
 11/01  12:00:00,914.641819621,30.568857996,0.0,0.0,448.566543614,398.725816546,128.73731133,108.842046,19.89526533
 11/01  13:00:00,964.456736598,30.568857996,0.0,0.0,448.566543614,448.566543614,98.9022673704,79.0249589416,19.8773084288
 11/01  14:00:00,964.442202188,30.568857996,0.0,0.0,448.566543614,448.566543614,85.712284846,72.5455293121,13.1667555339
 11/01  15:00:00,964.441986546,30.568857996,0.0,0.0,448.566543614,448.566543614,86.2727844995,73.1137068704,13.1590776291
 11/01  16:00:00,1013.34290275,30.568857996,0.0,0.0,448.566543614,448.566543614,97.7338721982,82.3264441072,15.407428091
 11/01  17:00:00,900.506328782,30.568857996,0.0,0.0,348.885089477,398.725816546,127.904728437,116.960870529,10.943857908
 11/01  18:00:00,709.748140226,30.568857996,0.0,0.0,249.203635341,299.044362409,204.451403645,197.888801357,6.56260228788
 11/01  19:00:00,728.044202471,30.568857996,0.0,0.0,249.203635341,299.044362409,237.32209752,230.772596572,6.54950094788
 11/01  20:00:00,578.571887141,30.568857996,0.0,0.0,149.522181205,249.203635341,301.328905397,294.773552069,6.55535332768
 11/01  21:00:00,554.140446921,30.568857996,0.0,0.0,149.522181205,249.203635341,320.163954584,317.972357395,2.19159718896
 11/01  22:00:00,349.356697659,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941165302,0.0,2.18941165302
 11/01  23:00:00,299.991938519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923006358,0.0,2.18923006358
 11/01  24:00:00,287.769740827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916236057,0.0,2.18916236057
 11/02  01:00:00,287.769744285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938286964,0.0,2.18938286964
 11/02  02:00:00,287.769744274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932036894,0.0,2.18932036894
 11/02  03:00:00,287.769744306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925809019,0.0,2.18925809019
 11/02  04:00:00,299.99194217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919598837,0.0,2.18919598837
 11/02  05:00:00,349.358066419,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306564153,0.0,4.36306564153
 11/02  06:00:00,429.439075803,30.568857996,0.0,0.0,49.8407270682,199.362908273,770.248109978,768.057567678,2.19054229972
 11/02  07:00:00,553.810249079,30.568857996,0.0,0.0,149.522181205,199.362908273,991.859521465,985.300774837,6.55874662804
 11/02  08:00:00,1059.22544782,30.568857996,0.0,0.0,448.566543614,448.566543614,766.588001481,753.416678392,13.1713230891
 11/02  09:00:00,1014.03302829,30.568857996,0.0,0.0,448.566543614,448.566543614,713.34038995,697.962137678,15.378252272
 11/02  10:00:00,965.148914466,30.568857996,0.0,0.0,448.566543614,448.566543614,651.941551939,638.754725056,13.1868268829
 11/02  11:00:00,965.000437376,30.568857996,0.0,0.0,448.566543614,448.566543614,500.478997653,482.851977254,17.6270203983
 11/02  12:00:00,915.1065012,30.568857996,0.0,0.0,448.566543614,398.725816546,459.301921075,437.193132844,22.1087882314
 11/02  13:00:00,964.896475922,30.568857996,0.0,0.0,448.566543614,448.566543614,419.610520022,399.730460882,19.8800591402
 11/02  14:00:00,964.90312533,30.568857996,0.0,0.0,448.566543614,448.566543614,424.185281567,411.022349748,13.1629318182
