Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  15:00:00,964.886236091,30.568857996,0.0,0.0,448.566543614,448.566543614,405.367614234,394.400801425,10.9668128087
 11/02  16:00:00,1013.78272261,30.568857996,0.0,0.0,448.566543614,448.566543614,414.426414614,396.817080128,17.6093344866
 11/02  17:00:00,900.940218284,30.568857996,0.0,0.0,348.885089477,398.725816546,423.685269872,414.926565078,8.75870479374
 11/02  18:00:00,710.21283733,30.568857996,0.0,0.0,249.203635341,299.044362409,506.032649465,497.287977733,8.74467173247
 11/02  19:00:00,728.551257275,30.568857996,0.0,0.0,249.203635341,299.044362409,559.143711797,552.593357078,6.55035471933
 11/02  20:00:00,579.098262819,30.568857996,0.0,0.0,149.522181205,249.203635341,614.109909761,607.555975681,6.55393408015
 11/02  21:00:00,554.684547429,30.568857996,0.0,0.0,149.522181205,249.203635341,636.001986558,633.81043778,2.19154877832
 11/02  22:00:00,349.356701417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938063763,0.0,2.18938063763
 11/02  23:00:00,299.991942209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931810258,0.0,2.18931810258
 11/02  24:00:00,287.76974441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925642717,0.0,2.18925642717
 11/03  01:00:00,287.769747903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920246589,0.0,2.18920246589
 11/03  02:00:00,289.751990277,1.97249365346,0.0,0.0,24.9203635341,199.362908273,9.99379117835,7.80436051029,2.18943066806
 11/03  03:00:00,289.356895508,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.54100763043,7.35163438558,2.18937324485
 11/03  04:00:00,301.978293883,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.3595715825,11.1701397102,2.18943187239
 11/03  05:00:00,350.94791453,1.57799492277,0.0,0.0,49.8407270682,199.362908273,11.7821515506,9.59048695023,2.19166460042
 11/03  06:00:00,429.631730757,30.568857996,0.0,0.0,49.8407270682,199.362908273,670.127773972,665.765928081,4.36184589037
 11/03  07:00:00,554.088466622,30.568857996,0.0,0.0,149.522181205,199.362908273,952.686161667,946.126555564,6.55960610272
 11/03  08:00:00,1059.29642877,30.568857996,0.0,0.0,448.566543614,448.566543614,659.424403843,646.254292682,13.1701111608
 11/03  09:00:00,1013.83654283,30.568857996,0.0,0.0,448.566543614,448.566543614,464.613737682,449.233190872,15.3805468105
 11/03  10:00:00,964.74789553,30.568857996,0.0,0.0,448.566543614,448.566543614,316.465175336,303.279518556,13.1856567801
 11/03  11:00:00,964.606630886,30.568857996,0.0,0.0,448.566543614,448.566543614,207.649174062,190.022498533,17.6266755289
 11/03  12:00:00,915.310964881,31.1448621336,0.0,0.0,448.566543614,398.725816546,187.116000732,165.005828971,22.1101717617
 11/03  13:00:00,967.689299435,33.738148096,0.0,0.0,448.566543614,448.566543614,139.497138034,119.61669122,19.8804468141
 11/03  14:00:00,969.152723072,35.2288096465,0.0,0.0,448.566543614,448.566543614,118.522129957,105.358976204,13.1631537533
 11/03  15:00:00,969.443348562,35.5621002531,0.0,0.0,448.566543614,448.566543614,76.6867985087,65.7181272564,10.9686712523
 11/03  16:00:00,1017.23215145,34.4770313976,0.0,0.0,448.566543614,448.566543614,64.1997177516,46.5886889299,17.6110288217
 11/03  17:00:00,901.591118416,31.6847000895,0.0,0.0,348.885089477,398.725816546,71.0996916115,62.3404321628,8.75925944874
 11/03  18:00:00,718.23091973,30.568857996,0.0,0.0,249.203635341,299.044362409,106.302588826,97.5572982974,8.74529052889
 11/03  19:00:00,728.02069351,30.568857996,0.0,0.0,249.203635341,299.044362409,171.096902169,164.546862672,6.55003949656
 11/03  20:00:00,578.603107595,30.568857996,0.0,0.0,149.522181205,249.203635341,285.046642417,278.492159001,6.55448341559
 11/03  21:00:00,554.288374121,30.568857996,0.0,0.0,149.522181205,249.203635341,425.673206805,423.481489139,2.19171766638
 11/03  22:00:00,349.356704825,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945243481,0.0,2.18945243481
 11/03  23:00:00,299.991945657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920680412,0.0,2.18920680412
 11/03  24:00:00,287.76974784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894345402,0.0,2.1894345402
 11/04  01:00:00,237.929024157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938654745,0.0,2.18938654745
 11/04  02:00:00,238.324882915,0.394498730692,0.0,0.0,24.9203635341,149.522181205,3.64033444356,1.45099826768,2.18933617588
 11/04  03:00:00,239.909123528,1.97249365346,0.0,0.0,24.9203635341,149.522181205,10.3085080397,8.1190501394,2.18945790031
 11/04  04:00:00,251.738250684,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.8426799891,9.65344398559,2.18923600346
 11/04  05:00:00,276.582913409,1.97249365346,0.0,0.0,24.9203635341,149.522181205,16.5625835651,14.3712467813,2.19133678378
 11/04  06:00:00,429.577573999,30.568857996,0.0,0.0,49.8407270682,199.362908273,789.542578326,785.180818795,4.36175953054
 11/04  07:00:00,454.263839181,30.568857996,0.0,0.0,49.8407270682,199.362908273,975.68862948,971.320633913,4.36799556696
 11/04  08:00:00,660.388820899,30.568857996,0.0,0.0,249.203635341,249.203635341,607.000733846,602.627610579,4.37312326724
 11/04  09:00:00,615.097456375,30.568857996,0.0,0.0,249.203635341,249.203635341,539.795529778,531.050816554,8.74471322466
 11/04  10:00:00,566.15331045,30.568857996,0.0,0.0,249.203635341,249.203635341,496.227175403,489.667891059,6.55928434373
 11/04  11:00:00,566.107568892,30.568857996,0.0,0.0,249.203635341,249.203635341,463.162437928,452.228663166,10.9337747619
 11/04  12:00:00,566.048797277,30.568857996,0.0,0.0,249.203635341,249.203635341,411.141213203,404.579618142,6.56159506072
 11/04  13:00:00,565.954471332,30.568857996,0.0,0.0,249.203635341,249.203635341,324.422279856,317.863683958,6.55859589844
 11/04  14:00:00,316.779758513,30.568857996,0.0,0.0,74.7610906023,174.442544739,369.132807289,362.58277215,6.55003513877
 11/04  15:00:00,316.79523567,30.568857996,0.0,0.0,74.7610906023,174.442544739,398.29756578,393.927078293,4.37048748674
 11/04  16:00:00,365.68436233,30.568857996,0.0,0.0,74.7610906023,174.442544739,412.559520894,406.011358309,6.54816258478
 11/04  17:00:00,327.632790677,30.568857996,0.0,0.0,24.9203635341,149.522181205,474.209208585,472.018567587,2.19064099838
 11/04  18:00:00,313.755050411,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093612021,0.0,2.19093612021
 11/04  19:00:00,323.485321483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36172069529,0.0,4.36172069529
 11/04  20:00:00,323.485320889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091364423,0.0,2.19091364423
 11/04  21:00:00,299.04183879,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481676342,0.0,4.36481676342
 11/04  22:00:00,274.595617425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930983021,0.0,2.18930983021
 11/04  23:00:00,251.339288463,1.18349619208,0.0,0.0,24.9203635341,149.522181205,7.70170068466,5.5124404706,2.18926021406
 11/04  24:00:00,239.911219053,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.8949254544,11.7055001158,2.18942533856
 11/05  01:00:00,239.515587017,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.9105978547,10.8905978547,0.02
 11/05  02:00:00,239.915561405,1.97249365346,0.0,0.0,24.9203635341,149.522181205,19.695145801,17.5064677945,2.18867800656
 11/05  03:00:00,239.519474991,1.57799492277,0.0,0.0,24.9203635341,149.522181205,17.7816152269,15.5929055153,2.18870971163
 11/05  04:00:00,252.14235468,1.97249365346,0.0,0.0,24.9203635341,149.522181205,25.2490416004,23.0603468596,2.18869474086
 11/05  05:00:00,276.190413413,1.57799492277,0.0,0.0,24.9203635341,149.522181205,21.3711336983,19.1804087628,2.19072493549
 11/05  06:00:00,325.483635984,1.97249365346,0.0,0.0,24.9203635341,149.522181205,34.9725652161,32.7838944354,2.18867078074
 11/05  07:00:00,349.52896411,1.57799492277,0.0,0.0,24.9203635341,149.522181205,29.3987512803,27.2101892038,2.18856207645
 11/05  08:00:00,315.765547484,1.97249365346,0.0,0.0,24.9203635341,149.522181205,49.3371780754,47.1484890217,2.18868905371
 11/05  09:00:00,261.597484376,1.57799492277,0.0,0.0,24.9203635341,149.522181205,23.5168207982,23.4968207982,0.02
 11/05  10:00:00,213.094871377,1.97249365346,0.0,0.0,24.9203635341,149.522181205,15.7399453543,13.5512234997,2.18872185467
 11/05  11:00:00,212.69385057,1.57799492277,0.0,0.0,24.9203635341,149.522181205,6.91000921047,4.7197717088,2.19023750166
 11/05  12:00:00,211.11188035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36013472046,0.0,4.36013472046
 11/05  13:00:00,211.11325075,0.0,0.0,0.0,24.9203635341,149.522181205,2.19252321104,0.0,2.19252321104
 11/05  14:00:00,211.111879867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001462471,0.0,2.19001462471
 11/05  15:00:00,211.110966146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864208536,0.0,2.18864208536
 11/05  16:00:00,259.999757528,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886512439,0.0,2.1886512439
 11/05  17:00:00,296.666350839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865978024,0.0,2.18865978024
 11/05  18:00:00,313.753683876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866951133,0.0,2.18866951133
 11/05  19:00:00,323.48395479,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,323.483955137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867805929,0.0,2.18867805929
 11/05  21:00:00,299.040930638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077996975,0.0,2.19077996975
 11/05  22:00:00,274.595163825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865628412,0.0,2.18865628412
 11/05  23:00:00,250.150768531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854794459,0.0,2.18854794459
 11/05  24:00:00,237.928570809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867467291,0.0,2.18867467291
 11/06  01:00:00,287.76975811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925471662,0.0,2.18925471662
 11/06  02:00:00,287.769758113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910135466,0.0,2.18910135466
 11/06  03:00:00,287.76975802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946501715,0.0,2.18946501715
 11/06  04:00:00,287.76975796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942710169,0.0,2.18942710169
 11/06  05:00:00,299.991955733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938929839,0.0,2.18938929839
 11/06  06:00:00,349.358087563,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138491044,0.0,2.19138491044
 11/06  07:00:00,429.354111673,30.568857996,0.0,0.0,49.8407270682,199.362908273,635.276186462,630.914401709,4.36178475258
 11/06  08:00:00,519.181557654,30.568857996,0.0,0.0,149.522181205,199.362908273,493.940436513,487.380793429,6.5596430839
 11/06  09:00:00,1050.08881187,30.568857996,0.0,0.0,448.566543614,448.566543614,192.843879169,179.671940892,13.1719382771
 11/06  10:00:00,1045.68750625,30.568857996,11.4724116822,0.0,448.566543614,448.566543614,113.143998773,97.7621393569,15.3818594161
 11/06  11:00:00,1105.2111395,31.8764951211,82.2820534523,0.0,448.566543614,448.566543614,77.2310055969,64.0388048835,13.1922007135
 11/06  12:00:00,1225.81088132,35.1434752392,191.351166258,0.0,448.566543614,448.566543614,65.0984218494,47.4660016296,17.6324202198
 11/06  13:00:00,1212.19343544,37.1213239649,221.998437638,0.0,448.566543614,398.725816546,71.2055384808,49.0919039481,22.1136345326
 11/06  14:00:00,1279.37976292,37.3615369563,238.442688304,0.0,448.566543614,448.566543614,38.5800837931,18.6967587752,19.8833250179
 11/06  15:00:00,1279.20557328,37.3553279949,238.10861656,0.0,448.566543614,448.566543614,15.4481706263,2.27760341314,13.1705672131
 11/06  16:00:00,1284.35640871,37.1508917821,243.205187852,0.0,448.566543614,448.566543614,14.1155109445,0.95148330524,13.1640276392
 11/06  17:00:00,1325.64073958,34.7907740305,238.828293797,0.0,448.566543614,448.566543614,19.7993279201,2.18595091992,17.6133770001
 11/06  18:00:00,1193.71241339,31.7915931578,209.705225974,0.0,348.885089477,398.725816546,26.4946793571,17.7330670007,8.76161235642
 11/06  19:00:00,831.262034491,30.568857996,38.9401385497,0.0,249.203635341,299.044362409,65.994067179,57.2480601863,8.74600699275
 11/06  20:00:00,727.938352642,30.568857996,0.0,0.0,249.203635341,299.044362409,99.7244888351,93.1742959367,6.55019289837
 11/06  21:00:00,578.452180952,30.568857996,0.0,0.0,149.522181205,249.203635341,144.040886583,137.486803659,6.55408292401
 11/06  22:00:00,554.025054501,30.568857996,0.0,0.0,149.522181205,249.203635341,167.372933858,165.181386396,2.19154746261
 11/06  23:00:00,349.356714837,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936910194,0.0,2.18936910194
 11/06  24:00:00,299.991955733,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893316024,0.0,2.1893316024
 11/07  01:00:00,287.769761353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930180143,0.0,2.18930180143
 11/07  02:00:00,287.769761369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926967534,0.0,2.18926967534
 11/07  03:00:00,287.769761391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923776962,0.0,2.18923776962
 11/07  04:00:00,287.769761346,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894934029,0.0,2.1894934029
 11/07  05:00:00,299.991959105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946161102,0.0,2.18946161102
 11/07  06:00:00,349.358093259,0.0,0.0,0.0,49.8407270682,199.362908273,2.19176009677,0.0,2.19176009677
 11/07  07:00:00,429.231895296,30.568857996,0.0,0.0,49.8407270682,199.362908273,521.562553438,517.201181802,4.36137163638
 11/07  08:00:00,519.225614246,30.568857996,0.0,0.0,149.522181205,199.362908273,559.418413824,552.858454377,6.5599594463
 11/07  09:00:00,1050.06994949,30.568857996,0.0,0.0,448.566543614,448.566543614,168.678436393,155.504406472,13.1740299212
 11/07  10:00:00,1014.00685501,31.2387340337,0.0,0.0,448.566543614,448.566543614,90.0088268615,74.6251450622,15.3836817993
 11/07  11:00:00,968.408499123,34.5499660683,0.0,0.0,448.566543614,448.566543614,64.7229365219,49.3358523871,15.3870841349
 11/07  12:00:00,970.96357354,37.1088369292,0.0,0.0,448.566543614,448.566543614,58.1054220879,40.472031611,17.6333904769
 11/07  13:00:00,931.126041316,37.4132994521,0.000763671034275,0.0,448.566543614,398.725816546,65.5472945224,43.4318948237,22.1153996987
 11/07  14:00:00,1037.9769823,37.43969908,8.19298917099,0.0,448.566543614,448.566543614,48.7229655044,28.8397950807,19.8831704237
 11/07  15:00:00,1069.56566867,37.43969908,38.6139440017,0.0,448.566543614,448.566543614,17.5045986659,4.33623274627,13.1683659196
 11/07  16:00:00,1097.52297352,37.371995118,65.6651724665,0.0,448.566543614,448.566543614,13.9361828775,2.96458997846,10.9715928991
 11/07  17:00:00,1142.41706811,35.7945297496,63.3903790597,0.0,448.566543614,448.566543614,24.1759342038,6.56178743105,17.6141467728
 11/07  18:00:00,943.636435662,32.264349597,4.8479938694,0.0,348.885089477,398.725816546,32.3426885393,21.3954267739,10.9472617654
 11/07  19:00:00,752.400732168,30.6049047997,0.0,0.0,249.203635341,299.044362409,72.7588026648,66.1950576031,6.56374506163
 11/07  20:00:00,727.949346962,30.568857996,0.0,0.0,249.203635341,299.044362409,112.104430926,105.553735456,6.5506954701
 11/07  21:00:00,578.468310957,30.568857996,0.0,0.0,149.522181205,249.203635341,162.47953811,155.925181346,6.55435676445
 11/07  22:00:00,554.036901587,30.568857996,0.0,0.0,149.522181205,249.203635341,182.652264088,178.288983798,4.36328029038
 11/07  23:00:00,349.356718236,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944262729,0.0,2.18944262729
 11/07  24:00:00,299.991959085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941115841,0.0,2.18941115841
 11/08  01:00:00,287.769764654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939000723,0.0,2.18939000723
 11/08  02:00:00,287.769764641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936400342,0.0,2.18936400342
 11/08  03:00:00,287.769764639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933818558,0.0,2.18933818558
 11/08  04:00:00,287.769764644,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893125114,0.0,2.1893125114
 11/08  05:00:00,299.991962457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928694949,0.0,2.18928694949
 11/08  06:00:00,349.358098495,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914637779,0.0,2.1914637779
 11/08  07:00:00,429.222570417,30.568857996,0.0,0.0,49.8407270682,199.362908273,502.907231224,500.716197529,2.19103369491
 11/08  08:00:00,519.137048413,30.568857996,0.0,0.0,149.522181205,199.362908273,454.278086855,445.538020605,8.74006625016
 11/08  09:00:00,1050.05637315,30.568857996,0.0,0.0,448.566543614,448.566543614,154.271499701,141.095142464,13.1763572367
 11/08  10:00:00,1014.03128829,31.2643487583,0.0,0.0,448.566543614,448.566543614,88.4366886738,74.144127885,14.2925607887
 11/08  11:00:00,967.816008805,33.9603042359,0.0,0.0,448.566543614,448.566543614,60.7629528264,46.4805090704,14.282443756
 11/08  12:00:00,969.948598259,36.097546664,0.0,0.0,448.566543614,448.566543614,54.0505407755,36.4159583439,17.6345824317
 11/08  13:00:00,1101.4627817,37.2834173601,117.936902095,0.0,448.566543614,398.725816546,55.5639902316,33.4457938093,22.1181964224
 11/08  14:00:00,1244.0305413,37.3548749361,207.354608828,0.0,448.566543614,448.566543614,34.7903556397,12.6945724789,22.0957831608
 11/08  15:00:00,1259.93530059,37.43969908,221.948494999,0.0,448.566543614,448.566543614,14.2620413106,1.09638659939,13.1656547113
 11/08  16:00:00,1271.80237816,37.5222679019,232.921135575,0.0,448.566543614,448.566543614,11.3046854327,0.328355605086,10.9763298277
 11/08  17:00:00,1327.28583511,37.8183457902,239.004622846,0.0,448.566543614,448.566543614,17.9260472305,0.311080412672,17.6149668179
 11/08  18:00:00,1196.21422034,32.5886460433,212.182327548,0.0,348.885089477,398.725816546,18.2971559674,7.34950407967,10.9476518878
 11/08  19:00:00,788.038318957,30.6616395074,15.7656309044,0.0,249.203635341,299.044362409,48.4816447929,41.9173504057,6.56429438718
 11/08  20:00:00,727.92800948,30.568857996,0.0,0.0,249.203635341,299.044362409,86.3551553566,79.8050107733,6.55014458335
 11/08  21:00:00,578.443167339,30.568857996,0.0,0.0,149.522181205,249.203635341,131.952373392,125.397623388,6.55475000449
 11/08  22:00:00,554.011677001,30.568857996,0.0,0.0,149.522181205,249.203635341,151.788525857,147.425579695,4.36294616243
 11/08  23:00:00,349.356721328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927741612,0.0,2.18927741612
 11/08  24:00:00,299.991962292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925211228,0.0,2.18925211228
 11/09  01:00:00,287.769767893,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  02:00:00,287.769767881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952646768,0.0,2.18952646768
 11/09  03:00:00,287.769767875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950645302,0.0,2.18950645302
 11/09  04:00:00,287.769767875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948661128,0.0,2.18948661128
 11/09  05:00:00,299.991965681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946690225,0.0,2.18946690225
 11/09  06:00:00,349.358103863,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357033668,0.0,4.36357033668
 11/09  07:00:00,429.485497074,30.9407044086,0.0,0.0,49.8407270682,199.362908273,374.549390384,372.358468688,2.19092169588
 11/09  08:00:00,519.008229041,30.568857996,0.0,0.0,149.522181205,199.362908273,305.343353504,296.603526447,8.73982705668
 11/09  09:00:00,1059.69918158,30.568857996,0.000279225707935,0.0,448.566543614,448.566543614,98.7952020024,85.6205638564,13.1746381459
 11/09  10:00:00,1170.77228561,30.7623864888,95.0189237704,0.0,448.566543614,448.566543614,54.2678690343,41.0780469529,13.1898220814
 11/09  11:00:00,1244.63010107,32.6073210205,210.540159979,0.0,448.566543614,448.566543614,37.2885594647,21.8986049981,15.3899544666
 11/09  12:00:00,1277.64493675,33.8582465475,240.054984051,0.0,448.566543614,448.566543614,27.3296516908,9.69346329035,17.6361884004
 11/09  13:00:00,1260.74191241,37.2583972766,268.017615778,0.0,448.566543614,398.725816546,30.7721844021,8.65105374103,22.121130661
 11/09  14:00:00,1326.92303659,37.4094944676,283.965441681,0.0,448.566543614,448.566543614,23.6353416758,1.53887724902,22.0964644268
 11/09  15:00:00,1323.06925551,36.4846496484,281.082180544,0.0,448.566543614,448.566543614,13.5094482173,0.343546056159,13.1659021612
 11/09  16:00:00,1326.41923632,38.927330208,281.787825366,0.0,448.566543614,448.566543614,10.9725234941,0.0,10.9725234941
 11/09  17:00:00,1380.21384821,37.8248543728,287.696330422,0.0,448.566543614,448.566543614,17.6163325632,0.0,17.6163325632
 11/09  18:00:00,1257.90916117,32.578864398,267.574137513,0.0,348.885089477,398.725816546,11.1184176819,0.171042882516,10.9473747994
 11/09  19:00:00,1057.12959712,30.7797070695,236.029730308,0.0,249.203635341,299.044362409,16.9704546819,10.4058807022,6.56457397966
 11/09  20:00:00,1013.53765944,30.568857996,218.96547593,0.0,249.203635341,299.044362409,33.9100632847,27.3585226882,6.55154059649
 11/09  21:00:00,852.12884007,30.568857996,209.244354609,0.0,149.522181205,249.203635341,67.0838698182,60.5285199149,6.55534990332
 11/09  22:00:00,631.064959162,30.568857996,46.6227379495,0.0,149.522181205,249.203635341,89.9272041588,85.564189358,4.36301480072
 11/09  23:00:00,349.356724903,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894644318,0.0,2.1894644318
 11/09  24:00:00,299.991965771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944508493,0.0,2.18944508493
 11/10  01:00:00,287.769771311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943514125,0.0,2.18943514125
 11/10  02:00:00,287.769771298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942122061,0.0,2.18942122061
 11/10  03:00:00,287.769771291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940748661,0.0,2.18940748661
 11/10  04:00:00,287.769771288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939389392,0.0,2.18939389392
 11/10  05:00:00,299.99196909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938040896,0.0,2.18938040896
 11/10  06:00:00,349.358108886,0.0,0.0,0.0,49.8407270682,199.362908273,2.19187924412,0.0,2.19187924412
 11/10  07:00:00,429.975104318,31.4880122825,0.0,0.0,49.8407270682,199.362908273,311.609055104,307.24711151,4.36194359462
 11/10  08:00:00,518.955650796,30.568857996,0.0,0.0,149.522181205,199.362908273,241.911372319,235.350847871,6.56052444764
 11/10  09:00:00,1220.89854068,30.568857996,109.083864941,0.0,448.566543614,448.566543614,58.5443021264,45.3688899124,13.175412214
 11/10  10:00:00,1300.13834323,31.6464594831,219.603326763,0.0,448.566543614,448.566543614,39.0242583187,23.6397713426,15.3844869761
 11/10  11:00:00,1263.33426098,34.4772971416,229.989795735,0.0,448.566543614,448.566543614,31.5595130765,16.1696475471,15.3898655295
 11/10  12:00:00,1190.41288576,34.7585196891,159.759563466,0.0,448.566543614,448.566543614,32.3918511362,14.7557843895,17.6360667467
 11/10  13:00:00,984.522656997,34.1898317062,26.7945941164,0.0,448.566543614,398.725816546,42.7410651521,20.621692971,22.1193721811
 11/10  14:00:00,966.28625203,32.4361224913,0.0,0.0,448.566543614,448.566543614,52.921262303,33.0315603964,19.8897019066
 11/10  15:00:00,965.860047825,31.9965380239,0.0,0.0,448.566543614,448.566543614,75.4404611194,62.269267805,13.1711933145
 11/10  16:00:00,966.079065001,32.203073949,0.0,0.0,448.566543614,448.566543614,92.2455810812,79.0799790463,13.1656020349
 11/10  17:00:00,1015.17790957,32.3978331064,0.0,0.0,448.566543614,448.566543614,110.005501737,92.3873715898,17.6181301473
 11/10  18:00:00,917.611061176,30.568857996,0.0,0.0,348.885089477,398.725816546,151.149068476,142.387404006,8.76166446997
 11/10  19:00:00,752.477077501,30.568857996,0.0,0.0,249.203635341,299.044362409,223.489706021,214.743030015,8.74667600615
 11/10  20:00:00,728.058103128,30.568857996,0.0,0.0,249.203635341,299.044362409,255.918699993,249.367501418,6.55119857547
 11/10  21:00:00,578.657419299,30.568857996,0.0,0.0,149.522181205,249.203635341,403.875013715,397.318807727,6.5562059878
 11/10  22:00:00,554.320606735,30.568857996,0.0,0.0,149.522181205,249.203635341,520.535760455,518.344007147,2.19175330795
 11/10  23:00:00,349.356728253,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954592353,0.0,2.18954592353
 11/10  24:00:00,299.991969042,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894150514,0.0,2.1894150514
 11/11  01:00:00,237.928586491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862646737,0.0,2.18862646737
 11/11  02:00:00,237.928586757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879054118,0.0,2.18879054118
 11/11  03:00:00,238.324672653,0.394498730692,0.0,0.0,24.9203635341,149.522181205,4.06856529824,1.87985008213,2.18871521612
 11/11  04:00:00,239.91096475,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.900216798,11.7115767521,2.1886400459
 11/11  05:00:00,251.739951642,1.57799492277,0.0,0.0,24.9203635341,149.522181205,15.4334172621,13.2446713035,2.18874595861
 11/11  06:00:00,276.584809297,1.97249365346,0.0,0.0,24.9203635341,149.522181205,20.8730936848,18.6821184164,2.19097526839
 11/11  07:00:00,325.080275435,1.57799492277,0.0,0.0,24.9203635341,149.522181205,23.8982283466,21.7094666049,2.18876174172
 11/11  08:00:00,315.745325527,1.97249365346,0.0,0.0,24.9203635341,149.522181205,22.685193798,22.665193798,0.02
 11/11  09:00:00,298.255728542,1.57799492277,0.0,0.0,24.9203635341,149.522181205,15.6394112027,13.4506281629,2.18878303984
 11/11  10:00:00,261.979671852,1.97249365346,0.0,0.0,24.9203635341,149.522181205,10.9477864845,8.75907832235,2.18870816215
 11/11  11:00:00,212.694077974,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.22303496839,6.03428147228,2.18875349611
 11/11  12:00:00,223.221759019,12.1051455477,0.0,0.0,24.9203635341,149.522181205,7.76361874557,5.57325195972,2.19036678585
 11/11  13:00:00,230.367323299,19.2532575201,0.0,0.0,24.9203635341,149.522181205,4.74906400456,2.55873966454,2.19032434002
 11/11  14:00:00,243.746173218,22.9415420303,0.0003267302318,0.0,24.9203635341,149.522181205,4.36519778377,0.0,4.36519778377
 11/11  15:00:00,239.561748568,18.7580303597,0.00078036886842,0.0,24.9203635341,149.522181205,2.19027083958,0.0,2.19027083958
 11/11  16:00:00,315.189404758,22.8132574794,31.5880935684,0.0,24.9203635341,149.522181205,2.18877955041,0.0,2.18877955041
 11/11  17:00:00,326.829472733,12.3843266102,24.3909298124,0.0,24.9203635341,149.522181205,2.1887287746,0.0,2.1887287746
 11/11  18:00:00,313.753700044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877444155,0.0,2.18877444155
 11/11  19:00:00,347.928366391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,325.459563956,1.97249365346,0.0,0.0,24.9203635341,149.522181205,5.8578656226,3.66906950362,2.18879611899
 11/11  21:00:00,325.065070524,1.57799492277,0.0,0.0,24.9203635341,149.522181205,5.86445891692,3.67567339665,2.18878552027
 11/11  22:00:00,301.018851827,1.97249365346,0.0,0.0,24.9203635341,149.522181205,8.5857886205,6.39497371582,2.19081490469
 11/11  23:00:00,276.178695756,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.72938224895,6.54070407622,2.18867817273
 11/11  24:00:00,252.132543563,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.1688268296,10.9802231483,2.18860368128
 11/12  01:00:00,239.514352792,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.397871264,9.20909555796,2.18877570606
 11/12  02:00:00,239.910636623,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.5178048455,11.3290380083,2.18876683724
 11/12  03:00:00,239.513661436,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.5846802275,8.3959226983,2.18875752916
 11/12  04:00:00,239.910602775,1.97249365346,0.0,0.0,24.9203635341,149.522181205,11.3185861307,11.2985861307,0.02
 11/12  05:00:00,251.736900853,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.8286909568,9.63988251065,2.18880844613
 11/12  06:00:00,276.580003926,1.97249365346,0.0,0.0,24.9203635341,149.522181205,17.3601790719,12.9983325345,4.36184653737
 11/12  07:00:00,325.070473651,1.57799492277,0.0,0.0,24.9203635341,149.522181205,10.1279729512,10.1079729512,0.02
 11/12  08:00:00,315.736221982,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.1093287023,11.9205271978,2.18880150455
 11/12  09:00:00,298.248268673,1.57799492277,0.0,0.0,24.9203635341,149.522181205,6.83243083513,4.64363725265,2.18879358248
 11/12  10:00:00,259.999776169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866362335,0.0,2.18866362335
 11/12  11:00:00,211.110984838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859465755,0.0,2.18859465755
 11/12  12:00:00,273.054824985,6.4530626727,45.3069755681,0.0,24.9203635341,149.522181205,2.19027158311,0.0,2.19027158311
 11/12  13:00:00,448.677713263,19.25187576,162.862454642,0.0,24.9203635341,149.522181205,2.19037344812,0.0,2.19037344812
 11/12  14:00:00,533.906211617,25.8349283216,229.297628296,0.0,24.9203635341,149.522181205,4.36538643794,0.0,4.36538643794
 11/12  15:00:00,509.146793477,21.6026542207,210.183542943,0.0,24.9203635341,149.522181205,2.19036203215,0.0,2.19036203215
 11/12  16:00:00,537.903762186,24.3602311727,234.845772943,0.0,24.9203635341,149.522181205,2.1887794877,0.0,2.1887794877
 11/12  17:00:00,512.322610302,17.4290708731,179.352202056,0.0,24.9203635341,149.522181205,2.18880691957,0.0,2.18880691957
 11/12  18:00:00,485.715078645,12.3406747196,125.525785916,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  19:00:00,347.928369363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878525974,0.0,2.18878525974
 11/12  20:00:00,323.483973895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871643246,0.0,2.18871643246
 11/12  21:00:00,323.483973914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864760342,0.0,2.18864760342
 11/12  22:00:00,299.040962833,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116237347,0.0,2.19116237347
 11/12  23:00:00,274.595182661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871292212,0.0,2.18871292212
 11/12  24:00:00,250.150787081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864408886,0.0,2.18864408886
 11/13  01:00:00,287.769781159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957708834,0.0,2.18957708834
 11/13  02:00:00,287.769781141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958124046,0.0,2.18958124046
 11/13  03:00:00,287.769781129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958556054,0.0,2.18958556054
 11/13  04:00:00,287.76978112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959000323,0.0,2.18959000323
 11/13  05:00:00,301.17852296,1.18349619208,0.0,0.0,24.9203635341,199.362908273,5.81556105546,3.62596654009,2.18959451537
 11/13  06:00:00,351.336774062,1.97249365346,0.0,0.0,49.8407270682,199.362908273,9.517561531,7.32586935072,2.19169218028
 11/13  07:00:00,429.321170223,30.568857996,0.0,0.0,49.8407270682,199.362908273,593.337812062,588.975464359,4.36234770272
 11/13  08:00:00,519.165304918,30.568857996,0.0,0.0,149.522181205,199.362908273,465.554786462,458.993960653,6.56082580811
 11/13  09:00:00,1050.08677303,30.568857996,0.0,0.0,448.566543614,448.566543614,185.640755044,172.461848969,13.1789060753
 11/13  10:00:00,1013.56767153,30.7795873202,0.0,0.0,448.566543614,448.566543614,112.633150476,97.2468167227,15.386333753
 11/13  11:00:00,966.51423088,32.6409002345,0.0,0.0,448.566543614,448.566543614,81.6820602028,66.2872808616,15.3947793412
 11/13  12:00:00,997.162051997,35.4224244479,8.3173256771,0.0,448.566543614,448.566543614,69.0692756518,51.4283574485,17.6409182032
 11/13  13:00:00,1036.12801044,33.8295891507,58.5915604834,0.0,448.566543614,398.725816546,81.9592706487,59.8315110397,22.127759609
 11/13  14:00:00,1135.58351599,35.462188727,105.052390214,0.0,448.566543614,448.566543614,50.1739235573,28.0713458838,22.1025776735
 11/13  15:00:00,1148.19867939,37.0785894478,115.88270574,0.0,448.566543614,448.566543614,24.8253227505,11.6551759003,13.1701468503
 11/13  16:00:00,1173.62674124,35.6442046639,142.089628027,0.0,448.566543614,448.566543614,22.8151637228,9.64988424962,13.1652794732
 11/13  17:00:00,1209.76753954,33.3996659626,131.886072079,0.0,448.566543614,448.566543614,28.9687155054,11.3466697082,17.6220457972
 11/13  18:00:00,952.192827682,31.0505701842,14.3497073207,0.0,348.885089477,398.725816546,40.6764822063,31.9134987131,8.76298349313
 11/13  19:00:00,752.38371761,30.568857996,0.0,0.0,249.203635341,299.044362409,97.6859033448,88.9384742988,8.74742904595
 11/13  20:00:00,727.957225642,30.568857996,0.0,0.0,249.203635341,299.044362409,121.310078347,114.759139958,6.5509383896
 11/13  21:00:00,578.472882917,30.568857996,0.0,0.0,149.522181205,249.203635341,167.596240211,161.039177358,6.55706285256
 11/13  22:00:00,554.042530453,30.568857996,0.0,0.0,149.522181205,249.203635341,189.223407506,184.86028453,4.36312297575
 11/13  23:00:00,349.356737845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936890993,0.0,2.18936890993
 11/13  24:00:00,299.991978769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937391585,0.0,2.18937391585
 11/14  01:00:00,287.769784267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938911167,0.0,2.18938911167
 11/14  02:00:00,287.769784277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939953486,0.0,2.18939953486
 11/14  03:00:00,287.769784284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941011515,0.0,2.18941011515
 11/14  04:00:00,287.76978429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942080795,0.0,2.18942080795
 11/14  05:00:00,299.991982097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943158043,0.0,2.18943158043
 11/14  06:00:00,349.358129725,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916994496,0.0,2.1916994496
 11/14  07:00:00,429.188157318,30.576570089,0.0,0.0,49.8407270682,199.362908273,453.847357289,451.656258215,2.19109907463
 11/14  08:00:00,519.07598178,30.568857996,0.0,0.0,149.522181205,199.362908273,385.698236493,376.956877393,8.74135909938
 11/14  09:00:00,1050.03188019,30.568857996,0.0,0.0,448.566543614,448.566543614,127.246962662,114.068386068,13.1785765935
 11/14  10:00:00,1014.02755136,31.2658514344,0.0,0.0,448.566543614,448.566543614,84.7841705032,69.3945365193,15.3896339839
 11/14  11:00:00,968.214607355,34.3593212974,0.0,0.0,448.566543614,448.566543614,62.3472424558,46.9539776943,15.3932647615
 11/14  12:00:00,1077.42199947,37.0482840028,56.2161971591,0.0,448.566543614,448.566543614,54.2342137148,36.5918686685,17.6423450463
 11/14  13:00:00,1174.71415457,37.3872038623,190.026154876,0.0,448.566543614,398.725816546,57.1061878927,34.97885426,22.1273336326
 11/14  14:00:00,1269.77368416,37.43969908,233.221026624,0.0,448.566543614,448.566543614,39.8093861413,17.7037256799,22.1056604614
 11/14  15:00:00,1281.08728446,37.43969908,243.133886938,0.0,448.566543614,448.566543614,14.8423281757,1.66934060987,13.1729875658
 11/14  16:00:00,1287.85697417,37.6299247493,249.23437732,0.0,448.566543614,448.566543614,13.8605734774,0.693251796788,13.1673216806
 11/14  17:00:00,1337.4544318,38.3279217699,249.902670424,0.0,448.566543614,448.566543614,18.3959900643,0.772931869413,17.6230581949
 11/14  18:00:00,1159.83961867,32.8717333697,169.221453805,0.0,348.885089477,398.725816546,20.4404579444,11.676518776,8.76393916843
 11/14  19:00:00,763.430346478,30.7445244676,1.18211366729,0.0,249.203635341,299.044362409,55.1658246336,46.4190348956,8.74678973799
 11/14  20:00:00,727.930950603,30.568857996,0.0,0.0,249.203635341,299.044362409,91.9053170943,85.3539353839,6.55138171037
 11/14  21:00:00,578.450054527,30.568857996,0.0,0.0,149.522181205,249.203635341,143.469396302,136.912887955,6.55650834795
 11/14  22:00:00,554.012897224,30.568857996,0.0,0.0,149.522181205,249.203635341,156.466964208,152.103553152,4.363411056
 11/14  23:00:00,349.356741014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951298556,0.0,2.18951298556
 11/14  24:00:00,299.991981962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952388511,0.0,2.18952388511
 11/15  01:00:00,287.769787459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954494236,0.0,2.18954494236
 11/15  02:00:00,287.769787488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956124099,0.0,2.18956124099
 11/15  03:00:00,287.769787511,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895776901,0.0,2.1895776901
 11/15  04:00:00,287.76978753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959424508,0.0,2.18959424508
 11/15  05:00:00,299.991985349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961087311,0.0,2.18961087311
 11/15  06:00:00,349.358134692,0.0,0.0,0.0,49.8407270682,199.362908273,2.19189435482,0.0,2.19189435482
 11/15  07:00:00,429.621944945,31.0925084426,0.0,0.0,49.8407270682,199.362908273,364.88058362,360.518549341,4.36203427886
 11/15  08:00:00,527.564845179,30.568857996,0.0,0.0,149.522181205,199.362908273,324.524877278,317.96341768,6.56145959782
 11/15  09:00:00,1054.85976183,30.568857996,0.000551516004693,0.0,448.566543614,448.566543614,107.153728357,93.9740389562,13.1796894005
 11/15  10:00:00,1014.89243084,32.1432839609,0.0,0.0,448.566543614,448.566543614,70.525479416,55.1351039019,15.3903755142
 11/15  11:00:00,969.62290386,35.7738674648,0.0,0.0,448.566543614,448.566543614,55.5045712106,40.1092189435,15.3953522671
 11/15  12:00:00,971.184595306,37.3379820705,0.0,0.0,448.566543614,448.566543614,49.9260155437,32.2845256834,17.6414898603
 11/15  13:00:00,1056.4175574,37.43969908,74.5558565607,0.0,448.566543614,398.725816546,56.3343935369,31.9932450069,24.34114853
 11/15  14:00:00,1239.63811295,38.0731735,204.070296857,0.0,448.566543614,448.566543614,35.7434202514,15.8480913698,19.8953288816
 11/15  15:00:00,1270.99555367,39.2033990714,233.184058416,0.0,448.566543614,448.566543614,14.1946422269,1.02039581855,13.1742464083
 11/15  16:00:00,1269.9878944,40.2627440024,231.115599122,0.0,448.566543614,448.566543614,13.4823037904,0.312494999388,13.169808791
 11/15  17:00:00,1319.98789562,42.1750191093,230.294023401,0.0,448.566543614,448.566543614,17.9536962168,0.329105418032,17.6245907987
 11/15  18:00:00,1163.2910429,34.591617557,170.978991809,0.0,348.885089477,398.725816546,18.3665757354,7.41736950303,10.9492062324
 11/15  19:00:00,768.025235967,31.1526602628,5.25845628308,0.0,249.203635341,299.044362409,45.9242420795,37.1769362208,8.74730585867
 11/15  20:00:00,727.920466742,30.568857996,0.0,0.0,249.203635341,299.044362409,78.0569453698,73.6818223594,4.37512301034
 11/15  21:00:00,578.440224807,30.568857996,0.0,0.0,149.522181205,249.203635341,133.558005325,127.000860563,6.55714476226
 11/15  22:00:00,554.012304519,30.568857996,0.0,0.0,149.522181205,249.203635341,158.621203206,154.257586683,4.36361652279
 11/15  23:00:00,349.356744293,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894069479,0.0,2.1894069479
 11/15  24:00:00,299.991985202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942402587,0.0,2.18942402587
 11/16  01:00:00,287.769790646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944859189,0.0,2.18944859189
 11/16  02:00:00,287.769790652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947093909,0.0,2.18947093909
 11/16  03:00:00,287.769790661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949345384,0.0,2.18949345384
 11/16  04:00:00,287.769790671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951608486,0.0,2.18951608486
 11/16  05:00:00,299.991988484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953879447,0.0,2.18953879447
 11/16  06:00:00,349.3581406,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369565217,0.0,4.36369565217
 11/16  07:00:00,429.962914744,31.4133043981,0.0,0.0,49.8407270682,199.362908273,394.248449379,392.057474069,2.19097530948
 11/16  08:00:00,537.292375312,30.568857996,0.0,0.0,149.522181205,199.362908273,376.177041849,367.436102662,8.74093918739
 11/16  09:00:00,1050.02461643,30.568857996,0.0,0.0,448.566543614,448.566543614,121.271774124,108.091552277,13.1802218464
 11/16  10:00:00,1024.6168312,32.1777096775,0.00029373636148,0.0,448.566543614,448.566543614,68.8453407608,53.4561147663,15.3892259945
 11/16  11:00:00,1094.25016064,35.8118887317,64.3529032503,0.0,448.566543614,448.566543614,50.2678919307,34.8742908549,15.3936010757
 11/16  12:00:00,1243.37010406,37.7874081318,208.037984133,0.0,448.566543614,448.566543614,42.8975742888,25.2535398808,17.644034408
 11/16  13:00:00,1226.67051498,37.43969908,239.016892903,0.0,448.566543614,398.725816546,46.0099616732,23.8776921446,22.1322695286
 11/16  14:00:00,1294.12823232,39.4985217202,253.251380266,0.0,448.566543614,448.566543614,29.5631615506,7.45552134726,22.1076402034
 11/16  15:00:00,1305.93538573,40.4735174602,263.829696824,0.0,448.566543614,448.566543614,13.6940281746,0.519929248762,13.1740989259
 11/16  16:00:00,1311.27910366,41.4895542418,267.809230666,0.0,448.566543614,448.566543614,13.1909200735,0.021139146534,13.169780927
 11/16  17:00:00,1365.09434462,43.5821139539,270.377807499,0.0,448.566543614,448.566543614,17.6362670942,0.0120795207599,17.6241875734
 11/16  18:00:00,1239.50159949,35.6399319398,243.491931825,0.0,348.885089477,398.725816546,11.462869447,2.69818892738,8.76468051964
 11/16  19:00:00,801.969611574,31.1870438442,28.9357560594,0.0,249.203635341,299.044362409,40.2637186251,31.515281271,8.7484373541
 11/16  20:00:00,727.912204943,30.5695442213,0.0,0.0,249.203635341,299.044362409,68.6486767942,62.0968609507,6.5518158435
 11/16  21:00:00,578.427256834,30.568857996,0.0,0.0,149.522181205,249.203635341,116.683492486,110.127332241,6.55616024421
 11/16  22:00:00,553.997423725,30.568857996,0.0,0.0,149.522181205,249.203635341,139.175253027,134.811853051,4.36339997559
 11/16  23:00:00,349.356747732,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936863045,0.0,2.18936863045
 11/16  24:00:00,299.991988567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939183561,0.0,2.18939183561
 11/17  01:00:00,287.769793924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942334586,0.0,2.18942334586
 11/17  02:00:00,287.769793887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945180789,0.0,2.18945180789
 11/17  03:00:00,287.769793866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948041242,0.0,2.18948041242
 11/17  04:00:00,287.769793857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950911266,0.0,2.18950911266
 11/17  05:00:00,299.991991659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953787427,0.0,2.18953787427
 11/17  06:00:00,349.358145491,0.0,0.0,0.0,49.8407270682,199.362908273,2.19199170998,0.0,2.19199170998
 11/17  07:00:00,430.276861706,31.808257558,0.0,0.0,49.8407270682,199.362908273,292.647149427,288.284790352,4.36235907493
 11/17  08:00:00,527.506233304,30.568857996,0.0,0.0,149.522181205,199.362908273,254.334143915,247.772745887,6.561398028
 11/17  09:00:00,1049.9928218,30.568857996,0.0,0.0,448.566543614,448.566543614,83.9785650174,68.6039047264,15.3746602909
 11/17  10:00:00,1014.92703645,32.1892950983,0.0,0.0,448.566543614,448.566543614,56.6409480832,41.2485111868,15.3924368963
 11/17  11:00:00,1056.99813932,36.4874533502,37.0717478159,0.0,448.566543614,448.566543614,44.278024313,28.8827130583,15.3953112547
 11/17  12:00:00,1202.4552419,38.9253219702,167.182896001,0.0,448.566543614,448.566543614,37.4818617287,19.8376598494,17.6442018792
 11/17  13:00:00,1207.1558591,37.43969908,221.831883105,0.0,448.566543614,398.725816546,43.0893620671,20.9538536828,22.1355083843
 11/17  14:00:00,1268.60893212,40.5731001345,228.924877246,0.0,448.566543614,448.566543614,28.7683595064,6.65900951448,22.109349992
 11/17  15:00:00,1266.66643031,41.4361699848,226.436685974,0.0,448.566543614,448.566543614,13.6590651685,0.48398904112,13.1750761274
 11/17  16:00:00,1256.00554767,42.2739115019,215.713186785,0.0,448.566543614,448.566543614,13.337987701,0.168829555816,13.1691581452
 11/17  17:00:00,1302.1219853,43.4929289025,212.13509043,0.0,448.566543614,448.566543614,17.9861337751,0.362219359893,17.6239144152
 11/17  18:00:00,1131.72284176,35.4888898224,139.143747959,0.0,348.885089477,398.725816546,16.792301266,5.84176096623,10.9505402998
 11/17  19:00:00,765.282670178,31.0391240622,2.69664852303,0.0,249.203635341,299.044362409,43.5711156984,37.0055054963,6.56561020204
 11/17  20:00:00,727.919744868,30.568857996,0.0,0.0,249.203635341,299.044362409,80.4540710273,73.9014232631,6.55264776411
 11/17  21:00:00,578.442412354,30.568857996,0.0,0.0,149.522181205,249.203635341,138.364259313,131.807193793,6.55706552004
 11/17  22:00:00,554.010352494,30.568857996,0.0,0.0,149.522181205,249.203635341,158.264558433,153.900582214,4.36397621911
 11/17  23:00:00,349.356750805,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965580237,0.0,2.18965580237
 11/17  24:00:00,299.991991704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938704353,0.0,2.18938704353
 11/18  01:00:00,237.929069967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942368908,0.0,2.18942368908
 11/18  02:00:00,237.929069931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945812905,0.0,2.18945812905
 11/18  03:00:00,237.929069913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949271078,0.0,2.18949271078
 11/18  04:00:00,237.92906991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952738543,0.0,2.18952738543
 11/18  05:00:00,250.151267719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956211724,0.0,2.18956211724
 11/18  06:00:00,274.597060104,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381436262,0.0,4.36381436262
 11/18  07:00:00,429.810291303,31.2551665634,0.0,0.0,49.8407270682,199.362908273,406.201716441,404.010669964,2.19104647723
 11/18  08:00:00,427.987672714,30.568857996,0.0,0.0,49.8407270682,199.362908273,464.978710894,460.609937483,4.368773411
 11/18  09:00:00,651.361983812,30.568857996,0.0,0.0,249.203635341,249.203635341,205.020706157,198.467962213,6.55274394367
 11/18  10:00:00,615.145110491,31.0841449465,0.0,0.0,249.203635341,249.203635341,120.76013594,112.011438387,8.74869755265
 11/18  11:00:00,661.228986564,34.1307867411,51.4981560782,0.0,249.203635341,249.203635341,88.4100213834,81.8485465594,6.56147482408
 11/18  12:00:00,827.749831242,36.9225426272,191.582217342,0.0,249.203635341,249.203635341,75.6225234701,64.683890223,10.9386332471
 11/18  13:00:00,860.865630028,37.3822899247,221.549618755,0.0,249.203635341,249.203635341,60.6698148075,54.1057206934,6.56409411407
 11/18  14:00:00,874.372560038,37.43969908,234.064671089,0.0,249.203635341,249.203635341,54.9770212984,46.2346297402,8.74239155824
 11/18  15:00:00,634.539384172,37.4205345747,242.823877606,0.0,74.7610906023,174.442544739,54.6736942859,48.121418783,6.5522755029
 11/18  16:00:00,646.231312348,37.1513690097,253.754419551,0.0,74.7610906023,174.442544739,45.0459469027,40.6741443866,4.37180251609
 11/18  17:00:00,693.389459641,34.6431299921,254.984294257,0.0,74.7610906023,174.442544739,52.9310598448,46.3814734405,6.54958640426
 11/18  18:00:00,653.393390811,31.2251432765,234.246281693,0.0,24.9203635341,149.522181205,91.1017025267,88.9104229383,2.19127958837
 11/18  19:00:00,347.929781353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120499205,0.0,2.19120499205
 11/18  20:00:00,323.485385671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238631038,0.0,4.36238631038
 11/18  21:00:00,323.485385179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098058232,0.0,2.19098058232
 11/18  22:00:00,299.041921151,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518359286,0.0,4.36518359286
 11/18  23:00:00,274.59566331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966425264,0.0,2.18966425264
 11/18  24:00:00,250.151267734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940045545,0.0,2.18940045545
 11/19  01:00:00,237.92860708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877755785,0.0,2.18877755785
 11/19  02:00:00,237.928606994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874692815,0.0,2.18874692815
 11/19  03:00:00,237.928606788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871658732,0.0,2.18871658732
 11/19  04:00:00,237.928606709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  05:00:00,250.150804726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868647015,0.0,2.18868647015
 11/19  06:00:00,274.596599021,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234155087,0.0,4.36234155087
 11/19  07:00:00,323.483991403,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  08:00:00,323.48416463,1.18349619208,0.0,0.0,24.9203635341,149.522181205,6.41659886321,4.2277420947,2.18885676851
 11/19  09:00:00,296.666387297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885977578,0.0,2.18885977578
 11/19  10:00:00,259.999793985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887093815,0.0,2.18887093815
 11/19  11:00:00,445.441927559,20.1892361634,156.258910155,0.0,24.9203635341,149.522181205,2.18886637023,0.0,2.18886637023
