Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  12:00:00,454.804800201,20.4911767103,159.116619405,0.0,24.9203635341,149.522181205,2.1901115189,0.0,2.1901115189
 11/19  13:00:00,500.552343753,26.7455471056,196.520882002,0.0,24.9203635341,149.522181205,2.19038206853,0.0,2.19038206853
 11/19  14:00:00,480.049566014,23.3166125356,180.25313081,0.0,24.9203635341,149.522181205,4.36555711503,0.0,4.36555711503
 11/19  15:00:00,516.517739311,27.3688330105,211.290081893,0.0,24.9203635341,149.522181205,2.19040859908,0.0,2.19040859908
 11/19  16:00:00,482.89866136,22.4368735485,184.164763194,0.0,24.9203635341,149.522181205,2.18886953606,0.0,2.18886953606
 11/19  17:00:00,550.369964947,24.1713058096,200.996187295,0.0,24.9203635341,149.522181205,2.18888922898,0.0,2.18888922898
 11/19  18:00:00,531.047960825,17.2252778557,139.379922472,0.0,24.9203635341,149.522181205,2.18884315025,0.0,2.18884315025
 11/19  19:00:00,347.928387004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873061177,0.0,2.18873061177
 11/19  20:00:00,323.483991322,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  21:00:00,323.483991523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870108509,0.0,2.18870108509
 11/19  22:00:00,299.040994649,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237472136,0.0,4.36237472136
 11/19  23:00:00,274.595200195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  24:00:00,250.150804647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882204508,0.0,2.18882204508
 11/20  01:00:00,287.76980333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965976663,0.0,2.18965976663
 11/20  02:00:00,287.769803351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970582997,0.0,2.18970582997
 11/20  03:00:00,287.769803304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945153203,0.0,2.18945153203
 11/20  04:00:00,287.769803264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949821161,0.0,2.18949821161
 11/20  05:00:00,299.992001056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954493058,0.0,2.18954493058
 11/20  06:00:00,350.544575323,1.18349619208,0.0,0.0,49.8407270682,199.362908273,8.12502314005,3.76088978699,4.36413335305
 11/20  07:00:00,429.272772883,30.568857996,0.0,0.0,49.8407270682,199.362908273,576.038597336,573.847326613,2.19127072262
 11/20  08:00:00,527.681851584,30.568857996,0.0,0.0,149.522181205,199.362908273,463.981995277,455.239512508,8.74248276909
 11/20  09:00:00,1050.07931252,30.568857996,0.0,0.0,448.566543614,448.566543614,185.555418736,172.373118611,13.1823001255
 11/20  10:00:00,1014.11454274,31.3345593496,0.0,0.0,448.566543614,448.566543614,107.079039719,91.6847914428,15.3942482765
 11/20  11:00:00,968.470993807,34.6051926974,0.0,0.0,448.566543614,448.566543614,75.1371870951,59.73845488,15.3987322151
 11/20  12:00:00,970.92460426,37.0664375073,0.0,0.0,448.566543614,448.566543614,65.522929523,45.6691702221,19.8537593009
 11/20  13:00:00,921.364520598,37.3332352864,0.0,0.0,448.566543614,398.725816546,79.4135052676,57.2740331302,22.1394721374
 11/20  14:00:00,980.985416659,37.43969908,0.0,0.0,448.566543614,448.566543614,59.5492838403,37.4342173893,22.115066451
 11/20  15:00:00,1065.36064418,37.43969908,34.8440100439,0.0,448.566543614,448.566543614,25.96401068,12.7885076814,13.1755029986
 11/20  16:00:00,1069.32391334,37.2886456335,38.7201399562,0.0,448.566543614,448.566543614,22.3016493288,9.12943276782,13.1722165609
 11/20  17:00:00,1073.68031588,35.8488858183,6.41064019352,0.0,448.566543614,448.566543614,30.9432181136,13.3162466978,17.6269714158
 11/20  18:00:00,927.649149315,32.1481102897,0.0,0.0,348.885089477,398.725816546,42.4662611616,31.5140731486,10.952188013
 11/20  19:00:00,752.406531938,30.5938481563,0.0,0.0,249.203635341,299.044362409,98.287686305,89.5388790473,8.74880725767
 11/20  20:00:00,727.957866883,30.568857996,0.0,0.0,249.203635341,299.044362409,126.281928324,119.729444309,6.55248401521
 11/20  21:00:00,578.473276289,30.568857996,0.0,0.0,149.522181205,249.203635341,173.536042234,166.978590771,6.55745146289
 11/20  22:00:00,554.046557264,30.568857996,0.0,0.0,149.522181205,249.203635341,197.937431452,195.745407811,2.19202364014
 11/20  23:00:00,349.35676045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967175546,0.0,2.18967175546
 11/20  24:00:00,299.992001213,0.0,0.0,0.0,24.9203635341,199.362908273,4.35918033583,0.0,4.35918033583
 11/21  01:00:00,287.769806437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952028802,0.0,2.18952028802
 11/21  02:00:00,287.769806385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957264547,0.0,2.18957264547
 11/21  03:00:00,287.769806369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962508238,0.0,2.18962508238
 11/21  04:00:00,287.769806381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967755959,0.0,2.18967755959
 11/21  05:00:00,299.992004215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973004853,0.0,2.18973004853
 11/21  06:00:00,349.35816483,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210352873,0.0,2.19210352873
 11/21  07:00:00,429.435757789,30.6996056876,0.0,0.0,49.8407270682,199.362908273,614.767406518,610.40488366,4.3625228576
 11/21  08:00:00,527.857656865,30.568857996,0.0,0.0,149.522181205,199.362908273,658.621589853,652.059506387,6.5620834667
 11/21  09:00:00,1050.17123533,30.568857996,0.0,0.0,448.566543614,448.566543614,285.391447308,270.012511013,15.3789362955
 11/21  10:00:00,1013.37242223,30.568857996,0.0,0.0,448.566543614,448.566543614,129.583867241,114.188480786,15.3953864552
 11/21  11:00:00,964.465761747,30.568857996,0.0,0.0,448.566543614,448.566543614,108.773371995,93.3748500388,15.3985219561
 11/21  12:00:00,967.678749077,33.7975684011,0.0,0.0,448.566543614,448.566543614,88.4550424891,70.8043783744,17.6506641147
 11/21  13:00:00,985.456558759,37.0009554547,28.5098363267,0.0,448.566543614,398.725816546,93.8965915856,69.5427607017,24.3538308839
 11/21  14:00:00,1165.06734277,37.3671315552,131.671772803,0.0,448.566543614,448.566543614,65.0809684279,45.1747221346,19.9062462933
 11/21  15:00:00,1254.76234321,37.4170621313,219.634158424,0.0,448.566543614,448.566543614,32.9675365915,17.5963995692,15.3711370223
 11/21  16:00:00,1268.59212967,37.3738770604,232.856027396,0.0,448.566543614,448.566543614,25.0323797748,11.8652777633,13.1671020115
 11/21  17:00:00,1318.05892636,36.4391498778,234.466351332,0.0,448.566543614,448.566543614,30.8405376286,13.2107446051,17.6297930236
 11/21  18:00:00,1136.30036547,31.8868999606,147.157849301,0.0,348.885089477,398.725816546,38.8529239304,27.9004647812,10.9524591492
 11/21  19:00:00,777.970131826,30.568857996,6.02819329933,0.0,249.203635341,299.044362409,76.0041775299,69.4370034352,6.56717409463
 11/21  20:00:00,727.944816473,30.568857996,0.0,0.0,249.203635341,299.044362409,105.661218121,99.1081445256,6.55307359546
 11/21  21:00:00,578.460794245,30.568857996,0.0,0.0,149.522181205,249.203635341,151.982791048,145.424998031,6.55779301706
 11/21  22:00:00,554.032027242,30.568857996,0.0,0.0,149.522181205,249.203635341,175.377288614,171.013379943,4.36390867143
 11/21  23:00:00,349.356763092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955281473,0.0,2.18955281473
 11/21  24:00:00,299.992003997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960571263,0.0,2.18960571263
 11/22  01:00:00,287.76980931,0.0,0.0,0.0,24.9203635341,199.362908273,2.189665831,0.0,2.189665831
 11/22  02:00:00,287.769809357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972379436,0.0,2.18972379436
 11/22  03:00:00,287.769809335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947934516,0.0,2.18947934516
 11/22  04:00:00,287.769809294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953790327,0.0,2.18953790327
 11/22  05:00:00,299.992007095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959647053,0.0,2.18959647053
 11/22  06:00:00,349.358170466,0.0,0.0,0.0,49.8407270682,199.362908273,4.36370303876,0.0,4.36370303876
 11/22  07:00:00,429.497851567,30.9060244229,0.0,0.0,49.8407270682,199.362908273,427.79552546,425.604457117,2.19106834307
 11/22  08:00:00,527.586328314,30.568857996,0.0,0.0,149.522181205,199.362908273,344.320557833,335.577420634,8.74313719885
 11/22  09:00:00,1050.06781178,30.568857996,0.0,0.0,448.566543614,448.566543614,172.466327336,159.283696731,13.182630605
 11/22  10:00:00,1023.04266799,30.568857996,0.00578153928225,0.0,448.566543614,448.566543614,103.96815341,88.5730180718,15.3951353383
 11/22  11:00:00,1151.49306894,32.6772217584,122.657651103,0.0,448.566543614,448.566543614,55.3017932509,39.899082299,15.402710952
 11/22  12:00:00,1241.35710475,36.1857791247,205.293949955,0.0,448.566543614,448.566543614,46.8411712777,26.9863545322,19.8548167455
 11/22  13:00:00,1208.53074532,37.2872414814,219.491597094,0.0,448.566543614,398.725816546,54.2960834405,32.1537723644,22.1423110761
 11/22  14:00:00,1272.63252937,37.447059397,232.42905483,0.0,448.566543614,448.566543614,32.3110487741,10.1948037948,22.1162449793
 11/22  15:00:00,1280.90855801,38.1766015159,240.146286016,0.0,448.566543614,448.566543614,15.0265377162,1.8468412998,13.1796964164
 11/22  16:00:00,1279.80595898,39.1570914403,239.177219705,0.0,448.566543614,448.566543614,16.4809438853,1.11208422599,15.3688596593
 11/22  17:00:00,1316.46704359,39.1468360283,228.431666663,0.0,448.566543614,448.566543614,20.3928167721,2.76408571471,17.6287310574
 11/22  18:00:00,1200.9926185,32.7781168288,208.824346438,0.0,348.885089477,398.725816546,26.0383200222,17.2717216201,8.76659840217
 11/22  19:00:00,931.428892367,30.7841830845,117.125305963,0.0,249.203635341,299.044362409,52.553676607,43.804146918,8.74952968901
 11/22  20:00:00,787.842242248,30.568857996,20.3977132765,0.0,249.203635341,299.044362409,74.0118389477,67.4591255987,6.55271334894
 11/22  21:00:00,578.432489943,30.568857996,0.0,0.0,149.522181205,249.203635341,121.575701652,115.018193969,6.55750768336
 11/22  22:00:00,563.696886642,30.568857996,0.000301073442183,0.0,149.522181205,249.203635341,147.610750323,143.246587087,4.36416323592
 11/22  23:00:00,349.356766324,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975024768,0.0,2.18975024768
 11/22  24:00:00,299.99200712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950626222,0.0,2.18950626222
 11/23  01:00:00,237.928616915,0.0,0.0,0.0,24.9203635341,149.522181205,2.188896273,0.0,2.188896273
 11/23  02:00:00,237.928616847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888770403,0.0,2.18888770403
 11/23  03:00:00,237.928616685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887940224,0.0,2.18887940224
 11/23  04:00:00,237.928616509,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  05:00:00,250.150814367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887130278,0.0,2.18887130278
 11/23  06:00:00,274.596616278,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624434493,0.0,4.3624434493
 11/23  07:00:00,323.48400119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881230091,0.0,2.18881230091
 11/23  08:00:00,322.297396687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  09:00:00,296.666396818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880464707,0.0,2.18880464707
 11/23  10:00:00,259.999803572,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887970592,0.0,2.1887970592
 11/23  11:00:00,211.111012499,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888735996,0.0,2.1888735996
 11/23  12:00:00,282.224688069,21.7553604555,17.5845984882,0.0,24.9203635341,149.522181205,2.1905674405,0.0,2.1905674405
 11/23  13:00:00,340.4621943,19.2513643479,59.3009903852,0.0,24.9203635341,149.522181205,2.19056180596,0.0,2.19056180596
 11/23  14:00:00,442.768766581,26.3260277943,142.630501079,0.0,24.9203635341,149.522181205,4.36604047733,0.0,4.36604047733
 11/23  15:00:00,434.795128523,21.6647666178,139.546357831,0.0,24.9203635341,149.522181205,2.19054104036,0.0,2.19054104036
 11/23  16:00:00,474.727165993,25.620716361,174.321232486,0.0,24.9203635341,149.522181205,2.18893571705,0.0,2.18893571705
 11/23  17:00:00,462.080365094,19.2207997662,130.712676232,0.0,24.9203635341,149.522181205,2.18892826312,0.0,2.18892826312
 11/23  18:00:00,400.464929547,12.3163037951,35.713009522,0.0,24.9203635341,149.522181205,2.18889546529,0.0,2.18889546529
 11/23  19:00:00,347.9283971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876253177,0.0,2.18876253177
 11/23  20:00:00,323.484001392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875512412,0.0,2.18875512412
 11/23  21:00:00,323.484001191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874772484,0.0,2.18874772484
 11/23  22:00:00,299.041011305,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913467578,0.0,2.1913467578
 11/23  23:00:00,274.595210177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869878068,0.0,2.18869878068
 11/23  24:00:00,250.15081446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894107714,0.0,2.18894107714
 11/24  01:00:00,287.769815312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947762768,0.0,2.18947762768
 11/24  02:00:00,288.165323562,0.394498730692,0.0,0.0,24.9203635341,199.362908273,3.48403562437,1.29448787029,2.18954775407
 11/24  03:00:00,289.747582395,1.97249365346,0.0,0.0,24.9203635341,199.362908273,8.95171568357,6.76209781999,2.18961786358
 11/24  04:00:00,289.353192809,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.09243411184,6.9026685743,2.18976553754
 11/24  05:00:00,301.971775011,1.97249365346,0.0,0.0,24.9203635341,199.362908273,11.5115928316,9.32183458411,2.18975824747
 11/24  06:00:00,350.943023553,1.57799492277,0.0,0.0,49.8407270682,199.362908273,10.9773701377,8.78535669867,2.192013439
 11/24  07:00:00,429.371333603,30.568857996,0.0,0.0,49.8407270682,199.362908273,690.341179054,685.978608448,4.36257060627
 11/24  08:00:00,527.828125513,30.568857996,0.0,0.0,149.522181205,199.362908273,621.932999284,615.370336013,6.56266327071
 11/24  09:00:00,1050.15901413,30.568857996,0.0,0.0,448.566543614,448.566543614,271.508425673,256.129364394,15.3790612788
 11/24  10:00:00,1014.10621994,31.3000501825,0.0,0.0,448.566543614,448.566543614,132.033923907,116.636819665,15.3971042423
 11/24  11:00:00,1008.69919493,34.861010706,19.9021081509,0.0,448.566543614,448.566543614,83.8952662088,68.4944252657,15.4008409431
 11/24  12:00:00,1214.14604646,37.1873302149,178.631939983,0.0,448.566543614,448.566543614,62.494249664,42.6351803794,19.8590692846
 11/24  13:00:00,1206.88398604,37.4038791925,217.238671869,0.0,448.566543614,398.725816546,62.61364913,40.4676263404,22.1460227896
 11/24  14:00:00,1284.7452705,37.43969908,243.334980564,0.0,448.566543614,448.566543614,38.6523071251,16.5312746654,22.1210324597
 11/24  15:00:00,1299.97179329,37.43969908,257.703736538,0.0,448.566543614,448.566543614,15.9261011062,2.74543521725,13.1806658889
 11/24  16:00:00,1301.8077657,37.4642418321,259.074286617,0.0,448.566543614,448.566543614,16.3885798429,1.02086171892,15.367718124
 11/24  17:00:00,1349.21381085,38.4043932958,257.191354354,0.0,448.566543614,448.566543614,18.5803663263,0.948420715566,17.6319456108
 11/24  18:00:00,1230.63940432,33.9501289006,232.74924373,0.0,348.885089477,398.725816546,18.0024526755,7.04880501572,10.9536476598
 11/24  19:00:00,991.714653376,31.3352511665,174.869903164,0.0,249.203635341,299.044362409,43.3689211132,36.4858263532,6.88309475996
 11/24  20:00:00,831.228848536,30.5990615565,44.6326074964,0.0,249.203635341,299.044362409,68.6365927546,62.3986837838,6.23790897076
 11/24  21:00:00,584.904870538,30.568857996,0.000207382985658,0.0,149.522181205,249.203635341,116.696769165,107.959970485,8.73679867992
 11/24  22:00:00,554.007872587,30.568857996,0.0,0.0,149.522181205,249.203635341,140.614306672,138.422228486,2.19207818629
 11/24  23:00:00,349.356772175,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970502993,0.0,2.18970502993
 11/24  24:00:00,299.992013019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962227727,0.0,2.18962227727
 11/25  01:00:00,237.929091201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969911312,0.0,2.18969911312
 11/25  02:00:00,237.929091284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977462862,0.0,2.18977462862
 11/25  03:00:00,237.929091259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954478501,0.0,2.18954478501
 11/25  04:00:00,237.929091254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962088052,0.0,2.18962088052
 11/25  05:00:00,250.151289101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969695243,0.0,2.18969695243
 11/25  06:00:00,274.597093659,0.0,0.0,0.0,24.9203635341,149.522181205,4.36414858995,0.0,4.36414858995
 11/25  07:00:00,429.216153,30.6264766475,0.0,0.0,49.8407270682,199.362908273,417.55429288,415.362955004,2.19133787645
 11/25  08:00:00,436.471989745,30.568857996,0.0,0.0,49.8407270682,199.362908273,369.77995636,363.236572783,6.54338357671
 11/25  09:00:00,651.35119303,30.568857996,0.0,0.0,249.203635341,249.203635341,186.00025643,179.447348351,6.55290807884
 11/25  10:00:00,696.462119255,31.0500806682,50.2496042128,0.0,249.203635341,249.203635341,120.638678805,111.888554862,8.75012394245
 11/25  11:00:00,832.937242647,33.8165058016,196.453381479,0.0,249.203635341,249.203635341,81.7308114065,75.1686370399,6.56217436657
 11/25  12:00:00,869.891007554,35.1270364555,230.485421172,0.0,249.203635341,249.203635341,74.9875754999,66.231639312,8.75593618797
 11/25  13:00:00,879.457395773,37.1721802465,237.909449074,0.0,249.203635341,249.203635341,65.8526488222,57.1055792268,8.74706959536
 11/25  14:00:00,887.179629082,36.9176352861,245.242714536,0.0,249.203635341,249.203635341,53.8762611601,45.1322731543,8.74398800579
 11/25  15:00:00,639.951121064,34.9695091761,248.853200278,0.0,74.7610906023,174.442544739,67.4067450577,60.8534906904,6.55325436734
 11/25  16:00:00,639.292072284,34.3901576152,248.761806363,0.0,74.7610906023,174.442544739,52.8968356594,48.5246960298,4.37213962963
 11/25  17:00:00,680.53198186,32.8266767159,243.208759301,0.0,74.7610906023,174.442544739,61.4242671001,54.8742768217,6.5499902784
 11/25  18:00:00,643.741685647,30.7264071327,223.917665469,0.0,24.9203635341,149.522181205,107.820551368,105.629211888,2.19133948018
 11/25  19:00:00,347.929811223,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253516642,0.0,4.36253516642
 11/25  20:00:00,323.485414967,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144347313,0.0,2.19144347313
 11/25  21:00:00,323.48541551,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257726499,0.0,4.36257726499
 11/25  22:00:00,299.041959063,0.0,0.0,0.0,24.9203635341,149.522181205,2.19259086064,0.0,2.19259086064
 11/25  23:00:00,274.595684645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961353586,0.0,2.18961353586
 11/25  24:00:00,250.151289084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968992166,0.0,2.18968992166
 11/26  01:00:00,237.928623727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894472478,0.0,2.18894472478
 11/26  02:00:00,237.928623904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895233436,0.0,2.18895233436
 11/26  03:00:00,237.928624012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896022446,0.0,2.18896022446
 11/26  04:00:00,237.928624049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896832229,0.0,2.18896832229
 11/26  05:00:00,250.150821814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897657332,0.0,2.18897657332
 11/26  06:00:00,274.596627968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145695921,0.0,2.19145695921
 11/26  07:00:00,323.484008559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896107567,0.0,2.18896107567
 11/26  08:00:00,330.841070883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896960566,0.0,2.18896960566
 11/26  09:00:00,296.666404191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897817961,0.0,2.18897817961
 11/26  10:00:00,259.999810669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873478486,0.0,2.18873478486
 11/26  11:00:00,211.111019255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874368456,0.0,2.18874368456
 11/26  12:00:00,211.111960208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061351726,0.0,2.19061351726
 11/26  13:00:00,386.073452585,14.8727743265,122.640718183,0.0,24.9203635341,149.522181205,2.19056923397,0.0,2.19056923397
 11/26  14:00:00,510.053412235,24.292988553,206.825353488,0.0,24.9203635341,149.522181205,4.36579437137,0.0,4.36579437137
 11/26  15:00:00,445.816615095,19.1771146986,167.107595554,0.0,24.9203635341,149.522181205,2.19063801572,0.0,2.19063801572
 11/26  16:00:00,498.191763795,21.5903592655,208.155155074,0.0,24.9203635341,149.522181205,2.188944339,0.0,2.188944339
 11/26  17:00:00,445.129419409,13.1384782466,127.814531007,0.0,24.9203635341,149.522181205,2.18895317505,0.0,2.18895317505
 11/26  18:00:00,322.297403904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886019774,0.0,2.18886019774
 11/26  19:00:00,347.92840383,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  20:00:00,323.484008313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886902878,0.0,2.18886902878
 11/26  21:00:00,323.484008481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887785454,0.0,2.18887785454
 11/26  22:00:00,299.041024081,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247331467,0.0,4.36247331467
 11/26  23:00:00,274.595217147,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.1508216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887036933,0.0,2.18887036933
 11/27  01:00:00,287.769824294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976864461,0.0,2.18976864461
 11/27  02:00:00,287.769824297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954824683,0.0,2.18954824683
 11/27  03:00:00,287.76982425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963584604,0.0,2.18963584604
 11/27  04:00:00,287.769824279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972342412,0.0,2.18972342412
 11/27  05:00:00,299.99202206,0.0,0.0,0.0,24.9203635341,199.362908273,4.35940195447,0.0,4.35940195447
 11/27  06:00:00,349.358193452,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205154385,0.0,2.19205154385
 11/27  07:00:00,429.147274757,30.568857996,0.0,0.0,49.8407270682,199.362908273,423.624507448,419.262017859,4.36248958912
 11/27  08:00:00,536.172316902,30.568857996,0.0,0.0,149.522181205,199.362908273,402.028368122,395.46543475,6.56293337175
 11/27  09:00:00,1050.072325,30.568857996,0.0,0.0,448.566543614,448.566543614,182.127182755,166.74586493,15.3813178246
 11/27  10:00:00,1013.41668208,30.6225927705,0.0,0.0,448.566543614,448.566543614,126.277386472,110.879433721,15.3979527514
 11/27  11:00:00,967.230791032,33.3519598654,0.0,0.0,448.566543614,448.566543614,92.3286077968,76.9255744028,15.403033394
 11/27  12:00:00,968.753430939,34.876592778,0.0,0.0,448.566543614,448.566543614,89.6734732297,69.8126639763,19.8608092533
 11/27  13:00:00,915.045459456,30.9877358276,0.0,0.0,448.566543614,398.725816546,113.695000956,91.5451906972,22.1498102592
 11/27  14:00:00,964.450089145,30.568857996,0.0,0.0,448.566543614,448.566543614,93.7780246825,71.6507729377,22.1272517448
 11/27  15:00:00,964.440298801,30.568857996,0.0,0.0,448.566543614,448.566543614,86.7356868584,71.3626861001,15.3730007583
 11/27  16:00:00,964.685351489,30.8330365753,0.0,0.0,448.566543614,448.566543614,60.765828957,47.5924752666,13.1733536904
 11/27  17:00:00,1013.84997452,31.1118950862,0.0,0.0,448.566543614,448.566543614,54.7440301474,37.1069495008,17.6370806466
 11/27  18:00:00,926.121463666,30.568857996,0.0,0.0,348.885089477,398.725816546,109.370601613,98.4165787063,10.9540229066
 11/27  19:00:00,752.488673883,30.568857996,0.0,0.0,249.203635341,299.044362409,237.461188191,228.709368723,8.75181946836
 11/27  20:00:00,728.152287369,30.568857996,0.0,0.0,249.203635341,299.044362409,372.018201455,365.465956065,6.55224538993
 11/27  21:00:00,578.753983351,30.568857996,0.0,0.0,149.522181205,249.203635341,507.508894077,500.951490631,6.5574034461
 11/27  22:00:00,554.469764817,30.568857996,0.0,0.0,149.522181205,249.203635341,663.278869501,658.914876353,4.36399314774
 11/27  23:00:00,349.356780886,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966731876,0.0,2.18966731876
 11/27  24:00:00,299.992021839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975522709,0.0,2.18975522709
 11/28  01:00:00,287.769827003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954239608,0.0,2.18954239608
 11/28  02:00:00,287.76982693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963564135,0.0,2.18963564135
 11/28  03:00:00,288.562161739,0.788997461384,0.0,0.0,24.9203635341,199.362908273,5.83584371159,3.64611482656,2.18972888504
 11/28  04:00:00,289.355620225,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.7150371916,8.52521357637,2.18982361519
 11/28  05:00:00,301.977595654,1.97249365346,0.0,0.0,24.9203635341,199.362908273,16.500282326,14.3106753284,2.18960699758
 11/28  06:00:00,350.949331317,1.57799492277,0.0,0.0,49.8407270682,199.362908273,18.7526678658,14.3887414797,4.36392638616
 11/28  07:00:00,429.619372067,30.568857996,0.0,0.0,49.8407270682,199.362908273,841.629740682,839.438525044,2.19121563846
 11/28  08:00:00,539.698023508,30.568857996,0.0,0.0,149.522181205,199.362908273,2317.76997299,2309.02564858,8.74432440743
 11/28  09:00:00,1052.17375013,30.568857996,0.0,0.0,448.566543614,448.566543614,726.457771376,711.075304944,15.382466432
 11/28  10:00:00,1014.08378706,30.5752011527,0.0,0.0,448.566543614,448.566543614,295.656541172,280.255472392,15.4010687801
 11/28  11:00:00,965.753547214,31.7165816793,0.0,0.0,448.566543614,448.566543614,105.077376352,89.6722647306,15.4051116211
 11/28  12:00:00,964.886471976,30.939872504,0.0,0.0,448.566543614,448.566543614,78.2619068072,58.3977175339,19.8641892733
 11/28  13:00:00,914.693566586,30.5828900267,0.0,0.0,448.566543614,398.725816546,87.3638821568,65.2106744916,22.1532076652
 11/28  14:00:00,967.974559175,34.0699648288,0.0,0.0,448.566543614,448.566543614,67.1757162764,45.0472987124,22.128417564
 11/28  15:00:00,969.867512965,36.0027070348,0.0,0.0,448.566543614,448.566543614,44.568775289,29.1938182568,15.3749570322
 11/28  16:00:00,969.393364722,35.5469180859,0.0,0.0,448.566543614,448.566543614,32.2614512022,19.0883788181,13.1730723842
 11/28  17:00:00,1016.06653237,33.3256688749,0.0,0.0,448.566543614,448.566543614,37.3994424817,19.7621096389,17.6373328428
 11/28  18:00:00,926.287647027,30.748841092,0.0,0.0,348.885089477,398.725816546,51.2699739463,40.3143467548,10.9556271915
 11/28  19:00:00,752.442853505,30.568857996,0.0,0.0,249.203635341,299.044362409,98.5946800058,89.842722875,8.75195713088
 11/28  20:00:00,728.08174874,30.568857996,0.0,0.0,249.203635341,299.044362409,166.50898321,159.956629323,6.55235388766
 11/28  21:00:00,578.710707739,30.568857996,0.0,0.0,149.522181205,249.203635341,293.739670372,287.182086684,6.55758368822
 11/28  22:00:00,554.241107984,30.568857996,0.0,0.0,149.522181205,249.203635341,291.541782705,287.177690743,4.3640919626
 11/28  23:00:00,349.356783779,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897167642,0.0,2.1897167642
 11/28  24:00:00,299.992024759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981034668,0.0,2.18981034668
 11/29  01:00:00,287.769829804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960228135,0.0,2.18960228135
 11/29  02:00:00,287.769829781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970114834,0.0,2.18970114834
 11/29  03:00:00,287.769829845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980000402,0.0,2.18980000402
 11/29  04:00:00,288.165791542,0.394498730692,0.0,0.0,24.9203635341,199.362908273,3.43735778883,1.2477683883,2.18958940052
 11/29  05:00:00,301.972752187,1.97249365346,0.0,0.0,24.9203635341,199.362908273,9.22024104098,7.03055237355,2.18968866744
 11/29  06:00:00,350.944591655,1.57799492277,0.0,0.0,49.8407270682,199.362908273,11.550868375,7.18641878504,4.36444958999
 11/29  07:00:00,429.432297482,30.568857996,0.0,0.0,49.8407270682,199.362908273,537.182129717,534.990810091,2.19131962593
 11/29  08:00:00,536.503222095,30.568857996,0.0,0.0,149.522181205,199.362908273,597.439203921,588.694729903,8.74447401826
 11/29  09:00:00,1050.23396296,30.568857996,0.0,0.0,448.566543614,448.566543614,292.435891723,277.052160481,15.3837312426
 11/29  10:00:00,1013.45202589,30.568857996,0.0,0.0,448.566543614,448.566543614,188.533528055,173.135131634,15.3983964217
 11/29  11:00:00,964.504589249,30.568857996,0.0,0.0,448.566543614,448.566543614,133.985832344,118.580631817,15.405200527
 11/29  12:00:00,1054.53450305,30.568857996,40.4641552548,0.0,448.566543614,448.566543614,104.746206626,84.8809972416,19.8652093842
 11/29  13:00:00,1117.21315983,30.568857996,140.105667583,0.0,448.566543614,398.725816546,105.814191422,83.6599197675,22.1542716547
 11/29  14:00:00,1228.33954621,30.568857996,198.967844556,0.0,448.566543614,448.566543614,79.4957249281,55.1561061704,24.3396187576
 11/29  15:00:00,1244.98487402,31.7124609491,212.800754059,0.0,448.566543614,448.566543614,43.1544479213,29.9707541231,13.1836937982
 11/29  16:00:00,1250.00753727,33.8300483933,215.658839081,0.0,448.566543614,448.566543614,30.2782416539,17.1008018683,13.1774397856
 11/29  17:00:00,1295.31240204,32.4371081354,214.715838573,0.0,448.566543614,448.566543614,35.9386925624,18.3012781346,17.6374144277
 11/29  18:00:00,1042.96182557,30.610112074,76.0415347259,0.0,348.885089477,398.725816546,47.2564526892,36.3012043611,10.9552483281
 11/29  19:00:00,752.404345323,30.568857996,0.0,0.0,249.203635341,299.044362409,110.22408392,101.472617652,8.75146626827
 11/29  20:00:00,727.989658756,30.568857996,0.0,0.0,249.203635341,299.044362409,145.37825369,138.824001769,6.55425192089
 11/29  21:00:00,578.51204695,30.568857996,0.0,0.0,149.522181205,249.203635341,198.888719085,190.150923811,8.73779527324
 11/29  22:00:00,554.083253031,30.568857996,0.0,0.0,149.522181205,249.203635341,218.572726914,216.380453567,2.19227334699
 11/29  23:00:00,349.356786806,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973116469,0.0,2.18973116469
 11/29  24:00:00,299.992027703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982950213,0.0,2.18982950213
 11/30  01:00:00,287.769832745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962450136,0.0,2.18962450136
 11/30  02:00:00,287.769832768,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897289543,0.0,2.1897289543
 11/30  03:00:00,287.769832771,0.0,0.0,0.0,24.9203635341,199.362908273,4.35946090056,0.0,4.35946090056
 11/30  04:00:00,287.769832743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973238328,0.0,2.18973238328
 11/30  05:00:00,299.992030582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983714014,0.0,2.18983714014
 11/30  06:00:00,349.35820712,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234118605,0.0,2.19234118605
 11/30  07:00:00,429.365583757,30.568857996,0.0,0.0,49.8407270682,199.362908273,624.139830748,619.776812435,4.36301831275
 11/30  08:00:00,536.728233519,30.568857996,0.0,0.0,149.522181205,199.362908273,927.026726089,920.463521436,6.56320465355
 11/30  09:00:00,1050.26169995,30.568857996,0.0,0.0,448.566543614,448.566543614,328.985828776,313.600067668,15.3857611086
 11/30  10:00:00,1013.66884865,30.8705359726,0.0,0.0,448.566543614,448.566543614,105.177184339,89.7754515674,15.4017327713
 11/30  11:00:00,993.356673218,33.5040529996,6.32180259318,0.0,448.566543614,448.566543614,69.925744161,52.3194703445,17.6062738165
 11/30  12:00:00,1182.40304349,36.6124406551,149.144842595,0.0,448.566543614,448.566543614,55.4498545245,37.7899816904,17.6598728341
 11/30  13:00:00,1194.74516802,37.2952466029,207.390165694,0.0,448.566543614,398.725816546,64.8379938804,40.4651916089,24.3728022715
 11/30  14:00:00,1259.5909606,37.43969908,220.87773419,0.0,448.566543614,448.566543614,44.0574642856,21.9260845764,22.1313797091
 11/30  15:00:00,1266.09875183,37.43969908,227.144028637,0.0,448.566543614,448.566543614,19.6401183451,4.26177743176,15.3783409133
 11/30  16:00:00,1276.13216927,37.4388725325,236.175960143,0.0,448.566543614,448.566543614,14.2868451782,1.11135267564,13.1754925026
 11/30  17:00:00,1332.6289026,37.8769029984,243.607309525,0.0,448.566543614,448.566543614,19.1616644446,1.52375974228,17.6379047023
 11/30  18:00:00,1097.80595857,32.8420402287,127.161425566,0.0,348.885089477,398.725816546,28.7603153736,17.8036824186,10.9566329549
 11/30  19:00:00,752.411059607,30.6068040439,0.0,0.0,249.203635341,299.044362409,72.8713537633,64.1190892412,8.75226452203
 11/30  20:00:00,727.948118888,30.568857996,0.0,0.0,249.203635341,299.044362409,94.717391112,88.1647967547,6.55259435729
 11/30  21:00:00,578.457448857,30.568857996,0.0,0.0,149.522181205,249.203635341,128.614302167,122.056335471,6.55796669658
 11/30  22:00:00,554.027059828,30.568857996,0.0,0.0,149.522181205,249.203635341,148.420237953,144.055933101,4.36430485172
 11/30  23:00:00,349.356789515,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898232257,0.0,2.1898232257
 11/30  24:00:00,299.9920304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961763069,0.0,2.18961763069
 12/01  01:00:00,287.769835385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972969279,0.0,2.18972969279
 12/01  02:00:00,287.769835461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983967419,0.0,2.18983967419
 12/01  03:00:00,287.769835451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963837638,0.0,2.18963837638
 12/01  04:00:00,287.769835454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974883149,0.0,2.18974883149
 12/01  05:00:00,299.992033362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985916219,0.0,2.18985916219
 12/01  06:00:00,349.358211995,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452996423,0.0,4.36452996423
 12/01  07:00:00,429.403849152,30.7603715596,0.0,0.0,49.8407270682,199.362908273,435.371861867,433.180327553,2.19153431436
 12/01  08:00:00,536.36983824,30.568857996,0.0,0.0,149.522181205,199.362908273,566.471189749,557.726563097,8.74462665238
 12/01  09:00:00,1050.23924499,30.568857996,0.0,0.0,448.566543614,448.566543614,336.300537019,320.916286794,15.3842502251
 12/01  10:00:00,1013.45903137,30.568857996,0.0,0.0,448.566543614,448.566543614,212.995093364,197.594852691,15.4002406729
 12/01  11:00:00,964.514503419,30.568857996,0.0,0.0,448.566543614,448.566543614,154.130485304,138.722828811,15.407656493
 12/01  12:00:00,964.486760255,30.568857996,0.0,0.0,448.566543614,448.566543614,125.658321512,105.791230464,19.8670910475
 12/01  13:00:00,914.644401717,30.568857996,0.0,0.0,448.566543614,398.725816546,124.342643144,99.9711087519,24.3715343923
 12/01  14:00:00,964.454876488,30.568857996,0.0,0.0,448.566543614,448.566543614,90.5856720831,68.4551711941,22.130500889
 12/01  15:00:00,964.433239875,30.5735325056,0.0,0.0,448.566543614,448.566543614,62.9930670384,49.808720484,13.1843465544
 12/01  16:00:00,964.433709102,30.568857996,0.0,0.0,448.566543614,448.566543614,71.871234615,56.5019000252,15.3693345898
 12/01  17:00:00,1013.33640022,30.568857996,0.0,0.0,448.566543614,448.566543614,84.4831299195,66.8446137378,17.6385161816
 12/01  18:00:00,926.129203594,30.568857996,0.0,0.0,348.885089477,398.725816546,108.285428711,97.3309114332,10.9545172781
 12/01  19:00:00,752.445479504,30.568857996,0.0,0.0,249.203635341,299.044362409,166.195030083,157.442580201,8.75244988171
 12/01  20:00:00,728.027587523,30.568857996,0.0,0.0,249.203635341,299.044362409,200.661355372,194.10861718,6.5527381924
 12/01  21:00:00,578.574991186,30.568857996,0.0,0.0,149.522181205,249.203635341,284.959048956,278.400867494,6.55818146161
 12/01  22:00:00,554.183755307,30.568857996,0.0,0.0,149.522181205,249.203635341,352.981482326,348.617055469,4.36442685723
 12/01  23:00:00,349.356792355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927143261,0.0,2.18927143261
 12/01  24:00:00,299.992033149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968345808,0.0,2.18968345808
 12/02  01:00:00,237.929111095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980098449,0.0,2.18980098449
 12/02  02:00:00,237.929111169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960414657,0.0,2.18960414657
 12/02  03:00:00,237.929111122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972016683,0.0,2.18972016683
 12/02  04:00:00,237.9291112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983607426,0.0,2.18983607426
 12/02  05:00:00,250.151309046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963957987,0.0,2.18963957987
 12/02  06:00:00,274.597125789,0.0,0.0,0.0,24.9203635341,149.522181205,4.36426820077,0.0,4.36426820077
 12/02  07:00:00,429.282687211,30.568857996,0.0,0.0,49.8407270682,199.362908273,554.939254254,552.747814751,2.19143950233
 12/02  08:00:00,436.574647929,30.568857996,0.0,0.0,49.8407270682,199.362908273,482.297185999,475.753023639,6.54416235999
 12/02  09:00:00,661.199661844,30.568857996,0.0,0.0,249.203635341,249.203635341,368.850791784,362.297385453,6.55340633136
 12/02  10:00:00,614.815692705,30.568857996,0.0,0.0,249.203635341,249.203635341,337.652303755,328.900508063,8.75179569148
 12/02  11:00:00,565.894539597,30.568857996,0.0,0.0,249.203635341,249.203635341,299.29936245,292.735405054,6.56395739689
 12/02  12:00:00,565.908900462,30.568857996,0.0,0.0,249.203635341,249.203635341,319.113277342,308.169840092,10.9434372498
 12/02  13:00:00,565.893337474,30.568857996,0.0,0.0,249.203635341,249.203635341,299.44583101,290.697732678,8.74809833231
 12/02  14:00:00,565.855701282,30.568857996,0.0,0.0,249.203635341,249.203635341,253.08361397,246.519880706,6.56373326454
 12/02  15:00:00,316.680197232,30.568857996,0.0,0.0,74.7610906023,174.442544739,290.302715942,283.747912737,6.55480320481
 12/02  16:00:00,316.696548186,30.568857996,0.0,0.0,74.7610906023,174.442544739,311.766889439,305.218141913,6.54874752563
 12/02  17:00:00,365.6721641,30.568857996,0.0,0.0,74.7610906023,174.442544739,414.006725584,407.454906836,6.55181874864
 12/02  18:00:00,353.361807246,30.568857996,0.0,0.0,24.9203635341,149.522181205,588.968039919,586.776535002,2.19150491629
 12/02  19:00:00,347.929839192,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629557127,0.0,4.3629557127
 12/02  20:00:00,323.485443013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130721522,0.0,2.19130721522
 12/02  21:00:00,323.485443453,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241709721,0.0,4.36241709721
 12/02  22:00:00,299.041994849,0.0,0.0,0.0,24.9203635341,149.522181205,2.19313997678,0.0,2.19313997678
 12/02  23:00:00,276.179929223,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.53563134142,7.34603896096,2.18959238045
 12/02  24:00:00,252.133601529,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.750808669,11.5610998069,2.1897088621
 12/03  01:00:00,239.517265032,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.7383920732,12.5493438542,2.18904821896
 12/03  02:00:00,239.916581193,1.97249365346,0.0,0.0,24.9203635341,149.522181205,20.4336627614,18.2446349666,2.18902779487
 12/03  03:00:00,239.523882905,1.57799492277,0.0,0.0,24.9203635341,149.522181205,22.5596639232,20.3706416555,2.18902226775
 12/03  04:00:00,239.920969492,1.97249365346,0.0,0.0,24.9203635341,149.522181205,25.6092657406,23.4202496124,2.18901612816
 12/03  05:00:00,251.749085386,1.57799492277,0.0,0.0,24.9203635341,149.522181205,26.0868064655,23.8979003663,2.18890609918
 12/03  06:00:00,276.593064662,1.97249365346,0.0,0.0,24.9203635341,149.522181205,30.3777405102,28.1861643615,2.19157614869
 12/03  07:00:00,325.088191522,1.57799492277,0.0,0.0,24.9203635341,149.522181205,32.9670512202,30.7780310242,2.18902019603
 12/03  08:00:00,332.840349663,1.97249365346,0.0,0.0,24.9203635341,149.522181205,33.588313073,31.3992986104,2.18901446258
 12/03  09:00:00,298.270696316,1.57799492277,0.0,0.0,24.9203635341,149.522181205,32.913229007,30.7241700061,2.18905900085
 12/03  10:00:00,261.998904448,1.97249365346,0.0,0.0,24.9203635341,149.522181205,33.1518424812,30.9627883182,2.18905416298
 12/03  11:00:00,212.715243097,1.57799492277,0.0,0.0,24.9203635341,149.522181205,32.6193578765,30.4303093788,2.18904849771
 12/03  12:00:00,213.109040339,1.97249365346,0.0,0.0,24.9203635341,149.522181205,30.6356203911,28.4448665901,2.19075380107
 12/03  13:00:00,212.714643794,1.57799492277,0.0,0.0,24.9203635341,149.522181205,30.6988637176,28.5083211799,2.19054253768
 12/03  14:00:00,213.110381913,1.97249365346,0.0,0.0,24.9203635341,149.522181205,32.623737691,28.2577287184,4.36600897265
 12/03  15:00:00,212.706366591,1.57799492277,0.0,0.0,24.9203635341,149.522181205,21.0914842387,18.9007896143,2.19069462442
 12/03  16:00:00,213.097496401,1.97249365346,0.0,0.0,24.9203635341,149.522181205,18.2994526019,16.1104823346,2.18897026732
 12/03  17:00:00,261.593719377,1.57799492277,0.0,0.0,24.9203635341,149.522181205,20.5340482063,18.3450321817,2.18901602461
 12/03  18:00:00,324.293590048,1.97249365346,0.0,0.0,24.9203635341,149.522181205,29.5220639036,27.3330017186,2.18906218499
 12/03  19:00:00,349.532885497,1.57799492277,0.0,0.0,24.9203635341,149.522181205,32.7445958866,30.5557462879,2.18884959877
 12/03  20:00:00,325.491442157,1.97249365346,0.0,0.0,24.9203635341,149.522181205,42.4497291796,40.2608337029,2.18889547671
 12/03  21:00:00,325.103933591,1.57799492277,0.0,0.0,24.9203635341,149.522181205,50.3436991073,48.1546538147,2.18904529259
 12/03  22:00:00,301.062705129,1.97249365346,0.0,0.0,24.9203635341,149.522181205,58.3722920534,56.1806849811,2.19160707228
 12/03  23:00:00,276.229975711,1.57799492277,0.0,0.0,24.9203635341,149.522181205,66.5257231846,64.3367202141,2.18900297057
 12/03  24:00:00,264.538255172,14.2887974485,0.0,0.0,24.9203635341,149.522181205,113.184067178,110.995018599,2.18904857904
 12/04  01:00:00,310.005762833,22.1051679146,0.0,0.0,24.9203635341,199.362908273,149.15418239,146.964264052,2.18991833753
 12/04  02:00:00,306.286995701,18.3942320469,0.0,0.0,24.9203635341,199.362908273,140.200965906,138.011046443,2.18991946358
 12/04  03:00:00,310.033874438,22.1051679146,0.0,0.0,24.9203635341,199.362908273,180.19741161,178.007553644,2.18985796607
 12/04  04:00:00,306.320769403,18.3942320469,0.0,0.0,24.9203635341,199.362908273,177.006721523,174.816799398,2.18992212535
 12/04  05:00:00,322.290094848,22.1051679146,0.0,0.0,24.9203635341,199.362908273,216.06928919,213.879492845,2.18979634506
 12/04  06:00:00,367.928679123,18.3942320469,0.0,0.0,49.8407270682,199.362908273,198.422125329,194.057647178,4.36447815032
 12/04  07:00:00,430.712447278,30.568857996,0.0,0.0,49.8407270682,199.362908273,1754.18756165,1751.99605203,2.19150962147
 12/04  08:00:00,538.165200035,30.568857996,0.0,0.0,149.522181205,199.362908273,1897.31949923,1888.57335284,8.74614639549
 12/04  09:00:00,1051.42623992,30.568857996,0.0,0.0,448.566543614,448.566543614,996.648315048,981.262301697,15.3860133505
 12/04  10:00:00,1014.0553103,30.568857996,0.0,0.0,448.566543614,448.566543614,498.198720251,482.793379915,15.405340336
 12/04  11:00:00,964.929169231,30.8315147381,0.0,0.0,448.566543614,448.566543614,200.616324315,185.205884534,15.4104397807
 12/04  12:00:00,965.631306341,31.6259627123,0.0,0.0,448.566543614,448.566543614,153.960364795,134.088329792,19.8720350024
 12/04  13:00:00,914.738648838,30.568857996,0.0,0.0,448.566543614,398.725816546,169.327249363,144.950417618,24.3768317449
 12/04  14:00:00,965.331217898,31.3651448278,0.0,0.0,448.566543614,448.566543614,139.828833675,117.693499209,22.135334466
 12/04  15:00:00,964.786862367,30.8417600847,0.0,0.0,448.566543614,448.566543614,128.299899372,112.921111388,15.3787879839
 12/04  16:00:00,965.008715594,31.0930367729,0.0,0.0,448.566543614,448.566543614,103.811055814,90.6323226207,13.178733193
 12/04  17:00:00,1013.38411873,30.568857996,0.0,0.0,448.566543614,448.566543614,118.186984682,98.3404965259,19.8464881565
 12/04  18:00:00,926.210464266,30.568857996,0.0,0.0,348.885089477,398.725816546,169.439001285,158.482894476,10.9561068094
 12/04  19:00:00,752.57702879,30.568857996,0.0,0.0,249.203635341,299.044362409,272.72331407,263.971228295,8.75208577545
 12/04  20:00:00,728.226360603,30.568857996,0.0,0.0,249.203635341,299.044362409,375.72712006,369.173361109,6.55375895136
 12/04  21:00:00,578.929447112,30.568857996,0.0,0.0,149.522181205,249.203635341,603.002281547,596.442525704,6.55975584267
 12/04  22:00:00,554.735757509,30.568857996,0.0,0.0,149.522181205,249.203635341,807.893580878,803.529187699,4.36439317961
 12/04  23:00:00,349.356800587,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970073044,0.0,2.18970073044
 12/04  24:00:00,299.992041432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982816916,0.0,2.18982816916
 12/05  01:00:00,287.769846327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964846745,0.0,2.18964846745
 12/05  02:00:00,288.957948842,1.18349619208,0.0,0.0,24.9203635341,199.362908273,6.38776829784,4.19785982247,2.18990847538
 12/05  03:00:00,289.356504497,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.0970111253,7.90709783279,2.18991329252
 12/05  04:00:00,289.755805683,1.97249365346,0.0,0.0,24.9203635341,199.362908273,14.5073359194,12.3174148062,2.18992111328
 12/05  05:00:00,301.589583938,1.57799492277,0.0,0.0,24.9203635341,199.362908273,20.1010139078,17.9111508481,2.1898630597
 12/05  06:00:00,351.357493442,1.97249365346,0.0,0.0,49.8407270682,199.362908273,28.9025312359,24.5380125045,4.36451873143
 12/05  07:00:00,429.927995932,30.568857996,0.0,0.0,49.8407270682,199.362908273,990.692636476,988.50111109,2.19152538514
 12/05  08:00:00,539.04856498,30.568857996,0.0,0.0,149.522181205,199.362908273,2013.99661778,2005.25104251,8.74557527086
 12/05  09:00:00,1051.67677755,30.568857996,0.0,0.0,448.566543614,448.566543614,833.462245202,818.076320893,15.3859243093
 12/05  10:00:00,1014.54483679,30.568857996,0.0,0.0,448.566543614,448.566543614,609.187329538,593.783845132,15.4034844059
 12/05  11:00:00,965.384713069,30.568857996,0.0,0.0,448.566543614,448.566543614,508.035832595,490.42690149,17.6089311059
 12/05  12:00:00,965.228766714,30.568857996,0.0,0.0,448.566543614,448.566543614,459.880157761,442.217532268,17.6626254928
 12/05  13:00:00,915.26080961,30.568857996,0.0,0.0,448.566543614,398.725816546,427.528509102,403.146115429,24.3823936727
 12/05  14:00:00,964.951596921,30.568857996,0.0,0.0,448.566543614,448.566543614,370.513636661,346.162789076,24.3508475852
 12/05  15:00:00,964.882629294,30.568857996,0.0,0.0,448.566543614,448.566543614,337.765500797,324.58349053,13.1820102672
 12/05  16:00:00,964.778744266,30.568857996,0.0,0.0,448.566543614,448.566543614,279.625081307,266.443069755,13.1820115512
 12/05  17:00:00,1013.70401722,30.568857996,0.0,0.0,448.566543614,448.566543614,320.95610123,301.106797284,19.8493039467
 12/05  18:00:00,926.576779727,30.568857996,0.0,0.0,348.885089477,398.725816546,400.977172658,390.021161932,10.9560107259
 12/05  19:00:00,752.921268513,30.568857996,0.0,0.0,249.203635341,299.044362409,474.976734078,466.224084188,8.75264989019
 12/05  20:00:00,728.597433593,30.568857996,0.0,0.0,249.203635341,299.044362409,580.192225028,573.638187203,6.55403782574
 12/05  21:00:00,579.358764753,30.568857996,0.0,0.0,149.522181205,249.203635341,774.931133319,768.372508768,6.55862455085
 12/05  22:00:00,554.913365922,30.568857996,0.0,0.0,149.522181205,249.203635341,727.294494641,722.929852705,4.36464193667
 12/05  23:00:00,349.356803075,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983591505,0.0,2.18983591505
 12/05  24:00:00,299.992043926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981012066,0.0,2.18981012066
 12/06  01:00:00,287.769848908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963328479,0.0,2.18963328479
 12/06  02:00:00,287.769848849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977114817,0.0,2.18977114817
 12/06  03:00:00,289.752225302,1.97249365346,0.0,0.0,24.9203635341,199.362908273,9.16879258668,6.97888374057,2.18990884611
 12/06  04:00:00,289.357349509,1.57799492277,0.0,0.0,24.9203635341,199.362908273,8.93252604943,6.74279556755,2.18973048189
 12/06  05:00:00,301.979400305,1.97249365346,0.0,0.0,24.9203635341,199.362908273,14.9557241261,10.5960849478,4.35963917829
 12/06  06:00:00,350.948815494,1.57799492277,0.0,0.0,49.8407270682,199.362908273,11.2173074155,9.02503084085,2.19227657469
 12/06  07:00:00,429.728708114,30.568857996,0.0,0.0,49.8407270682,199.362908273,682.616854694,678.253816101,4.36303859269
 12/06  08:00:00,545.54537807,30.568857996,0.0,0.0,149.522181205,199.362908273,934.418226383,927.854285648,6.56394073527
 12/06  09:00:00,1050.76743976,30.568857996,0.0,0.0,448.566543614,448.566543614,679.874273578,664.489842822,15.3844307558
