Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/06  10:00:00,1013.91316741,30.568857996,0.0,0.0,448.566543614,448.566543614,531.164128396,515.759035952,15.4050924443
 12/06  11:00:00,964.883002083,30.568857996,0.0,0.0,448.566543614,448.566543614,433.504019523,415.892486995,17.6115325277
 12/06  12:00:00,964.85769596,30.568857996,0.0,0.0,448.566543614,448.566543614,425.127488398,405.251542575,19.8759458234
 12/06  13:00:00,914.997352972,30.568857996,0.0,0.0,448.566543614,398.725816546,418.222564893,393.842221337,24.3803435564
 12/06  14:00:00,964.663579887,30.568857996,0.0,0.0,448.566543614,448.566543614,270.558145888,248.419097729,22.1390481598
 12/06  15:00:00,964.57017064,30.568857996,0.0,0.0,448.566543614,448.566543614,193.050238286,177.668330152,15.3819081344
 12/06  16:00:00,964.523116648,30.568857996,0.0,0.0,448.566543614,448.566543614,150.078340423,136.900572209,13.1777682145
 12/06  17:00:00,1013.435613,30.568857996,0.0,0.0,448.566543614,448.566543614,176.654192287,159.008345441,17.6458468457
 12/06  18:00:00,926.258257852,30.568857996,0.0,0.0,348.885089477,398.725816546,234.806133274,221.662047642,13.1440856324
 12/06  19:00:00,752.650257635,30.568857996,0.0,0.0,249.203635341,299.044362409,370.893640419,362.141523612,8.75211680726
 12/06  20:00:00,728.395651189,30.568857996,0.0,0.0,249.203635341,299.044362409,571.967965514,565.414162727,6.55380278662
 12/06  21:00:00,579.134074932,30.568857996,0.0,0.0,149.522181205,249.203635341,798.854613577,792.294675474,6.55993810263
 12/06  22:00:00,554.798852869,30.568857996,0.0,0.0,149.522181205,249.203635341,829.134071724,824.769602329,4.36446939478
 12/06  23:00:00,349.356805846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973811856,0.0,2.18973811856
 12/06  24:00:00,299.992046707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987640953,0.0,2.18987640953
 12/07  01:00:00,287.769851488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970562235,0.0,2.18970562235
 12/07  02:00:00,288.958737499,1.18349619208,0.0,0.0,24.9203635341,199.362908273,6.896120586,4.7062718118,2.1898487742
 12/07  03:00:00,289.753780198,1.97249365346,0.0,0.0,24.9203635341,199.362908273,12.1976888106,10.0080140442,2.18967476646
 12/07  04:00:00,289.358563576,1.57799492277,0.0,0.0,24.9203635341,199.362908273,11.5967398512,9.40684083952,2.18989901164
 12/07  05:00:00,301.981024789,1.97249365346,0.0,0.0,24.9203635341,199.362908273,16.7003272292,14.510365663,2.18996156618
 12/07  06:00:00,350.950291151,1.57799492277,0.0,0.0,49.8407270682,199.362908273,16.7802434989,12.4154616922,4.36478180672
 12/07  07:00:00,429.796449349,30.568857996,0.0,0.0,49.8407270682,199.362908273,849.824796899,847.633131259,2.19166563982
 12/07  08:00:00,545.761160252,30.568857996,0.0,0.0,149.522181205,199.362908273,1148.16345226,1139.41694541,8.74650684243
 12/07  09:00:00,1050.68285786,30.568857996,0.0,0.0,448.566543614,448.566543614,613.533111154,598.144309701,15.3888014532
 12/07  10:00:00,1013.7951638,30.568857996,0.0,0.0,448.566543614,448.566543614,449.80789933,434.403281301,15.404618029
 12/07  11:00:00,964.766701914,30.568857996,0.0,0.0,448.566543614,448.566543614,351.485930565,333.872454594,17.6134759714
 12/07  12:00:00,964.647412062,30.568857996,0.0,0.0,448.566543614,448.566543614,256.824498992,236.950967423,19.8735315687
 12/07  13:00:00,914.78760778,30.568857996,0.0,0.0,448.566543614,398.725816546,249.280098838,224.898485511,24.3816133273
 12/07  14:00:00,964.534332814,30.568857996,0.0,0.0,448.566543614,448.566543614,162.251368507,140.109580465,22.1417880425
 12/07  15:00:00,964.492410317,30.568857996,0.0,0.0,448.566543614,448.566543614,125.580992242,110.198014207,15.382978035
 12/07  16:00:00,964.451764462,30.5707059689,0.0,0.0,448.566543614,448.566543614,81.4453153424,68.2681416301,13.1771737123
 12/07  17:00:00,1013.35100007,30.568857996,0.0,0.0,448.566543614,448.566543614,94.1611408099,76.5148058184,17.6463349916
 12/07  18:00:00,926.156047698,30.568857996,0.0,0.0,348.885089477,398.725816546,129.435105609,118.477881525,10.9572240837
 12/07  19:00:00,752.495978465,30.568857996,0.0,0.0,249.203635341,299.044362409,212.782469837,201.846649377,10.9358204606
 12/07  20:00:00,728.095204552,30.568857996,0.0,0.0,249.203635341,299.044362409,264.906886362,258.353138128,6.55374823359
 12/07  21:00:00,578.740968568,30.568857996,0.0,0.0,149.522181205,249.203635341,456.954538196,450.394587147,6.55995104913
 12/07  22:00:00,554.369474893,30.568857996,0.0,0.0,149.522181205,249.203635341,533.542638947,529.178182125,4.36445682203
 12/07  23:00:00,349.356808461,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973160706,0.0,2.18973160706
 12/07  24:00:00,299.992049283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987531142,0.0,2.18987531142
 12/08  01:00:00,287.769854045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970890213,0.0,2.18970890213
 12/08  02:00:00,287.76985397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985742793,0.0,2.18985742793
 12/08  03:00:00,288.16592376,0.394498730692,0.0,0.0,24.9203635341,199.362908273,3.92825476167,1.73856686929,2.18968789238
 12/08  04:00:00,289.750813262,1.97249365346,0.0,0.0,24.9203635341,199.362908273,11.5638548061,9.37388942237,2.18996538375
 12/08  05:00:00,301.579322568,1.57799492277,0.0,0.0,24.9203635341,199.362908273,12.4705170964,10.2806095752,2.18990752126
 12/08  06:00:00,351.34447611,1.97249365346,0.0,0.0,49.8407270682,199.362908273,19.6082698574,15.2439022569,4.36436760046
 12/08  07:00:00,465.444706711,30.568857996,0.00154175129697,0.0,49.8407270682,199.362908273,876.753543646,874.562050899,2.19149274748
 12/08  08:00:00,546.935335291,30.568857996,0.0,0.0,149.522181205,199.362908273,1944.72119898,1935.97433084,8.74686814142
 12/08  09:00:00,1051.48770129,30.568857996,0.0,0.0,448.566543614,448.566543614,802.354439653,786.967382283,15.3870573695
 12/08  10:00:00,1013.80662061,30.568857996,0.0,0.0,448.566543614,448.566543614,282.447303604,267.039665484,15.4076381193
 12/08  11:00:00,965.415519883,31.4331540345,0.0,0.0,448.566543614,448.566543614,109.204674402,91.591700803,17.6129735989
 12/08  12:00:00,968.397290214,34.455652347,0.0,0.0,448.566543614,448.566543614,92.8434249057,72.9668992461,19.8765256596
 12/08  13:00:00,984.163078241,36.7762583244,42.1735102544,0.0,448.566543614,398.725816546,94.6578032941,70.2748538027,24.3829494914
 12/08  14:00:00,1220.57958245,37.3467289863,185.820066712,0.0,448.566543614,448.566543614,62.8490189002,40.706717352,22.1423015482
 12/08  15:00:00,1244.26755234,37.3526979325,209.012046108,0.0,448.566543614,448.566543614,37.6929095635,22.3107806575,15.3821289061
 12/08  16:00:00,1250.5475537,36.615897203,216.047588912,0.0,448.566543614,448.566543614,26.7763381848,13.596248486,13.1800896987
 12/08  17:00:00,1247.60913606,34.5334875218,167.842233819,0.0,448.566543614,448.566543614,35.0770069687,15.2258294226,19.8511775462
 12/08  18:00:00,977.883921844,31.1999083766,21.3999466727,0.0,348.885089477,398.725816546,45.0345530794,34.0760368639,10.9585162155
 12/08  19:00:00,752.42202039,30.568857996,0.0,0.0,249.203635341,299.044362409,93.2591692974,84.5062223415,8.75294695593
 12/08  20:00:00,727.996137671,30.568857996,0.0,0.0,249.203635341,299.044362409,112.435169533,105.879810156,6.55535937691
 12/08  21:00:00,578.516151642,30.568857996,0.0,0.0,149.522181205,249.203635341,153.025459774,146.465849582,6.55961019193
 12/08  22:00:00,554.085947202,30.568857996,0.0,0.0,149.522181205,249.203635341,175.413759944,171.049193806,4.36456613798
 12/08  23:00:00,349.356810849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995548984,0.0,2.18995548984
 12/08  24:00:00,299.992051687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978634752,0.0,2.18978634752
 12/09  01:00:00,237.929129445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994159925,0.0,2.18994159925
 12/09  02:00:00,237.92912945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977633231,0.0,2.18977633231
 12/09  03:00:00,237.929129541,0.0,0.0,0.0,24.9203635341,149.522181205,2.189930102,0.0,2.189930102
 12/09  04:00:00,237.9291296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976504481,0.0,2.18976504481
 12/09  05:00:00,250.151327395,0.0,0.0,0.0,24.9203635341,149.522181205,4.3596731551,0.0,4.3596731551
 12/09  06:00:00,274.59715469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19238046764,0.0,2.19238046764
 12/09  07:00:00,429.352686579,30.568857996,0.0,0.0,49.8407270682,199.362908273,500.739072797,496.375795096,4.3632777015
 12/09  08:00:00,445.269307397,30.568857996,0.0,0.0,49.8407270682,199.362908273,544.47990034,540.110173807,4.36972653307
 12/09  09:00:00,651.590458567,30.568857996,0.0,0.0,249.203635341,249.203635341,395.255272368,388.699539592,6.55573277625
 12/09  10:00:00,614.839038352,30.568857996,0.0,0.0,249.203635341,249.203635341,320.637931824,311.88449872,8.75343310417
 12/09  11:00:00,565.936529095,30.568857996,0.0,0.0,249.203635341,249.203635341,317.030275559,308.283831316,8.74644424298
 12/09  12:00:00,565.997309487,30.568857996,0.0,0.0,249.203635341,249.203635341,389.225825494,380.466016734,8.7598087595
 12/09  13:00:00,566.023231475,30.568857996,0.0,0.0,249.203635341,249.203635341,420.829442687,412.078977411,8.7504652762
 12/09  14:00:00,565.974442964,30.568857996,0.0,0.0,249.203635341,249.203635341,370.515802552,361.769504446,8.74629810527
 12/09  15:00:00,316.850229767,30.568857996,0.0,0.0,74.7610906023,174.442544739,464.921284108,458.366457524,6.55482658422
 12/09  16:00:00,316.906197845,30.568857996,0.0,0.0,74.7610906023,174.442544739,535.125677277,528.576357031,6.54932024678
 12/09  17:00:00,365.876436587,30.568857996,0.0,0.0,74.7610906023,174.442544739,631.604822477,625.052795488,6.55202698956
 12/09  18:00:00,353.523514283,30.568857996,0.0,0.0,24.9203635341,149.522181205,754.033951263,751.842431911,2.19151935275
 12/09  19:00:00,347.929864872,0.0,0.0,0.0,24.9203635341,149.522181205,4.36309426894,0.0,4.36309426894
 12/09  20:00:00,323.485468778,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142792971,0.0,2.19142792971
 12/09  21:00:00,323.48546911,0.0,0.0,0.0,24.9203635341,149.522181205,4.3627646066,0.0,4.3627646066
 12/09  22:00:00,299.042028089,0.0,0.0,0.0,24.9203635341,149.522181205,2.19341359921,0.0,2.19341359921
 12/09  23:00:00,276.181725746,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.345833102,9.15601111301,2.18982198896
 12/09  24:00:00,252.135419168,1.97249365346,0.0,0.0,24.9203635341,149.522181205,17.6311239767,13.2713366801,4.35978729657
 12/10  01:00:00,239.518270557,1.57799492277,0.0,0.0,24.9203635341,149.522181205,13.3285683117,13.3085683117,0.02
 12/10  02:00:00,239.915846465,1.97249365346,0.0,0.0,24.9203635341,149.522181205,19.0337616445,16.8446767587,2.18908488579
 12/10  03:00:00,239.52130793,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.9982761173,16.8091627515,2.18911336584
 12/10  04:00:00,239.920234819,1.97249365346,0.0,0.0,24.9203635341,149.522181205,24.0836360452,21.8946533086,2.18898273657
 12/10  05:00:00,251.751157982,1.57799492277,0.0,0.0,24.9203635341,149.522181205,27.7686171383,25.5795540808,2.18906305755
 12/10  06:00:00,276.594575166,1.97249365346,0.0,0.0,24.9203635341,149.522181205,33.4447734353,29.0820114777,4.36276195759
 12/10  07:00:00,325.090491885,1.57799492277,0.0,0.0,24.9203635341,149.522181205,32.5307849607,32.5107849607,0.02
 12/10  08:00:00,349.629645126,10.1833628502,0.0,0.0,24.9203635341,149.522181205,72.2519788149,70.0629654159,2.189013399
 12/10  09:00:00,302.396039945,5.68342952113,0.0,0.0,24.9203635341,149.522181205,54.7165584265,52.5274632809,2.18909514555
 12/10  10:00:00,262.004953786,1.97249365346,0.0,0.0,24.9203635341,149.522181205,38.9977052221,36.8087929042,2.1889123179
 12/10  11:00:00,212.722047143,1.57799492277,0.0,0.0,24.9203635341,149.522181205,39.2098601652,37.0208669794,2.18899318577
 12/10  12:00:00,213.115359161,1.97249365346,0.0,0.0,24.9203635341,149.522181205,36.6571868328,34.4663329687,2.19085386411
 12/10  13:00:00,212.718507343,1.57799492277,0.0,0.0,24.9203635341,149.522181205,36.1059348524,31.7442319684,4.36170288404
 12/10  14:00:00,213.113755186,1.97249365346,0.0,0.0,24.9203635341,149.522181205,33.1319261551,30.9385136699,2.19341248521
 12/10  15:00:00,212.720738828,1.57799492277,0.0,0.0,24.9203635341,149.522181205,38.4875315627,34.1258249603,4.36170660249
 12/10  16:00:00,213.114673446,1.97249365346,0.0,0.0,24.9203635341,149.522181205,36.704095079,34.5149883732,2.18910670579
 12/10  17:00:00,261.608529468,1.57799492277,0.0,0.0,24.9203635341,149.522181205,36.1874102965,33.99827436,2.18913593647
 12/10  18:00:00,324.306687527,1.97249365346,0.0,0.0,24.9203635341,149.522181205,40.6924429458,40.6724429458,0.02
 12/10  19:00:00,365.197985468,17.1786463965,0.0,0.0,24.9203635341,149.522181205,102.932550179,100.743438296,2.18911188278
 12/10  20:00:00,346.110172556,22.4996666453,0.0,0.0,24.9203635341,149.522181205,143.377801159,141.188714511,2.18908664784
 12/10  21:00:00,341.610798513,17.9997333162,0.0,0.0,24.9203635341,149.522181205,144.877581315,142.688465377,2.18911593891
 12/10  22:00:00,321.693908375,22.4996666453,0.0,0.0,24.9203635341,149.522181205,177.394858666,173.031884262,4.36297440428
 12/10  23:00:00,292.749998444,17.9997333162,0.0,0.0,24.9203635341,149.522181205,175.798621712,175.778621712,0.02
 12/10  24:00:00,272.848050514,22.4996666453,0.0,0.0,24.9203635341,149.522181205,226.658608061,224.46948989,2.18911817084
 12/11  01:00:00,305.956097441,17.9997333162,0.0,0.0,24.9203635341,199.362908273,213.69734765,211.507344757,2.19000289383
 12/11  02:00:00,310.470625456,22.4996666453,0.0,0.0,24.9203635341,199.362908273,232.074081936,227.714292297,4.35978963902
 12/11  03:00:00,305.978199837,17.9997333162,0.0,0.0,24.9203635341,199.362908273,237.322297377,235.132315062,2.18998231425
 12/11  04:00:00,310.501851415,22.4996666453,0.0,0.0,24.9203635341,199.362908273,262.366333104,260.176508603,2.18982450134
 12/11  05:00:00,318.222126028,17.9997333162,0.0,0.0,24.9203635341,199.362908273,257.860644701,255.670654232,2.18999046843
 12/11  06:00:00,372.101687626,22.4996666453,0.0,0.0,49.8407270682,199.362908273,272.688573021,268.323815756,4.36475726513
 12/11  07:00:00,431.149606829,30.568857996,0.0,0.0,49.8407270682,199.362908273,2047.80589684,2045.61432834,2.19156849719
 12/11  08:00:00,547.268438108,30.568857996,0.0,0.0,149.522181205,199.362908273,2202.1137058,2193.36751533,8.74619046887
 12/11  09:00:00,1052.02799523,30.568857996,0.0,0.0,448.566543614,448.566543614,1298.70537321,1283.31567863,15.3896945732
 12/11  10:00:00,1015.01832189,30.568857996,0.0,0.0,448.566543614,448.566543614,1017.16248932,1001.7548638,15.4076255209
 12/11  11:00:00,965.809757476,30.568857996,0.0,0.0,448.566543614,448.566543614,810.490330819,792.874554449,17.6157763697
 12/11  12:00:00,965.461407824,30.568857996,0.0,0.0,448.566543614,448.566543614,644.352512063,624.473929647,19.8785824157
 12/11  13:00:00,915.422555992,30.568857996,0.0,0.0,448.566543614,398.725816546,592.647963201,568.259476868,24.3884863327
 12/11  14:00:00,965.155498069,30.568857996,0.0,0.0,448.566543614,448.566543614,565.701367579,543.556467142,22.1449004369
 12/11  15:00:00,965.183866167,30.568857996,0.0,0.0,448.566543614,448.566543614,594.266133554,578.883726448,15.3824071053
 12/11  16:00:00,965.173334594,30.568857996,0.0,0.0,448.566543614,448.566543614,590.676755176,577.492416297,13.1843388795
 12/11  17:00:00,1014.03066113,30.568857996,0.0,0.0,448.566543614,448.566543614,575.865009605,556.010937174,19.8540724308
 12/11  18:00:00,927.237863016,30.568857996,0.0,0.0,348.885089477,398.725816546,858.225250168,847.267012486,10.9582376813
 12/11  19:00:00,754.370220253,30.568857996,0.0,0.0,249.203635341,299.044362409,1186.75099522,1177.99757486,8.75342035686
 12/11  20:00:00,730.829392828,30.568857996,0.0,0.0,249.203635341,299.044362409,1241.57592353,1235.02053913,6.55538440009
 12/11  21:00:00,582.301690529,30.568857996,0.0,0.0,149.522181205,249.203635341,1270.22816459,1261.48769184,8.74047274928
 12/11  22:00:00,558.310888084,30.568857996,0.0,0.0,149.522181205,249.203635341,1231.73392081,1229.54159435,2.19232646373
 12/11  23:00:00,349.356818643,0.0,0.0,0.0,49.8407270682,199.362908273,4.35974707932,0.0,4.35974707932
 12/11  24:00:00,301.580912892,1.57799492277,0.0,0.0,24.9203635341,199.362908273,5.19878598395,3.00879292222,2.18999306173
 12/12  01:00:00,289.761233263,1.97249365346,0.0,0.0,24.9203635341,199.362908273,7.54996319232,5.36018432743,2.18977886489
 12/12  02:00:00,289.37152598,1.57799492277,0.0,0.0,24.9203635341,199.362908273,9.10798388356,6.91796998445,2.19001389911
 12/12  03:00:00,306.262192191,18.3942320469,0.0,0.0,24.9203635341,199.362908273,33.7443874715,31.5543970065,2.18999046508
 12/12  04:00:00,310.018898896,22.1051679146,0.0,0.0,24.9203635341,199.362908273,56.745388374,54.5554213972,2.18996697678
 12/12  05:00:00,318.534969895,18.3942320469,0.0,0.0,24.9203635341,199.362908273,67.5283193625,65.3383114614,2.19000790109
 12/12  06:00:00,371.655810037,22.1051679146,0.0,0.0,49.8407270682,199.362908273,100.687743497,96.3226391355,4.36510436108
 12/12  07:00:00,430.593163024,30.568857996,0.0,0.0,49.8407270682,199.362908273,1098.78155031,1096.58985822,2.19169209233
 12/12  08:00:00,549.382885251,30.568857996,0.0,0.0,149.522181205,199.362908273,2413.91304444,2405.16585006,8.74719438421
 12/12  09:00:00,1054.21896619,30.568857996,0.0,0.0,448.566543614,448.566543614,1273.55578002,1258.16602572,15.3897543074
 12/12  10:00:00,1015.40600547,30.568857996,0.0,0.0,448.566543614,448.566543614,554.847486702,539.437087432,15.4103992701
 12/12  11:00:00,965.112542787,30.7010630401,0.0,0.0,448.566543614,448.566543614,232.376776261,214.760344986,17.6164312757
 12/12  12:00:00,966.842128669,32.7600765455,0.0,0.0,448.566543614,448.566543614,145.022630867,125.144585348,19.8780455186
 12/12  13:00:00,919.222552213,35.0127870831,0.0,0.0,448.566543614,398.725816546,152.436343844,128.045542042,24.3908018019
 12/12  14:00:00,970.934132937,36.9403753371,0.0,0.0,448.566543614,448.566543614,133.280669712,108.917432178,24.3632375336
 12/12  15:00:00,970.928866594,36.9758161205,0.0,0.0,448.566543614,448.566543614,109.524504694,96.3360866089,13.1884180853
 12/12  16:00:00,969.465985707,35.5565939308,0.0,0.0,448.566543614,448.566543614,85.0522093722,69.6750389289,15.3771704433
 12/12  17:00:00,1015.83098592,33.0299564176,0.0,0.0,448.566543614,448.566543614,88.2142568521,70.5638157578,17.6504410943
 12/12  18:00:00,926.292972176,30.6150142863,0.0,0.0,348.885089477,398.725816546,175.739436932,162.590702298,13.1487346341
 12/12  19:00:00,752.881551724,30.568857996,0.0,0.0,249.203635341,299.044362409,481.367469365,472.612984303,8.75448506147
 12/12  20:00:00,728.803502645,30.568857996,0.0,0.0,249.203635341,299.044362409,736.899326449,730.343708947,6.55561750168
 12/12  21:00:00,579.495121731,30.568857996,0.0,0.0,149.522181205,249.203635341,812.693622507,806.133511803,6.56011070407
 12/12  22:00:00,554.965058002,30.568857996,0.0,0.0,149.522181205,249.203635341,715.075316391,710.710501207,4.36481518357
 12/12  23:00:00,349.356820715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992085424,0.0,2.18992085424
 12/12  24:00:00,299.992061568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992878277,0.0,2.18992878277
 12/13  01:00:00,287.769866244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978216317,0.0,2.18978216317
 12/13  02:00:00,289.353706633,1.57799492277,0.0,0.0,24.9203635341,199.362908273,6.11239314576,3.92237075546,2.1900223903
 12/13  03:00:00,289.75165645,1.97249365346,0.0,0.0,24.9203635341,199.362908273,8.45250882296,6.26270034729,2.18980847567
 12/13  04:00:00,289.358862511,1.57799492277,0.0,0.0,24.9203635341,199.362908273,11.8075116018,7.44749688938,4.36001471242
 12/13  05:00:00,301.979951236,1.97249365346,0.0,0.0,24.9203635341,199.362908273,12.6701719221,10.4801622011,2.19000972092
 12/13  06:00:00,350.952992944,1.57799492277,0.0,0.0,49.8407270682,199.362908273,13.6542837574,11.4620921864,2.192191571
 12/13  07:00:00,429.885587153,30.568857996,0.0,0.0,49.8407270682,199.362908273,774.79197662,770.428655819,4.36332080105
 12/13  08:00:00,546.335904061,30.568857996,0.0,0.0,149.522181205,199.362908273,1420.32706904,1411.5793227,8.74774633706
 12/13  09:00:00,1051.09438998,30.568857996,0.0,0.0,448.566543614,448.566543614,745.139847515,729.746975949,15.3928715655
 12/13  10:00:00,1013.61345468,30.568857996,0.0,0.0,448.566543614,448.566543614,235.368326206,219.956549484,15.4117767222
 12/13  11:00:00,964.846109126,30.8676738461,0.0,0.0,448.566543614,448.566543614,131.481694978,113.865138332,17.6165566457
 12/13  12:00:00,967.276909211,33.3173927619,0.0,0.0,448.566543614,448.566543614,124.146719433,104.264831853,19.8818875801
 12/13  13:00:00,919.52304752,35.3950483126,0.0,0.0,448.566543614,398.725816546,138.170500742,113.777708703,24.3927920387
 12/13  14:00:00,970.996694282,37.0664627176,0.0,0.0,448.566543614,448.566543614,109.982408633,87.8324247691,22.1499838642
 12/13  15:00:00,970.932003388,37.0413937423,0.0,0.0,448.566543614,448.566543614,79.9287470505,64.5451164413,15.3836306091
 12/13  16:00:00,969.39795931,35.5356120705,0.0,0.0,448.566543614,448.566543614,56.6787231226,41.2979690068,15.3807541158
 12/13  17:00:00,1015.69069958,32.9296219422,0.0,0.0,448.566543614,448.566543614,63.7537457745,46.1029363357,17.6508094388
 12/13  18:00:00,926.217404078,30.6332281722,0.0,0.0,348.885089477,398.725816546,109.614692973,98.6546100182,10.960082955
 12/13  19:00:00,752.501018552,30.568857996,0.0,0.0,249.203635341,299.044362409,190.967124771,180.02963879,10.9374859802
 12/13  20:00:00,728.18756475,30.568857996,0.0,0.0,249.203635341,299.044362409,322.186049793,315.631215391,6.55483440136
 12/13  21:00:00,578.805137885,30.568857996,0.0,0.0,149.522181205,249.203635341,459.4254038,452.864989851,6.56041394905
 12/13  22:00:00,554.55238087,30.568857996,0.0,0.0,149.522181205,249.203635341,637.063731112,632.698917623,4.36481348819
 12/13  23:00:00,349.35682298,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898326745,0.0,2.1898326745
 12/13  24:00:00,299.992063938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000741127,0.0,2.19000741127
 12/14  01:00:00,287.769868459,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898656646,0.0,2.1898656646
 12/14  02:00:00,287.769868591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004477285,0.0,2.19004477285
 12/14  03:00:00,288.561671988,0.788997461384,0.0,0.0,24.9203635341,199.362908273,4.80509687902,2.6151959946,2.18990088442
 12/14  04:00:00,289.353446047,1.57799492277,0.0,0.0,24.9203635341,199.362908273,7.39805519338,5.20829819538,2.18975699799
 12/14  05:00:00,301.973905915,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.0939857809,8.73417381919,4.35981196172
 12/14  06:00:00,350.945834407,1.57799492277,0.0,0.0,49.8407270682,199.362908273,11.1589212272,8.96643810341,2.19248312377
 12/14  07:00:00,429.627861113,30.568857996,0.0,0.0,49.8407270682,199.362908273,749.335886724,744.972353452,4.36353327256
 12/14  08:00:00,545.531996222,30.568857996,0.0,0.0,149.522181205,199.362908273,1015.61511144,1006.86799983,8.74711161019
 12/14  09:00:00,1050.52299404,30.568857996,0.0,0.0,448.566543614,448.566543614,506.854864407,493.65910995,13.1957544571
 12/14  10:00:00,1013.4700366,30.5761338768,0.0,0.0,448.566543614,448.566543614,177.196921339,159.584903967,17.6120173719
 12/14  11:00:00,966.225337305,32.3109026374,0.0,0.0,448.566543614,448.566543614,102.265468369,84.6470806214,17.6183877476
 12/14  12:00:00,1070.60024243,36.0868591625,50.304623921,0.0,448.566543614,448.566543614,93.6748067055,73.7933876205,19.881419085
 12/14  13:00:00,1167.88388967,37.32252824,182.236249746,0.0,448.566543614,398.725816546,99.2696354221,74.875358094,24.3942773281
 12/14  14:00:00,1233.62500881,37.43969908,196.471624033,0.0,448.566543614,448.566543614,67.311392702,45.1595982881,22.1517944139
 12/14  15:00:00,1237.93757855,37.43969908,200.999801995,0.0,448.566543614,448.566543614,40.3033731574,24.9185489346,15.3848242228
 12/14  16:00:00,1233.2925769,37.3952060774,197.542129255,0.0,448.566543614,448.566543614,29.6478403475,14.2676468959,15.3801934516
 12/14  17:00:00,1281.22698322,36.2305939554,198.234443635,0.0,448.566543614,448.566543614,33.3903622259,15.7380363887,17.6523258372
 12/14  18:00:00,1070.33698329,32.0962359353,91.753206636,0.0,348.885089477,398.725816546,47.170841274,34.0230329719,13.1478083021
 12/14  19:00:00,752.415138337,30.568857996,0.0,0.0,249.203635341,299.044362409,110.936764622,102.182276335,8.75448828662
 12/14  20:00:00,727.994324566,30.568857996,0.0,0.0,249.203635341,299.044362409,137.791679046,131.236039762,6.55563928424
 12/14  21:00:00,578.50663654,30.568857996,0.0,0.0,149.522181205,249.203635341,175.854920469,169.294670052,6.56025041742
 12/14  22:00:00,554.083879766,30.568857996,0.0,0.0,149.522181205,249.203635341,205.657615257,201.292747385,4.3648678712
 12/14  23:00:00,349.356825403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978397266,0.0,2.18978397266
 12/14  24:00:00,299.992066287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996386548,0.0,2.18996386548
 12/15  01:00:00,287.769870876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982545495,0.0,2.18982545495
 12/15  02:00:00,287.769870975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000960888,0.0,2.19000960888
 12/15  03:00:00,287.76987105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986978721,0.0,2.18986978721
 12/15  04:00:00,287.769871022,0.0,0.0,0.0,24.9203635341,199.362908273,4.35996851744,0.0,4.35996851744
 12/15  05:00:00,299.992068809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977478314,0.0,2.18977478314
 12/15  06:00:00,349.754093272,0.394498730692,0.0,0.0,49.8407270682,199.362908273,3.61261511507,1.42031168917,2.19230342589
 12/15  07:00:00,429.410083079,30.568857996,0.0,0.0,49.8407270682,199.362908273,632.609389291,628.245911223,4.36347806808
 12/15  08:00:00,546.048676131,30.568857996,0.0,0.0,149.522181205,199.362908273,1452.72198414,1443.97453374,8.74745040414
 12/15  09:00:00,1050.91045407,30.568857996,0.0,0.0,448.566543614,448.566543614,687.359922838,671.966335607,15.3935872311
 12/15  10:00:00,1013.5091994,30.568857996,0.0,0.0,448.566543614,448.566543614,172.892076451,157.479944462,15.4121319892
 12/15  11:00:00,964.493284352,30.568857996,0.0,0.0,448.566543614,448.566543614,93.6544865064,76.0358932736,17.6185932327
 12/15  12:00:00,1052.83224695,30.6452436648,47.7920215704,0.0,448.566543614,448.566543614,75.2633865914,55.3807016493,19.8826849422
 12/15  13:00:00,1158.64659489,31.9224594251,178.482233411,0.0,448.566543614,398.725816546,70.0454608619,45.6506209728,24.3948398891
 12/15  14:00:00,1231.45098926,32.5963265237,199.810089217,0.0,448.566543614,448.566543614,56.4272136723,32.0615292997,24.3656843726
 12/15  15:00:00,1236.42133668,32.6620551644,204.100476796,0.0,448.566543614,448.566543614,35.5297770117,20.1425535902,15.3872234214
 12/15  16:00:00,1240.95071359,32.3309723425,207.922866546,0.0,448.566543614,448.566543614,24.8134832451,11.6312301079,13.1822531372
 12/15  17:00:00,1288.14934963,31.5843888431,207.766790246,0.0,448.566543614,448.566543614,31.6069416661,11.7481654692,19.8587761969
 12/15  18:00:00,1054.17768579,30.5759662586,86.8087781553,0.0,348.885089477,398.725816546,49.7600804395,38.7984745555,10.9616058841
 12/15  19:00:00,752.418753918,30.568857996,0.0,0.0,249.203635341,299.044362409,99.6379391809,90.8822532174,8.75568596349
 12/15  20:00:00,727.996391922,30.568857996,0.0,0.0,249.203635341,299.044362409,122.842705473,116.287496199,6.55520927342
 12/15  21:00:00,578.518099498,30.568857996,0.0,0.0,149.522181205,249.203635341,169.343587791,160.602986907,8.74060088361
 12/15  22:00:00,554.111985632,30.568857996,0.0,0.0,149.522181205,249.203635341,210.775326584,208.583009412,2.19231717233
 12/15  23:00:00,349.356828128,0.0,0.0,0.0,49.8407270682,199.362908273,4.35979250186,0.0,4.35979250186
 12/15  24:00:00,299.99206887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994583629,0.0,2.18994583629
 12/16  01:00:00,237.929146201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981358137,0.0,2.18981358137
 12/16  02:00:00,237.929146085,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900027666,0.0,2.1900027666
 12/16  03:00:00,237.929146008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986704331,0.0,2.18986704331
 12/16  04:00:00,237.929146049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005630127,0.0,2.19005630127
 12/16  05:00:00,250.15134378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992072181,0.0,2.18992072181
 12/16  06:00:00,274.597181964,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495920093,0.0,4.36495920093
 12/16  07:00:00,429.364298057,30.568857996,0.0,0.0,49.8407270682,199.362908273,537.762442165,535.570862312,2.19157985266
 12/16  08:00:00,445.342649845,30.568857996,0.0,0.0,49.8407270682,199.362908273,635.654875159,629.109403774,6.54547138518
 12/16  09:00:00,651.659094932,30.568857996,0.0,0.0,249.203635341,249.203635341,461.512863449,454.957747402,6.55511604745
 12/16  10:00:00,614.734918728,30.568857996,0.0,0.0,249.203635341,249.203635341,204.655058598,195.898970632,8.75608796634
 12/16  11:00:00,566.29888538,31.0705959087,0.0,0.0,249.203635341,249.203635341,159.578912372,150.830781053,8.74813131873
 12/16  12:00:00,568.507526959,33.2759494115,0.0,0.0,249.203635341,249.203635341,164.44117719,155.680004003,8.7611731873
 12/16  13:00:00,570.571954321,35.3538338365,0.0,0.0,249.203635341,249.203635341,154.607542661,145.855332848,8.75220981328
 12/16  14:00:00,570.765264185,35.5568616927,0.0,0.0,249.203635341,249.203635341,147.002440394,138.253917363,8.74852303091
 12/16  15:00:00,331.769312016,36.0586570949,0.0,0.0,74.7610906023,174.442544739,165.91036262,159.354160598,6.55620202175
 12/16  16:00:00,330.344916723,34.6654011073,0.000696791147048,0.0,74.7610906023,174.442544739,133.024557796,126.474007436,6.55055036001
 12/16  17:00:00,366.948980152,32.0714274432,0.0,0.0,74.7610906023,174.442544739,134.977488197,128.425745247,6.55174294987
 12/16  18:00:00,353.065868549,30.568857996,0.0,0.0,24.9203635341,149.522181205,232.873402484,230.681579616,2.19182286808
 12/16  19:00:00,347.929887619,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365279708,0.0,4.36365279708
 12/16  20:00:00,323.485492068,0.0,0.0,0.0,24.9203635341,149.522181205,2.19182842404,0.0,2.19182842404
 12/16  21:00:00,323.485492092,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366360918,0.0,4.36366360918
 12/16  22:00:00,299.04205782,0.0,0.0,0.0,24.9203635341,149.522181205,4.36646875069,0.0,4.36646875069
 12/16  23:00:00,274.595739285,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899756005,0.0,2.1899756005
 12/16  24:00:00,250.151343727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984015167,0.0,2.18984015167
 12/17  01:00:00,238.720110977,0.788997461384,0.0,0.0,24.9203635341,149.522181205,5.0607727667,2.87173808941,2.18903467728
 12/17  02:00:00,239.512463854,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.0017651164,6.8126179722,2.1891471442
 12/17  03:00:00,239.911243723,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.0337955867,11.8449803368,2.18881524997
 12/17  04:00:00,239.516131103,1.57799492277,0.0,0.0,24.9203635341,149.522181205,13.318340978,11.129235412,2.189105566
 12/17  05:00:00,252.139238919,1.97249365346,0.0,0.0,24.9203635341,149.522181205,20.8597409733,18.6705748397,2.18916613361
 12/17  06:00:00,276.189709447,1.57799492277,0.0,0.0,24.9203635341,149.522181205,19.8386063589,17.6468949676,2.19171139129
 12/17  07:00:00,325.480626902,1.97249365346,0.0,0.0,24.9203635341,149.522181205,30.4752116649,28.2860594162,2.18915224865
 12/17  08:00:00,340.982221722,1.57799492277,0.0,0.0,24.9203635341,149.522181205,24.9976250154,22.8084654076,2.18915960784
 12/17  09:00:00,298.668126239,1.97249365346,0.0,0.0,24.9203635341,149.522181205,36.3257842035,34.1366181345,2.18916606902
 12/17  10:00:00,261.591758374,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.4133050111,16.2242130308,2.18909198024
 12/17  11:00:00,213.095517015,1.97249365346,0.0,0.0,24.9203635341,149.522181205,16.1161188017,13.9269398686,2.18917893309
 12/17  12:00:00,212.694837642,1.57799492277,0.0,0.0,24.9203635341,149.522181205,7.80026212177,5.60929804165,2.19096408012
 12/17  13:00:00,225.596076808,14.4820517069,0.0,0.0,24.9203635341,149.522181205,4.5184534965,2.32752152817,2.19093196834
 12/17  14:00:00,325.38863238,18.4744556926,50.3206541146,0.0,24.9203635341,149.522181205,4.36721623228,0.0,4.36721623228
 12/17  15:00:00,365.157311629,16.4217383934,95.6883536707,0.0,24.9203635341,149.522181205,4.36160411201,0.0,4.36160411201
 12/17  16:00:00,211.111062669,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,259.999853892,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891445452,0.0,2.1891445452
 12/17  18:00:00,322.297447371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912498445,0.0,2.18912498445
 12/17  19:00:00,347.928447401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910407724,0.0,2.18910407724
 12/17  20:00:00,324.670224751,1.18349619208,0.0,0.0,24.9203635341,149.522181205,5.30625536178,3.11730526361,2.18895009816
 12/17  21:00:00,325.462474583,1.97249365346,0.0,0.0,24.9203635341,149.522181205,9.09746927617,6.90840560821,2.18906366796
 12/17  22:00:00,300.625241999,1.57799492277,0.0,0.0,24.9203635341,149.522181205,11.5291529274,7.16556104143,4.363591886
 12/17  23:00:00,276.577903836,1.97249365346,0.0,0.0,24.9203635341,149.522181205,11.856317467,11.836317467,0.02
 12/17  24:00:00,251.737922569,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.762561479,10.5734514473,2.18911003171
 12/18  01:00:00,289.75666821,1.97249365346,0.0,0.0,24.9203635341,199.362908273,18.8749838322,16.6849402627,2.19004356948
 12/18  02:00:00,289.36064145,1.57799492277,0.0,0.0,24.9203635341,199.362908273,19.2661795319,14.9060857409,4.36009379102
 12/18  03:00:00,289.763298926,1.97249365346,0.0,0.0,24.9203635341,199.362908273,26.6128039295,24.4227518827,2.19005204679
 12/18  04:00:00,289.364456136,1.57799492277,0.0,0.0,24.9203635341,199.362908273,21.5303882684,19.3404001109,2.18998815748
 12/18  05:00:00,301.99078033,1.97249365346,0.0,0.0,24.9203635341,199.362908273,32.7156086558,30.5255506206,2.19005803522
 12/18  06:00:00,350.957702156,1.57799492277,0.0,0.0,49.8407270682,199.362908273,29.2720152667,24.9065616575,4.36545360914
 12/18  07:00:00,429.793819002,30.568857996,0.0,0.0,49.8407270682,199.362908273,1060.54230331,1058.3506285,2.19167480764
 12/18  08:00:00,545.289494503,30.568857996,0.0,0.0,149.522181205,199.362908273,937.929257217,929.180589049,8.74866816791
 12/18  09:00:00,1050.4717112,30.568857996,0.0,0.0,448.566543614,448.566543614,562.486885718,547.093606001,15.393279717
 12/18  10:00:00,1013.57003411,30.568857996,0.0,0.0,448.566543614,448.566543614,323.462724166,305.850317284,17.6124068811
 12/18  11:00:00,964.563377305,30.568857996,0.0,0.0,448.566543614,448.566543614,203.533795165,188.114335035,15.4194601302
 12/18  12:00:00,1022.510931,30.568857996,27.9348126099,0.0,448.566543614,448.566543614,156.087062799,133.993206442,22.0938563571
 12/18  13:00:00,1059.13001994,30.568857996,83.1602099329,0.0,448.566543614,398.725816546,151.753422115,127.352515619,24.4009064954
 12/18  14:00:00,1104.5397846,30.568857996,78.7693526761,0.0,448.566543614,448.566543614,109.275904487,86.4064826894,22.8694217974
 12/18  15:00:00,1131.30691325,30.6079375998,104.667817899,0.0,448.566543614,448.566543614,82.118258808,67.4389332126,14.6793255954
 12/18  16:00:00,1159.39088432,30.568857996,132.20958255,0.0,448.566543614,448.566543614,83.4836523425,68.102758377,15.3808939656
 12/18  17:00:00,1153.0054756,30.568857996,78.6754558526,0.0,448.566543614,448.566543614,95.2109491411,75.349274209,19.8616749321
 12/18  18:00:00,926.152237583,30.568857996,0.0,0.0,348.885089477,398.725816546,134.964712543,124.003815944,10.960896599
 12/18  19:00:00,752.469125331,30.568857996,0.0,0.0,249.203635341,299.044362409,194.3494258,185.59361097,8.75581482926
 12/18  20:00:00,728.035154782,30.568857996,0.0,0.0,249.203635341,299.044362409,210.433333214,203.878012798,6.55532041591
 12/18  21:00:00,578.557221226,30.568857996,0.0,0.0,149.522181205,249.203635341,267.451091373,258.71008577,8.74100560311
 12/18  22:00:00,554.131984333,30.568857996,0.0,0.0,149.522181205,249.203635341,292.842042458,290.64965469,2.19238776801
 12/18  23:00:00,349.356834793,0.0,0.0,0.0,49.8407270682,199.362908273,4.35993306114,0.0,4.35993306114
 12/18  24:00:00,299.992075564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003596854,0.0,2.19003596854
 12/19  01:00:00,287.769879761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991540105,0.0,2.18991540105
 12/19  02:00:00,287.769879765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979139369,0.0,2.18979139369
 12/19  03:00:00,287.7698796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999509355,0.0,2.18999509355
 12/19  04:00:00,287.769879621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987125929,0.0,2.18987125929
 12/19  05:00:00,299.992077484,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900748884,0.0,2.1900748884
 12/19  06:00:00,349.35828303,0.0,0.0,0.0,49.8407270682,199.362908273,4.3648455632,0.0,4.3648455632
 12/19  07:00:00,429.380901732,30.568857996,0.0,0.0,49.8407270682,199.362908273,676.419863933,674.228076178,2.19178775455
 12/19  08:00:00,553.687867837,30.568857996,0.0,0.0,149.522181205,199.362908273,858.447213408,849.698448234,8.74876517475
 12/19  09:00:00,1050.35049583,30.568857996,0.0,0.0,448.566543614,448.566543614,457.119807659,441.72410824,15.3956994187
 12/19  10:00:00,1013.4176699,30.568857996,0.0,0.0,448.566543614,448.566543614,170.744679443,153.129816186,17.6148632573
 12/19  11:00:00,964.607784207,30.7058334006,0.0,0.0,448.566543614,448.566543614,108.785776578,91.1633461748,17.6224304036
 12/19  12:00:00,966.44431115,32.5454533604,0.0,0.0,448.566543614,448.566543614,104.381479853,84.4913000287,19.8901798247
 12/19  13:00:00,917.498869543,33.4289277319,0.0,0.0,448.566543614,398.725816546,117.591476891,93.1910394336,24.4004374574
 12/19  14:00:00,968.960360367,35.0759560755,0.0,0.0,448.566543614,448.566543614,90.4742175152,66.1009108048,24.3733067105
 12/19  15:00:00,967.937740891,34.0747640653,0.0,0.0,448.566543614,448.566543614,68.5624263876,53.1726061254,15.3898202622
 12/19  16:00:00,966.941753386,33.0965435767,0.0,0.0,448.566543614,448.566543614,46.930396537,33.7434433627,13.1869531743
 12/19  17:00:00,1014.431783,31.6879551628,0.0,0.0,448.566543614,448.566543614,58.9045521339,39.0418335765,19.8627185574
 12/19  18:00:00,926.139043791,30.568857996,0.0,0.0,348.885089477,398.725816546,118.924653497,107.964396501,10.960256996
 12/19  19:00:00,752.462982926,30.568857996,0.0,0.0,249.203635341,299.044362409,188.012856929,177.074051559,10.9388053701
 12/19  20:00:00,728.051552843,30.568857996,0.0,0.0,249.203635341,299.044362409,227.893866611,221.338160045,6.55570656602
 12/19  21:00:00,578.594338627,30.568857996,0.0,0.0,149.522181205,249.203635341,305.281613946,298.721014644,6.56059930251
 12/19  22:00:00,554.211209746,30.568857996,0.0,0.0,149.522181205,249.203635341,381.873700941,377.508696532,4.36500440922
 12/19  23:00:00,349.356836453,0.0,0.0,0.0,49.8407270682,199.362908273,2.189849152,0.0,2.189849152
 12/19  24:00:00,299.992077385,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005303454,0.0,2.19005303454
 12/20  01:00:00,287.769881772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993421446,0.0,2.18993421446
 12/20  02:00:00,287.769881973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981397087,0.0,2.18981397087
 12/20  03:00:00,287.769881916,0.0,0.0,0.0,24.9203635341,199.362908273,4.35992431974,0.0,4.35992431974
 12/20  04:00:00,288.957603598,1.18349619208,0.0,0.0,24.9203635341,199.362908273,7.20188344816,5.01177319203,2.19011025613
 12/20  05:00:00,301.577263049,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.719568444,8.5294945698,2.19007387419
 12/20  06:00:00,351.341289891,1.97249365346,0.0,0.0,49.8407270682,199.362908273,16.8423632521,12.4773311748,4.36503207726
 12/20  07:00:00,429.52515812,30.568857996,0.0,0.0,49.8407270682,199.362908273,805.739490583,803.547981122,2.19150946107
 12/20  08:00:00,554.214599261,30.568857996,0.0,0.0,149.522181205,199.362908273,1270.72062236,1261.97230072,8.74832164055
 12/20  09:00:00,1051.05869044,30.568857996,0.0,0.0,448.566543614,448.566543614,916.216036107,900.819787175,15.3962489316
 12/20  10:00:00,1014.30975172,30.568857996,0.0,0.0,448.566543614,448.566543614,744.983217338,727.3675259,17.6156914375
 12/20  11:00:00,965.380155274,30.568857996,0.0,0.0,448.566543614,448.566543614,656.779040995,641.358203392,15.4208376025
 12/20  12:00:00,965.182435917,30.568857996,0.0,0.0,448.566543614,448.566543614,517.157530211,495.060540968,22.0969892424
 12/20  13:00:00,915.266576818,30.568857996,0.0,0.0,448.566543614,398.725816546,486.800139077,462.394112734,24.4060263427
 12/20  14:00:00,964.957910459,30.568857996,0.0,0.0,448.566543614,448.566543614,405.067613396,380.695245834,24.3723675625
 12/20  15:00:00,964.801015622,30.568857996,0.0,0.0,448.566543614,448.566543614,312.591227881,297.2020857,15.3891421818
 12/20  16:00:00,964.749198762,30.568857996,0.0,0.0,448.566543614,448.566543614,290.614332627,277.429591262,13.1847413657
 12/20  17:00:00,1013.63917979,30.568857996,0.0,0.0,448.566543614,448.566543614,308.645961985,288.783230322,19.8627316629
 12/20  18:00:00,926.441153806,30.568857996,0.0,0.0,348.885089477,398.725816546,342.750247971,331.789178899,10.9610690714
 12/20  19:00:00,752.77407289,30.568857996,0.0,0.0,249.203635341,299.044362409,413.612362258,404.856970803,8.75539145545
 12/20  20:00:00,728.34241129,30.568857996,0.0,0.0,249.203635341,299.044362409,441.674247499,432.940326028,8.73392147146
 12/20  21:00:00,578.915109906,30.568857996,0.0,0.0,149.522181205,249.203635341,539.05329205,532.49246478,6.56082727004
 12/20  22:00:00,554.490530365,30.568857996,0.0,0.0,149.522181205,249.203635341,571.259072271,566.894118809,4.36495346217
 12/20  23:00:00,349.35683842,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989966548,0.0,2.18989966548
 12/20  24:00:00,299.992079401,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010800897,0.0,2.19010800897
 12/21  01:00:00,287.769883666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999359464,0.0,2.18999359464
 12/21  02:00:00,288.166165052,0.394498730692,0.0,0.0,24.9203635341,199.362908273,3.89550319412,1.70562606226,2.18987713186
 12/21  03:00:00,289.754142057,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.4632790664,11.2731883694,2.19009069694
 12/21  04:00:00,289.360332816,1.57799492277,0.0,0.0,24.9203635341,199.362908273,16.3198672607,11.959622344,4.36024491667
 12/21  05:00:00,301.978730963,1.97249365346,0.0,0.0,24.9203635341,199.362908273,15.815749798,13.6256795696,2.19007022841
 12/21  06:00:00,350.954445305,1.57799492277,0.0,0.0,49.8407270682,199.362908273,19.710617886,17.5182808262,2.19233705977
 12/21  07:00:00,429.837475435,30.568857996,0.0,0.0,49.8407270682,199.362908273,942.8700498,938.506443587,4.36360621319
 12/21  08:00:00,554.008076232,30.568857996,0.0,0.0,149.522181205,199.362908273,969.264913389,960.516209298,8.74870409081
 12/21  09:00:00,1050.71528103,30.568857996,0.0,0.0,448.566543614,448.566543614,685.555984866,670.15854394,15.3974409263
 12/21  10:00:00,1013.88955005,30.568857996,0.0,0.0,448.566543614,448.566543614,541.193373609,525.778047425,15.415326184
 12/21  11:00:00,964.889734325,30.568857996,0.0,0.0,448.566543614,448.566543614,454.835361303,437.212128911,17.6232323927
 12/21  12:00:00,964.859699254,30.568857996,0.0,0.0,448.566543614,448.566543614,438.185994328,416.089013271,22.0969810569
 12/21  13:00:00,914.969243463,30.568857996,0.0,0.0,448.566543614,398.725816546,401.249152524,376.842355004,24.4067975204
 12/21  14:00:00,964.707301631,30.568857996,0.0,0.0,448.566543614,448.566543614,317.334307991,292.96067862,24.3736293706
 12/21  15:00:00,964.590143714,30.568857996,0.0,0.0,448.566543614,448.566543614,212.552138347,197.162239964,15.3898983832
 12/21  16:00:00,964.516431396,30.568857996,0.0,0.0,448.566543614,448.566543614,143.516143677,130.330595704,13.1855479729
 12/21  17:00:00,1013.44915352,30.568857996,0.0,0.0,448.566543614,448.566543614,192.405030981,172.54323572,19.8617952604
 12/21  18:00:00,926.264513598,30.568857996,0.0,0.0,348.885089477,398.725816546,238.509025357,227.548618346,10.9604070103
 12/21  19:00:00,752.592680726,30.568857996,0.0,0.0,249.203635341,299.044362409,311.273834872,300.334251999,10.9395828734
 12/21  20:00:00,728.171351824,30.568857996,0.0,0.0,249.203635341,299.044362409,341.874478167,335.319053098,6.5554250698
 12/21  21:00:00,578.746742929,30.568857996,0.0,0.0,149.522181205,249.203635341,453.736308484,447.17483898,6.56146950429
 12/21  22:00:00,554.348698682,30.568857996,0.0,0.0,149.522181205,249.203635341,507.883298336,503.517940403,4.36535793307
 12/21  23:00:00,349.3568406,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010039211,0.0,2.19010039211
 12/21  24:00:00,299.992081478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998436692,0.0,2.18998436692
 12/22  01:00:00,287.769885863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987298214,0.0,2.18987298214
 12/22  02:00:00,287.769885971,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008997477,0.0,2.19008997477
 12/22  03:00:00,287.769886037,0.0,0.0,0.0,24.9203635341,199.362908273,4.35984216586,0.0,4.35984216586
 12/22  04:00:00,287.769886055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008213514,0.0,2.19008213514
 12/22  05:00:00,301.181079797,1.18349619208,0.0,0.0,24.9203635341,199.362908273,8.26933612449,6.07936645436,2.18996967013
 12/22  06:00:00,351.341114735,1.97249365346,0.0,0.0,49.8407270682,199.362908273,13.619424343,11.4268473364,2.19257700664
 12/22  07:00:00,429.507531261,30.568857996,0.0,0.0,49.8407270682,199.362908273,744.337604366,739.974137601,4.36346676494
 12/22  08:00:00,553.501740908,30.568857996,0.0,0.0,149.522181205,199.362908273,610.713205461,601.964528091,8.74867737033
 12/22  09:00:00,1050.32630044,30.568857996,0.0,0.0,448.566543614,448.566543614,436.6049636,421.207227438,15.3977361618
 12/22  10:00:00,1013.57400216,30.568857996,0.0,0.0,448.566543614,448.566543614,347.233863762,329.618138049,17.6157257129
 12/22  11:00:00,964.639031096,30.568857996,0.0,0.0,448.566543614,448.566543614,297.600183427,282.179136604,15.4210468228
 12/22  12:00:00,964.616184102,30.568857996,0.0,0.0,448.566543614,448.566543614,277.57747563,255.47853139,22.0989442402
 12/22  13:00:00,914.810466469,30.568857996,0.0,0.0,448.566543614,398.725816546,317.299508078,292.893441334,24.4060667448
 12/22  14:00:00,964.603391602,30.568857996,0.0,0.0,448.566543614,448.566543614,265.696634125,241.319749719,24.3768844057
 12/22  15:00:00,964.575939271,30.568857996,0.0,0.0,448.566543614,448.566543614,238.014106395,222.624241632,15.3898647639
 12/22  16:00:00,964.574146307,30.568857996,0.0,0.0,448.566543614,448.566543614,237.164892526,222.987922119,14.1769704078
 12/22  17:00:00,1013.48286913,30.568857996,0.0,0.0,448.566543614,448.566543614,260.818928002,241.944619178,18.8743088241
 12/22  18:00:00,926.292515123,30.568857996,0.0,0.0,348.885089477,398.725816546,307.185955925,294.03605536,13.1499005646
 12/22  19:00:00,752.614218632,30.568857996,0.0,0.0,249.203635341,299.044362409,370.657013327,361.900203803,8.75680952449
 12/22  20:00:00,728.22292772,30.568857996,0.0,0.0,249.203635341,299.044362409,434.852863351,428.296365929,6.55649742197
 12/22  21:00:00,578.785684684,30.568857996,0.0,0.0,149.522181205,249.203635341,530.593775163,521.852312002,8.74146316054
 12/22  22:00:00,554.359051775,30.568857996,0.0,0.0,149.522181205,249.203635341,541.678102507,539.485390308,2.19271219943
 12/22  23:00:00,349.356842953,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010339368,0.0,2.19010339368
 12/22  24:00:00,299.992083838,0.0,0.0,0.0,24.9203635341,199.362908273,4.35986737201,0.0,4.35986737201
 12/23  01:00:00,237.929161013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010218622,0.0,2.19010218622
