Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  02:00:00,237.929160818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999319627,0.0,2.18999319627
 12/23  03:00:00,239.913013271,1.97249365346,0.0,0.0,24.9203635341,149.522181205,15.2682013354,13.0780678271,2.19013350827
 12/23  04:00:00,239.518095614,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.795218754,12.605112909,2.190105845
 12/23  05:00:00,252.1377067,1.97249365346,0.0,0.0,24.9203635341,149.522181205,18.1649755627,15.9749785626,2.18999700006
 12/23  06:00:00,276.189511011,1.57799492277,0.0,0.0,24.9203635341,149.522181205,20.8746541787,16.5097134201,4.36494075862
 12/23  07:00:00,429.841280852,30.568857996,0.0,0.0,49.8407270682,199.362908273,1081.0221084,1078.83033124,2.19177715548
 12/23  08:00:00,454.417303609,30.568857996,0.0,0.0,49.8407270682,199.362908273,1150.64151099,1144.09575253,6.54575846627
 12/23  09:00:00,652.286514264,30.568857996,0.0,0.0,249.203635341,249.203635341,979.550761377,972.994202556,6.55655882105
 12/23  10:00:00,615.555754566,30.568857996,0.0,0.0,249.203635341,249.203635341,848.136524728,839.380254059,8.75627066832
 12/23  11:00:00,566.528739383,30.568857996,0.0,0.0,249.203635341,249.203635341,720.672672268,711.922579813,8.75009245517
 12/23  12:00:00,566.542067554,30.568857996,0.0,0.0,249.203635341,249.203635341,737.812676493,726.863344391,10.9493321018
 12/23  13:00:00,566.500183528,30.568857996,0.0,0.0,249.203635341,249.203635341,710.37298607,701.621247649,8.75173842137
 12/23  14:00:00,566.438903151,30.568857996,0.0,0.0,249.203635341,249.203635341,664.562101636,655.813721424,8.74838021231
 12/23  15:00:00,317.409526185,30.568857996,0.0,0.0,74.7610906023,174.442544739,818.854539334,812.297261521,6.55727781297
 12/23  16:00:00,317.450687294,30.568857996,0.0,0.0,74.7610906023,174.442544739,873.90286848,867.351422343,6.55144613741
 12/23  17:00:00,366.354284636,30.568857996,0.0,0.0,74.7610906023,174.442544739,900.233771698,893.680525176,6.55324652222
 12/23  18:00:00,354.140012575,30.568857996,0.0,0.0,24.9203635341,149.522181205,1118.72198027,1116.53015528,2.19182499082
 12/23  19:00:00,347.929908919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36336757528,0.0,4.36336757528
 12/23  20:00:00,323.881974932,0.394498730692,0.0,0.0,24.9203635341,149.522181205,3.88807441166,1.69615204051,2.19192237115
 12/23  21:00:00,325.469632063,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.4257063313,10.0619873674,4.36371896391
 12/23  22:00:00,300.632222785,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.9095237975,10.542218124,4.36730567349
 12/23  23:00:00,276.58387459,1.97249365346,0.0,0.0,24.9203635341,149.522181205,15.8024234454,13.6123562496,2.19006719578
 12/23  24:00:00,251.748355026,1.57799492277,0.0,0.0,24.9203635341,149.522181205,18.7964610661,16.6065025882,2.18995847789
 12/24  01:00:00,249.805050567,11.8255366895,0.0,0.0,24.9203635341,149.522181205,46.9526004455,44.7637904603,2.18880998519
 12/24  02:00:00,239.529329243,1.57799492277,0.0,0.0,24.9203635341,149.522181205,22.2855942078,20.0963435444,2.18925066343
 12/24  03:00:00,239.926593676,1.97249365346,0.0,0.0,24.9203635341,149.522181205,24.7845146219,22.5953939629,2.18912065901
 12/24  04:00:00,256.841480078,18.8208202359,0.0,0.0,24.9203635341,149.522181205,84.9486534645,82.759389299,2.18926416555
 12/24  05:00:00,268.643377593,18.3942320469,0.0,0.0,24.9203635341,149.522181205,92.5251395851,90.3358685647,2.1892710204
 12/24  06:00:00,296.831069453,22.1051679146,0.0,0.0,24.9203635341,149.522181205,123.628446263,121.436516458,2.19192980481
 12/24  07:00:00,341.994299232,18.3942320469,0.0,0.0,24.9203635341,149.522181205,113.504464675,111.315229852,2.18923482366
 12/24  08:00:00,370.174174833,22.1051679146,0.0,0.0,24.9203635341,149.522181205,139.53061958,137.341350654,2.18926892573
 12/24  09:00:00,315.169649027,18.3942320469,0.0,0.0,24.9203635341,149.522181205,110.526294767,108.337045761,2.18924900634
 12/24  10:00:00,282.21870228,22.1051679146,0.0,0.0,24.9203635341,149.522181205,116.993414962,114.804199512,2.18921545064
 12/24  11:00:00,217.233025964,6.07792825182,0.0,0.0,24.9203635341,149.522181205,47.0855949713,44.8964412889,2.18915368245
 12/24  12:00:00,212.720319675,1.57799492277,0.0,0.0,24.9203635341,149.522181205,33.0731957837,30.8822825471,2.19091323659
 12/24  13:00:00,213.115670731,1.97249365346,0.0,0.0,24.9203635341,149.522181205,33.9521074084,31.76139438,2.19071302846
 12/24  14:00:00,212.72382441,1.57799492277,0.0,0.0,24.9203635341,149.522181205,37.359356135,32.9920652978,4.36729083719
 12/24  15:00:00,223.003996991,11.8255366895,0.0,0.0,24.9203635341,149.522181205,72.3866514652,68.0247899426,4.36186152253
 12/24  16:00:00,230.854053813,19.6419071556,0.0,0.0,24.9203635341,149.522181205,106.907692732,104.718423251,2.18926948138
 12/24  17:00:00,278.505414495,18.3942320469,0.0,0.0,24.9203635341,149.522181205,119.139945143,116.950709146,2.1892359972
 12/24  18:00:00,344.55902783,22.1051679146,0.0,0.0,24.9203635341,149.522181205,166.733007928,166.713007928,0.02
 12/24  19:00:00,366.469694911,18.3942320469,0.0,0.0,24.9203635341,149.522181205,160.980565482,158.791391175,2.18917430624
 12/24  20:00:00,345.782245248,22.1051679146,0.0,0.0,24.9203635341,149.522181205,212.906985028,210.717721111,2.18926391703
 12/24  21:00:00,342.045747582,18.3942320469,0.0,0.0,24.9203635341,149.522181205,186.576551148,184.387307087,2.18924406049
 12/24  22:00:00,321.357895064,22.1051679146,0.0,0.0,24.9203635341,149.522181205,238.821434044,234.457843613,4.36359043153
 12/24  23:00:00,293.171905874,18.3942320469,0.0,0.0,24.9203635341,149.522181205,205.219887307,203.030837863,2.1890494437
 12/24  24:00:00,272.484027185,22.1051679146,0.0,0.0,24.9203635341,149.522181205,256.592152714,254.402904837,2.18924787768
 12/25  01:00:00,256.523827196,18.3942320469,0.0,0.0,24.9203635341,149.522181205,226.611310082,224.422076646,2.1892334353
 12/25  02:00:00,260.297040375,22.1051679146,0.0,0.0,24.9203635341,149.522181205,293.126410444,293.106410444,0.02
 12/25  03:00:00,256.562553409,18.3942320469,0.0,0.0,24.9203635341,149.522181205,267.595885603,265.406670144,2.18921545867
 12/25  04:00:00,261.80169673,23.5203482004,0.0,0.0,24.9203635341,149.522181205,387.530763612,385.341509603,2.18925400929
 12/25  05:00:00,270.833487954,20.3597602217,0.0,0.0,24.9203635341,149.522181205,347.934782134,345.745544712,2.18923742167
 12/25  06:00:00,298.689069934,23.6775904544,0.0,0.0,24.9203635341,149.522181205,437.597753445,433.233881208,4.36387223685
 12/25  07:00:00,344.209141023,20.3597602217,0.0,0.0,24.9203635341,149.522181205,373.566196781,371.37708922,2.18910756104
 12/25  08:00:00,372.02061918,23.6775904544,0.0,0.0,24.9203635341,149.522181205,413.579492717,411.390237299,2.18925541788
 12/25  09:00:00,317.336475205,20.3597602217,0.0,0.0,24.9203635341,149.522181205,306.252084847,304.062845753,2.18923909394
 12/25  10:00:00,282.433582414,22.1051679146,0.0,0.0,24.9203635341,149.522181205,320.370173021,320.350173021,0.02
 12/25  11:00:00,229.754862417,18.3942320469,0.0,0.0,24.9203635341,149.522181205,245.572528768,243.383252829,2.18927593933
 12/25  12:00:00,233.474239624,22.1051679146,0.0,0.0,24.9203635341,149.522181205,256.160060756,251.79794228,4.36211847615
 12/25  13:00:00,229.662080978,18.3942320469,0.0,0.0,24.9203635341,149.522181205,155.977202881,153.786164344,2.19103853715
 12/25  14:00:00,233.379658127,22.1051679146,0.0,0.0,24.9203635341,149.522181205,164.425077436,160.057578345,4.36749909106
 12/25  15:00:00,229.634277191,18.3942320469,0.0,0.0,24.9203635341,149.522181205,130.781135546,128.590090864,2.19104468161
 12/25  16:00:00,233.36950229,22.1051679146,0.0,0.0,24.9203635341,149.522181205,157.91596754,155.726711803,2.18925573687
 12/25  17:00:00,278.533143912,18.3942320469,0.0,0.0,24.9203635341,149.522181205,145.030860898,142.841621419,2.18923947807
 12/25  18:00:00,344.867850454,22.3410312955,0.0,0.0,24.9203635341,149.522181205,239.807326533,237.618049027,2.18927750551
 12/25  19:00:00,368.521685594,20.3597602217,0.0,0.0,24.9203635341,149.522181205,245.939937963,243.750676746,2.18926121705
 12/25  20:00:00,347.479186639,23.6775904544,0.0,0.0,24.9203635341,149.522181205,334.576538144,332.387457606,2.18908053798
 12/25  21:00:00,344.141240897,20.3597602217,0.0,0.0,24.9203635341,149.522181205,312.609401241,310.420236857,2.18916438399
 12/25  22:00:00,323.162756461,23.6775904544,0.0,0.0,24.9203635341,149.522181205,457.23627784,455.044376688,2.19190115214
 12/25  23:00:00,295.359147295,20.3597602217,0.0,0.0,24.9203635341,149.522181205,404.075081645,401.88585493,2.18922671494
 12/25  24:00:00,274.313220199,23.6775904544,0.0,0.0,24.9203635341,149.522181205,469.673283623,467.484017825,2.18926579769
 12/26  01:00:00,308.53748045,20.3597602217,0.0,0.0,24.9203635341,199.362908273,385.821453967,383.631569935,2.18988403179
 12/26  02:00:00,311.990671671,23.6775904544,0.0,0.0,24.9203635341,199.362908273,500.872859646,496.512518933,4.36034071323
 12/26  03:00:00,308.630779112,20.3597602217,0.0,0.0,24.9203635341,199.362908273,444.567129195,442.377207497,2.18992169854
 12/26  04:00:00,312.06666488,23.6775904544,0.0,0.0,24.9203635341,199.362908273,529.59419412,527.404036388,2.19015773177
 12/26  05:00:00,320.935898064,20.3597602217,0.0,0.0,24.9203635341,199.362908273,481.654156321,479.463963782,2.19019253887
 12/26  06:00:00,373.710904845,23.6775904544,0.0,0.0,49.8407270682,199.362908273,538.174553791,533.808797843,4.36575594756
 12/26  07:00:00,432.865282906,30.568857996,0.0,0.0,49.8407270682,199.362908273,2617.61607153,2615.42406432,2.1920072078
 12/26  08:00:00,559.137087355,30.568857996,0.0,0.0,149.522181205,199.362908273,3196.8801615,3188.13131106,8.74885044077
 12/26  09:00:00,1054.93656694,30.568857996,0.0,0.0,448.566543614,448.566543614,1961.13989014,1945.7411023,15.3987878382
 12/26  10:00:00,1017.81339998,30.568857996,0.0,0.0,448.566543614,448.566543614,1484.07697416,1466.45773552,17.6192386436
 12/26  11:00:00,967.053939902,30.568857996,0.0,0.0,448.566543614,448.566543614,862.495573765,844.867646938,17.6279268272
 12/26  12:00:00,965.689564732,30.5758673058,0.0,0.0,448.566543614,448.566543614,597.396189929,577.503043615,19.8931463135
 12/26  13:00:00,915.937885577,31.0798685485,0.0,0.0,448.566543614,398.725816546,542.157393534,515.522692608,26.6347009264
 12/26  14:00:00,966.997311248,32.6717457048,0.0,0.0,448.566543614,448.566543614,379.191536847,354.811353396,24.3801834514
 12/26  15:00:00,966.488620403,32.2622036628,0.0,0.0,448.566543614,448.566543614,340.760834514,325.369174489,15.3916600246
 12/26  16:00:00,966.50476824,32.36961569,0.0,0.0,448.566543614,448.566543614,283.603255994,270.413616876,13.1896391184
 12/26  17:00:00,1014.00438783,30.9087638275,0.0,0.0,448.566543614,448.566543614,355.201705843,335.331290019,19.8704158242
 12/26  18:00:00,926.864397395,30.568857996,0.0,0.0,348.885089477,398.725816546,697.711949796,684.558910903,13.1530388925
 12/26  19:00:00,754.538821832,30.568857996,0.0,0.0,249.203635341,299.044362409,1450.34125074,1441.58458104,8.7566697021
 12/26  20:00:00,732.074217314,30.568857996,0.0,0.0,249.203635341,299.044362409,1496.7664774,1490.21096187,6.55551552651
 12/26  21:00:00,582.807091829,30.568857996,0.0,0.0,149.522181205,249.203635341,1282.55004965,1273.80815401,8.74189563489
 12/26  22:00:00,558.38216928,30.568857996,0.0,0.0,149.522181205,249.203635341,1303.46040231,1301.26786632,2.19253599976
 12/26  23:00:00,349.356850853,0.0,0.0,0.0,49.8407270682,199.362908273,4.36032934056,0.0,4.36032934056
 12/26  24:00:00,301.180812846,1.18349619208,0.0,0.0,24.9203635341,199.362908273,3.7207008841,1.53080095469,2.18989992941
 12/27  01:00:00,300.465866888,12.6466236092,0.0,0.0,24.9203635341,199.362908273,17.3548672862,15.1647250002,2.19014228601
 12/27  02:00:00,305.853851718,17.9997333162,0.0,0.0,24.9203635341,199.362908273,31.0068240335,28.81677825,2.19004578349
 12/27  03:00:00,310.404950672,22.4996666453,0.0,0.0,24.9203635341,199.362908273,55.5758058411,53.3856037397,2.19020210135
 12/27  04:00:00,305.903546452,17.9997333162,0.0,0.0,24.9203635341,199.362908273,62.672153471,60.4819626834,2.19019078756
 12/27  05:00:00,322.687436104,22.4996666453,0.0,0.0,24.9203635341,199.362908273,102.190072623,99.9999781255,2.19009449723
 12/27  06:00:00,367.547126862,17.9997333162,0.0,0.0,49.8407270682,199.362908273,111.754452831,107.389014986,4.3654378455
 12/27  07:00:00,430.739989085,30.568857996,0.0,0.0,49.8407270682,199.362908273,1285.70788325,1281.34419662,4.3636866329
 12/27  08:00:00,558.016209757,30.568857996,0.0,0.0,149.522181205,199.362908273,2569.94959995,2561.20011387,8.74948607763
 12/27  09:00:00,1054.3738546,30.568857996,0.0,0.0,448.566543614,448.566543614,1424.15373351,1408.7552617,15.3984718167
 12/27  10:00:00,1017.45566395,30.568857996,0.0,0.0,448.566543614,448.566543614,1036.80120934,1019.18192163,17.6192877145
 12/27  11:00:00,968.456961686,30.5700033694,0.0,0.0,448.566543614,448.566543614,838.606873573,823.179533931,15.4273396418
 12/27  12:00:00,967.053501538,31.2807332651,0.0,0.0,448.566543614,448.566543614,480.531257999,458.427118422,22.1041395761
 12/27  13:00:00,917.686834888,33.1586233955,0.0,0.0,448.566543614,398.725816546,222.558922576,198.149610857,24.4093117184
 12/27  14:00:00,968.359063165,34.3132370095,0.0,0.0,448.566543614,448.566543614,132.254495839,107.86916699,24.3853288489
 12/27  15:00:00,968.006553165,34.0111597597,0.0,0.0,448.566543614,448.566543614,117.286944542,101.894115379,15.3928291635
 12/27  16:00:00,966.872061763,32.8232486946,0.0,0.0,448.566543614,448.566543614,163.042124382,147.655345933,15.386778449
 12/27  17:00:00,1013.98393364,30.6732221381,0.0,0.0,448.566543614,448.566543614,417.089480153,397.216849205,19.8726309472
 12/27  18:00:00,927.825303335,30.568857996,0.0,0.0,348.885089477,398.725816546,1008.60562308,997.639967724,10.9656553557
 12/27  19:00:00,753.889400836,30.568857996,0.0,0.0,249.203635341,299.044362409,681.985537667,671.0444549,10.9410827673
 12/27  20:00:00,728.535754122,30.568857996,0.0,0.0,249.203635341,299.044362409,348.580937725,342.02455505,6.55638267509
 12/27  21:00:00,578.913759248,30.568857996,0.0,0.0,149.522181205,249.203635341,375.955346977,369.393667456,6.56167952013
 12/27  22:00:00,554.460280398,30.568857996,0.0,0.0,149.522181205,249.203635341,443.732989458,439.367407069,4.36558238884
 12/27  23:00:00,349.356852259,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901337438,0.0,2.1901337438
 12/27  24:00:00,299.992093201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003817209,0.0,2.19003817209
 12/28  01:00:00,287.769897425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994709288,0.0,2.18994709288
 12/28  02:00:00,288.16589296,0.394498730692,0.0,0.0,24.9203635341,199.362908273,5.60225884467,1.24190337185,4.36035547281
 12/28  03:00:00,289.750707304,1.97249365346,0.0,0.0,24.9203635341,199.362908273,9.10142196942,6.91141565371,2.19000631571
 12/28  04:00:00,289.357479741,1.57799492277,0.0,0.0,24.9203635341,199.362908273,10.1797208424,7.98980604107,2.18991480131
 12/28  05:00:00,301.978049311,1.97249365346,0.0,0.0,24.9203635341,199.362908273,13.4440484416,11.2538892726,2.19015916902
 12/28  06:00:00,350.950135268,1.57799492277,0.0,0.0,49.8407270682,199.362908273,15.9689566735,11.6035466902,4.3654099833
 12/28  07:00:00,429.966484182,30.568857996,0.0,0.0,49.8407270682,199.362908273,970.586335411,968.394653552,2.19168185921
 12/28  08:00:00,554.318909449,30.568857996,0.0,0.0,149.522181205,199.362908273,1216.23543902,1207.48579763,8.74964139498
 12/28  09:00:00,1050.94774835,30.568857996,0.0,0.0,448.566543614,448.566543614,839.553767773,824.15280284,15.4009649328
 12/28  10:00:00,1014.0419019,30.568857996,0.0,0.0,448.566543614,448.566543614,582.703329668,565.082358172,17.6209714961
 12/28  11:00:00,965.300487233,30.9793066218,0.0,0.0,448.566543614,448.566543614,379.459988581,361.833378291,17.6266102901
 12/28  12:00:00,967.641637463,33.5626894109,0.0,0.0,448.566543614,448.566543614,215.333109222,193.230491981,22.1026172407
 12/28  13:00:00,919.915626225,35.7117257723,0.0,0.0,448.566543614,398.725816546,199.779119906,175.363893092,24.4152268145
 12/28  14:00:00,971.236084807,37.2339607481,0.0,0.0,448.566543614,448.566543614,174.85652121,150.471306792,24.3852144188
 12/28  15:00:00,971.205920055,37.2451066746,0.0,0.0,448.566543614,448.566543614,144.332594632,128.939875607,15.3927190253
 12/28  16:00:00,970.465185674,36.5565544511,0.0,0.0,448.566543614,448.566543614,100.801041094,85.4142635119,15.3867775823
 12/28  17:00:00,1016.80815268,34.0044827243,0.0,0.0,448.566543614,448.566543614,107.941724218,88.0712853869,19.8704388316
 12/28  18:00:00,926.700875108,30.7819973904,0.0,0.0,348.885089477,398.725816546,422.815577218,411.850335261,10.9652419573
 12/28  19:00:00,753.660152312,30.568857996,0.0,0.0,249.203635341,299.044362409,1050.83445617,1042.07741705,8.75703911788
 12/28  20:00:00,730.436143808,30.568857996,0.0,0.0,249.203635341,299.044362409,1254.05448225,1245.31945997,8.7350222856
 12/28  21:00:00,582.32775645,30.568857996,0.0,0.0,149.522181205,249.203635341,1106.14650444,1099.58439537,6.56210907265
 12/28  22:00:00,558.069769202,30.568857996,0.0,0.0,149.522181205,249.203635341,936.603006973,932.237344996,4.3656619774
 12/28  23:00:00,349.356853931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008349476,0.0,2.19008349476
 12/28  24:00:00,300.388041311,0.394498730692,0.0,0.0,24.9203635341,199.362908273,2.50990148274,0.319743390816,2.19015809193
 12/29  01:00:00,289.751036342,1.97249365346,0.0,0.0,24.9203635341,199.362908273,4.12418971102,1.93411891598,2.19007079504
 12/29  02:00:00,289.360224247,1.57799492277,0.0,0.0,24.9203635341,199.362908273,7.18526345521,2.82491535925,4.36034809596
 12/29  03:00:00,289.761023089,1.97249365346,0.0,0.0,24.9203635341,199.362908273,6.59080368599,4.40066312479,2.19014056119
 12/29  04:00:00,289.374145681,1.57799492277,0.0,0.0,24.9203635341,199.362908273,8.61701509114,6.42682732284,2.1901877683
 12/29  05:00:00,312.697445964,12.6466236092,0.0,0.0,24.9203635341,199.362908273,17.5936098237,15.4034431021,2.19016672156
 12/29  06:00:00,365.799515212,16.3575594769,0.0,0.0,49.8407270682,199.362908273,29.1364513739,24.7706061501,4.36584522382
 12/29  07:00:00,430.129404617,30.568857996,0.0,0.0,49.8407270682,199.362908273,589.108238797,586.916281016,2.19195778121
 12/29  08:00:00,557.564313928,30.568857996,0.0,0.0,149.522181205,199.362908273,1908.4172503,1899.66819965,8.74905064342
 12/29  09:00:00,1053.20055132,30.568857996,0.0,0.0,448.566543614,448.566543614,949.818829476,934.418530717,15.4002987591
 12/29  10:00:00,1014.62867805,30.568857996,0.0,0.0,448.566543614,448.566543614,442.175038559,424.553477566,17.6215609931
 12/29  11:00:00,965.357143262,31.0508320379,0.0,0.0,448.566543614,448.566543614,212.715077426,195.085586898,17.6294905284
 12/29  12:00:00,967.856308974,33.8445180225,0.0,0.0,448.566543614,448.566543614,115.151644381,93.0458548282,22.1057895531
 12/29  13:00:00,920.289343688,36.1354588156,0.0,0.0,448.566543614,398.725816546,119.215227984,94.7970689349,24.4181590494
 12/29  14:00:00,971.222798248,37.2623399759,0.0,0.0,448.566543614,448.566543614,108.851665029,84.4651497836,24.3865152453
 12/29  15:00:00,971.254905794,37.3280499726,0.0,0.0,448.566543614,448.566543614,90.0505646282,74.6570762901,15.3934883381
 12/29  16:00:00,970.910026154,37.0262134012,0.0,0.0,448.566543614,448.566543614,63.555339147,48.1676181429,15.3877210041
 12/29  17:00:00,1017.43873512,34.6604902733,0.0,0.0,448.566543614,448.566543614,69.87776734,50.0056226509,19.8721446891
 12/29  18:00:00,926.650960752,31.0497499057,0.0,0.0,348.885089477,398.725816546,105.837009427,94.8725188143,10.9644906128
 12/29  19:00:00,752.608977897,30.568857996,0.0,0.0,249.203635341,299.044362409,250.580566807,239.639720776,10.9408460314
 12/29  20:00:00,728.208846183,30.568857996,0.0,0.0,249.203635341,299.044362409,296.824054102,290.267798691,6.55625541101
 12/29  21:00:00,578.763221267,30.568857996,0.0,0.0,149.522181205,249.203635341,377.310000953,370.748356254,6.56164469947
 12/29  22:00:00,554.466802949,30.568857996,0.0,0.0,149.522181205,249.203635341,519.754342067,515.388813865,4.36552820186
 12/29  23:00:00,349.356855764,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010599585,0.0,2.19010599585
 12/29  24:00:00,299.992096707,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900169805,0.0,2.1900169805
 12/30  01:00:00,237.929173803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993237941,0.0,2.18993237941
 12/30  02:00:00,237.92917375,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027996175,0.0,4.36027996175
 12/30  03:00:00,239.909243242,1.97249365346,0.0,0.0,24.9203635341,149.522181205,8.99822005082,6.80803856299,2.19018148783
 12/30  04:00:00,239.515348509,1.57799492277,0.0,0.0,24.9203635341,149.522181205,9.55517732973,7.36524994592,2.18992738381
 12/30  05:00:00,252.137131523,1.97249365346,0.0,0.0,24.9203635341,149.522181205,14.1630291052,11.972849499,2.19017960615
 12/30  06:00:00,276.186627678,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.6868365847,10.3213034139,4.36553317079
 12/30  07:00:00,429.680191628,30.568857996,0.0,0.0,49.8407270682,199.362908273,769.264125371,767.072395078,2.1917302922
 12/30  08:00:00,454.214733845,30.568857996,0.0,0.0,49.8407270682,199.362908273,888.419327434,881.873379793,6.54594764023
 12/30  09:00:00,651.972847515,30.568857996,0.0,0.0,249.203635341,249.203635341,704.785284755,698.228113921,6.55717083441
 12/30  10:00:00,615.000761794,30.568857996,0.0,0.0,249.203635341,249.203635341,413.547254062,404.789415381,8.75783868078
 12/30  11:00:00,566.110294134,30.7870576063,0.0,0.0,249.203635341,249.203635341,226.99468771,218.243860585,8.75082712446
 12/30  12:00:00,568.130216123,32.8275551364,0.0,0.0,249.203635341,249.203635341,217.809218675,206.858027706,10.9511909697
 12/30  13:00:00,570.287250176,34.9954472254,0.0,0.0,249.203635341,249.203635341,214.995699612,206.242276311,8.75342330051
 12/30  14:00:00,570.186400988,34.8942182099,0.0,0.0,249.203635341,249.203635341,223.219966183,214.47064318,8.74932300261
 12/30  15:00:00,321.424576626,35.2861087512,0.0,0.0,74.7610906023,174.442544739,283.416572221,276.859025019,6.55754720172
 12/30  16:00:00,320.266443891,34.1524791794,0.0,0.0,74.7610906023,174.442544739,266.485965827,259.934202718,6.55176310876
 12/30  17:00:00,366.896375873,31.9048504616,0.0,0.0,74.7610906023,174.442544739,259.811846002,253.258186115,6.55365988727
 12/30  18:00:00,353.198445962,30.568857996,0.0,0.0,24.9203635341,149.522181205,384.245211353,379.881380093,4.36383125925
 12/30  19:00:00,347.929926035,0.0,0.0,0.0,24.9203635341,149.522181205,2.19200329021,0.0,2.19200329021
 12/30  20:00:00,323.485531271,0.0,0.0,0.0,24.9203635341,149.522181205,4.36372743451,0.0,4.36372743451
 12/30  21:00:00,323.485530382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19172452185,0.0,2.19172452185
 12/30  22:00:00,299.042107359,0.0,0.0,0.0,24.9203635341,149.522181205,4.36719686095,0.0,4.36719686095
 12/30  23:00:00,276.178951345,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.22441970458,6.03420404157,2.19021566301
 12/30  24:00:00,252.131942091,1.97249365346,0.0,0.0,24.9203635341,149.522181205,13.7564435586,9.39626962894,4.36017392964
 12/31  01:00:00,239.51551284,1.57799492277,0.0,0.0,24.9203635341,149.522181205,12.4653071297,10.2760010502,2.18930607954
 12/31  02:00:00,239.914835327,1.97249365346,0.0,0.0,24.9203635341,149.522181205,15.9155089308,15.8955089308,0.02
 12/31  03:00:00,239.522763347,1.57799492277,0.0,0.0,24.9203635341,149.522181205,20.9088988804,18.7195892439,2.18930963643
 12/31  04:00:00,239.922337007,1.97249365346,0.0,0.0,24.9203635341,149.522181205,26.801484892,24.612337834,2.18914705809
 12/31  05:00:00,251.75554721,1.57799492277,0.0,0.0,24.9203635341,149.522181205,33.1466739888,30.9573570262,2.18931696258
 12/31  06:00:00,288.945936928,14.2887974485,0.0,0.0,24.9203635341,149.522181205,74.4175527287,70.0541226368,4.36343009198
 12/31  07:00:00,344.86734864,21.2840809949,0.0,0.0,24.9203635341,149.522181205,117.469245608,115.279940509,2.18930509914
 12/31  08:00:00,366.425619703,18.3942320469,0.0,0.0,24.9203635341,149.522181205,121.783847918,119.5947052,2.18914271743
 12/31  09:00:00,318.872694194,22.1051679146,0.0,0.0,24.9203635341,149.522181205,119.154594882,116.965282015,2.18931286695
 12/31  10:00:00,266.118500916,6.07792825182,0.0,0.0,24.9203635341,149.522181205,48.9448475685,46.7556411867,2.18920638186
 12/31  11:00:00,212.708203383,1.57799492277,0.0,0.0,24.9203635341,149.522181205,23.988423048,21.7991022678,2.18932078017
 12/31  12:00:00,213.096998127,1.97249365346,0.0,0.0,24.9203635341,149.522181205,16.3466976048,14.1556639199,2.19103368488
 12/31  13:00:00,222.489544602,11.3682069292,0.0,0.0,24.9203635341,149.522181205,12.7433682977,10.5523140104,2.19105428726
 12/31  14:00:00,231.533637734,20.4102766472,0.0,0.0,24.9203635341,149.522181205,15.5653124521,11.1980163524,4.3672960997
 12/31  15:00:00,234.80844535,23.6890403334,0.0,0.0,24.9203635341,149.522181205,12.7239512547,8.36189200129,4.36205925343
 12/31  16:00:00,230.338441693,19.2209984736,0.0,0.0,24.9203635341,149.522181205,7.25925624097,7.23925624097,0.02
 12/31  17:00:00,261.583687665,1.57799492277,0.0,0.0,24.9203635341,149.522181205,8.81315783253,6.62387328496,2.18928454757
 12/31  18:00:00,324.278811773,1.97249365346,0.0,0.0,24.9203635341,149.522181205,12.2676857565,10.0783701856,2.1893155709
 12/31  19:00:00,349.51759088,1.57799492277,0.0,0.0,24.9203635341,149.522181205,14.8644609815,12.6751684819,2.1892924996
 12/31  20:00:00,325.472307035,1.97249365346,0.0,0.0,24.9203635341,149.522181205,20.1234213018,17.9341809477,2.18924035408
 12/31  21:00:00,325.078736649,1.57799492277,0.0,0.0,24.9203635341,149.522181205,21.1821928142,18.9928923888,2.18930042541
 12/31  22:00:00,313.374990824,14.2887974485,0.0,0.0,24.9203635341,149.522181205,55.7690112635,51.4050261601,4.36398510343
 12/31  23:00:00,296.774109342,22.1051679146,0.0,0.0,24.9203635341,149.522181205,86.5567630387,84.3674739345,2.18928910421
 12/31  24:00:00,268.621306126,18.3942320469,0.0,0.0,24.9203635341,149.522181205,89.8535826532,87.6642758593,2.18930679388
